Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,16.4615044184,0.749625675034,0.0,0.0,2.55330491699,7.80157382632,21.6290612393,19.4479453502,2.18111588918
 01/01  02:00:00,16.0037873914,0.880633263936,0.0,0.0,2.55330491699,7.21284921042,24.4774895967,23.2444316521,1.23305794459
 01/01  03:00:00,15.7625114991,0.933719679643,0.0,0.0,2.55330491699,6.91848690247,25.2492010622,24.727186576,0.522014486147
 01/01  04:00:00,15.6681118373,0.986501171823,0.0,0.0,2.55330491699,6.7713057485,26.7323321648,26.2103176787,0.522014486147
 01/01  05:00:00,17.778410488,1.02030637469,0.0,0.0,3.82705111198,7.57405300124,28.4027422445,27.1696842999,1.23305794459
 01/01  06:00:00,22.2522018772,0.95548530193,0.0,0.0,6.02426329834,9.91545327661,31.8579705572,25.1735794312,6.68439112598
 01/01  07:00:00,27.5847623149,0.96979465956,0.0,0.0,6.51253267309,14.7454349813,48.4320369265,25.8676752286,22.5643616979
 01/01  08:00:00,30.3825560833,1.04198515504,0.0,0.0,6.01364874671,17.9699221805,52.1687620793,28.1823134646,23.9864486147
 01/01  09:00:00,23.7964949686,1.11872546221,0.0,0.0,3.66783283761,18.1171033345,53.4407759959,30.4023853257,23.0383906702
 01/01  10:00:00,19.9068916544,0.945212301758,0.000375020027851,0.0,3.10526160149,15.8560427302,45.6245422156,25.4303253792,20.1942168364
 01/01  11:00:00,16.9637137396,0.827328219939,0.0917078901874,0.0,3.10526160149,12.9394160272,39.3266922866,21.0285913394,18.2981009472
 01/01  12:00:00,17.1463631911,0.787203982858,0.167300425001,0.0,3.10526160149,13.0865971812,33.8172352118,19.0743515568,14.742883655
 01/01  13:00:00,17.0803094321,0.727342533521,0.308289269378,0.0,3.10526160149,12.9394160272,28.8393979011,15.9926301353,12.8467677658
 01/01  14:00:00,16.6724193541,0.658317694841,0.410967491999,0.0,3.10526160149,12.4978725653,24.4912036106,13.0665227616,11.4246808489
 01/01  15:00:00,16.4562523481,0.589493489448,0.410805845441,0.0,3.10526160149,12.3506914113,21.197092347,11.194498415,10.002593932
 01/01  16:00:00,17.6195745346,0.542197863519,0.256414204475,0.0,4.02872759285,12.7922348732,22.9228956855,11.4982148366,11.4246808489
 01/01  17:00:00,26.789036602,0.541267313372,0.190786768021,0.0,6.50191812146,17.7693977319,25.4585084818,12.1377117437,13.3207967381
 01/01  18:00:00,37.5082021647,0.45025050594,0.198995329318,0.0,8.38069375907,23.1212625696,27.1612735555,9.57421606673,17.5870574888
 01/01  19:00:00,39.7455691513,0.424698264235,0.201015061401,0.0,10.6415932552,23.1212625696,29.5228318469,8.85458603827,20.6682458087
 01/01  20:00:00,38.7931744951,0.482094542125,0.160502105549,0.0,12.3080778603,20.4854999863,30.5156832262,10.7954953621,19.7201878641
 01/01  21:00:00,38.3551685083,0.505430289169,0.139281264923,0.0,12.456681583,19.8967753704,29.6845645499,11.6234780889,18.0610864611
 01/01  22:00:00,32.8969044163,0.536366336632,0.113582147459,0.0,9.18739968257,17.702556249,27.4292437987,12.6863601437,14.742883655
 01/01  23:00:00,25.9742079723,0.59892072938,0.0636438723441,0.0,5.91811778209,14.0365255879,27.6695686254,14.8228008596,12.8467677658
 01/01  24:00:00,20.0568780472,0.613536675707,0.0282070724049,0.0,3.54045821811,10.5176760807,22.547947443,15.3895273447,7.15842009828
 01/02  01:00:00,16.4109896743,0.699110930887,0.0,0.0,2.55330491699,7.80157382632,20.1080018838,17.92527985,2.18272203382
 01/02  02:00:00,15.9064314002,0.783277272795,0.0,0.0,2.55330491699,7.21284921042,21.4894040075,20.2552163481,1.23418765937
 01/02  03:00:00,15.621618773,0.792826953497,0.0,0.0,2.55330491699,6.91848690247,20.947640651,20.4253186631,0.522321987878
 01/02  04:00:00,15.4842712279,0.802660562421,0.0,0.0,2.55330491699,6.7713057485,21.1551364022,20.6328056761,0.522330726107
 01/02  05:00:00,17.5512863577,0.793182244411,0.0,0.0,3.82705111198,7.57405300124,21.5611220137,20.3267226251,1.23439938866
 01/02  06:00:00,21.9649400844,0.668223509213,0.0,0.0,6.02426329834,9.91545327661,23.4880708584,16.7929137058,6.69515715266
 01/02  07:00:00,27.1761994879,0.561231832495,0.0,0.0,6.51253267309,14.7454349813,36.5675492211,13.9619580248,22.6055911962
 01/02  08:00:00,30.1200598694,0.585959578669,0.0,0.0,6.01364874671,18.163451543,38.7655881652,14.7350473308,24.0305408344
 01/02  09:00:00,25.1157306247,0.991547549572,0.0,0.0,4.35151303671,18.8798367041,40.0895790504,17.008859491,23.0807195594
 01/02  10:00:00,21.393979419,0.909098645171,0.0771628725208,0.0,3.78894180059,16.6187760998,34.3271589895,14.0959043747,20.2312546148
 01/02  11:00:00,18.5966836666,0.879018366516,0.226574101941,0.0,3.78894180059,13.7021493968,30.329434753,11.9978234348,18.3316113182
 01/02  12:00:00,18.795899555,0.856650637555,0.300976565513,0.0,3.78894180059,13.8493305508,25.5151017935,10.7453216565,14.769780137
 01/02  13:00:00,18.417314401,0.819479894228,0.270003372876,0.0,3.69398621738,13.6338449159,22.911752178,10.0416153377,12.8701368403
 01/02  14:00:00,18.0514982254,0.809596489376,0.192354000051,0.0,3.78894180059,13.2606059349,21.9350120324,10.4896076646,11.4454043678
 01/02  15:00:00,17.9171605335,0.803591216235,0.211202735405,0.0,3.78894180059,13.1134247809,20.2054714453,10.1847995499,10.0206718953
 01/02  16:00:00,19.281449989,0.794745388824,0.219328564938,0.0,4.71240779196,13.5549682428,21.3438562466,9.89845187874,11.4454043678
 01/02  17:00:00,28.4965735599,0.881115078365,0.112062392213,0.0,7.18559832057,18.5321311015,26.7351833106,13.3901356462,13.3450476645
 01/02  18:00:00,37.7405424152,0.609017223906,0.0790394994363,0.0,8.38069375907,23.3147919321,33.0582146551,15.4389695732,17.6192450819
 01/02  19:00:00,39.8281872401,0.635035250327,0.0732961640638,0.0,10.6415932552,23.1212625696,37.0165441688,16.3103787298,20.706165439
 01/02  20:00:00,38.9068333136,0.714642112447,0.041613353746,0.0,12.3080778603,20.4854999863,38.7682849282,19.0119411375,19.7563437907
 01/02  21:00:00,38.5396171682,0.820443135961,0.0087170780472,0.0,12.456681583,19.8967753704,40.6360595416,22.5419036355,18.0941559061
 01/02  22:00:00,33.2152974284,0.968341496215,0.0,0.0,9.18739968257,17.702556249,41.8770448512,27.1072647142,14.769780137
 01/02  23:00:00,26.4848737704,1.17323039985,0.0,0.0,5.91811778209,14.0365255879,46.2127052164,33.3425683761,12.8701368403
 01/02  24:00:00,20.7549148966,1.33978059743,0.0,0.0,3.54045821811,10.5176760807,45.5170313658,38.3458244155,7.17120695036
 01/03  01:00:00,17.2851512334,1.57327248998,0.0,0.0,2.55330491699,7.80157382632,48.0581187217,45.8718902845,2.18622843724
 01/03  02:00:00,16.9303343824,1.80718025497,0.0,0.0,2.55330491699,7.21284921042,54.866306081,53.6303690604,1.23593702062
 01/03  03:00:00,16.7770297636,1.94823794411,0.0,0.0,2.55330491699,6.91848690247,58.6506691711,58.127910142,0.522759029157
 01/03  04:00:00,16.7682935435,2.08668287799,0.0,0.0,2.55330491699,6.7713057485,63.1767595968,62.6539919343,0.522767662517
 01/03  05:00:00,18.9467240533,2.18861994,0.0,0.0,3.82705111198,7.57405300124,67.2625910406,66.0264448296,1.23614621106
 01/03  06:00:00,23.4125201204,2.11580354513,0.0,0.0,6.02426329834,9.91545327661,69.8158890009,63.1089619459,6.70692705501
 01/03  07:00:00,28.6221908845,2.0072232291,0.0,0.0,6.51253267309,14.7454349813,81.9560874647,59.309568268,22.6465191967
 01/03  08:00:00,31.5841464744,2.05004618372,0.0,0.0,6.01364874671,18.163451543,84.8234669993,60.7493890217,24.0740779777
 01/03  09:00:00,26.6260454426,2.50186236747,0.0,0.0,4.35151303671,18.8798367041,89.5723243738,66.4498091632,23.1225152106
 01/03  10:00:00,22.6988560531,2.29113815186,0.0,0.0,3.78894180059,16.6187760998,79.3410308155,59.0732050059,20.2678258097
 01/03  11:00:00,19.6232169247,2.13212572649,0.0,0.0,3.78894180059,13.7021493968,72.3950364555,54.0303369134,18.3646995421
 01/03  12:00:00,19.7175566456,2.07928429361,0.0,0.0,3.78894180059,13.8493305508,67.249400144,52.4530623537,14.7963377904
 01/03  13:00:00,19.4626386564,2.13480752256,0.0,0.0,3.69398621738,13.6338449159,67.4509399566,54.5577284339,12.8932115228
 01/03  14:00:00,19.13548957,2.08594183405,0.0,0.0,3.78894180059,13.2606059349,64.5511517,53.0852848779,11.4658668221
 01/03  15:00:00,19.0558783194,2.15351173751,0.0,0.0,3.78894180059,13.1134247809,64.8944565798,54.8559344584,10.0385221214
 01/03  16:00:00,20.4363638885,2.16898785324,0.0,0.0,4.71240779196,13.5549682428,66.8782329479,55.4123661259,11.4658668221
 01/03  17:00:00,29.7501828319,2.24678674265,0.0,0.0,7.18559832057,18.5321311015,71.5378400914,58.1688470017,13.3689930897
 01/03  18:00:00,38.9642575225,1.91177183062,0.0,0.0,8.38069375907,23.3147919321,75.4002018205,57.7491746288,17.6510271917
 01/03  19:00:00,41.103668109,1.98381228327,0.0,0.0,10.6415932552,23.1212625696,81.4462246187,60.7026172422,20.7436073766
 01/03  20:00:00,40.3228689943,2.17229114684,0.0,0.0,12.3080778603,20.4854999863,87.3672125683,67.5751683256,19.7920442428
 01/03  21:00:00,40.0098692244,2.29941227013,0.0,0.0,12.456681583,19.8967753704,90.1225818835,71.9957731249,18.1268087586
 01/03  22:00:00,34.696407024,2.44945109176,0.0,0.0,9.18739968257,17.702556249,91.9702488202,77.1739110298,14.7963377904
 01/03  23:00:00,27.9556894018,2.64404603127,0.0,0.0,5.91811778209,14.0365255879,96.5522887255,83.6590772027,12.8932115228
 01/03  24:00:00,22.1482437096,2.73310941042,0.0,0.0,3.54045821811,10.5176760807,92.8655643781,85.6817316581,7.18383272
 01/04  01:00:00,18.6312408872,2.91936214385,0.0,0.0,2.55330491699,7.80157382632,94.1099497128,91.9202597462,2.18968996667
 01/04  02:00:00,18.2394847601,3.10684339701,0.0,0.00948723564077,2.55330491699,7.21284921042,99.9837076995,98.7460438615,1.23766383801
 01/04  03:00:00,18.0798617305,3.17730044823,0.0,0.0737694627534,2.55330491699,6.91848690247,101.373241022,100.850050596,0.523190426441
 01/04  04:00:00,18.0482201957,3.23603226092,0.0,0.130577269245,2.55330491699,6.7713057485,103.267785437,102.744586485,0.52319895216
 01/04  05:00:00,20.1723899948,3.24990888745,0.0,0.164376994121,3.82705111198,7.57405300124,104.278730409,103.040859986,1.23787042234
 01/04  06:00:00,24.4682193561,3.06716928504,0.0,0.104333495809,6.02426329834,9.91545327661,102.273754407,95.5552105931,6.7185438141
 01/04  07:00:00,29.6540057713,2.93209573112,0.0,0.106942384778,6.51253267309,14.7454349813,113.677410375,90.9904973781,22.6869129969
 01/04  08:00:00,32.7799953212,3.06518605668,0.0,0.180708973863,6.01364874671,18.163451543,120.412250011,96.2952032398,24.1170467712
 01/04  09:00:00,27.7853711619,3.47927540431,0.0,0.181912682461,4.35151303671,18.8798367041,125.449010469,102.285245223,23.1637652461
 01/04  10:00:00,23.982256344,3.43966213559,0.0,0.13487630717,3.78894180059,16.6187760998,119.663809423,99.3598898326,20.3039195907
 01/04  11:00:00,20.8574704637,3.30289630263,0.0,0.0634829629369,3.78894180059,13.7021493968,111.933779723,93.5364239034,18.3973558201
 01/04  12:00:00,20.8168736824,3.17624621691,0.0,0.00235511353874,3.78894180059,13.8493305508,103.226193098,88.4036443472,14.8225487504
 01/04  13:00:00,20.3734100259,3.045578892,0.0,0.0,3.69398621738,13.6338449159,96.3006844121,83.3846994323,12.9159849798
 01/04  14:00:00,19.8577190997,2.80817136374,0.0,0.0,3.78894180059,13.2606059349,85.8135289356,74.3274667837,11.4860621519
 01/04  15:00:00,19.5814926447,2.67912606282,0.0,0.0,3.78894180059,13.1134247809,79.5966065877,69.5404672636,10.056139324
 01/04  16:00:00,20.9011267875,2.63375075221,0.0,0.0,4.71240779196,13.5549682428,79.4276598624,67.9415977105,11.4860621519
 01/04  17:00:00,29.9851838317,2.48178774242,0.0,0.0,7.18559832057,18.5321311015,76.363811592,62.9711856695,13.3926259225
 01/04  18:00:00,38.9531714355,1.9006857436,0.0,0.0,8.38069375907,23.3147919321,72.1047546016,54.4223601954,17.6823944062
 01/04  19:00:00,40.9729307734,1.85307494768,0.0,0.0,10.6415932552,23.1212625696,74.5017960724,53.7212355391,20.7805605333
 01/04  20:00:00,40.1235981198,1.97302027237,0.0,0.0,12.3080778603,20.4854999863,78.2185881859,58.3913095378,19.827278648
 01/04  21:00:00,39.751336844,2.04087988976,0.0,0.0,12.456681583,19.8967753704,79.1032549101,60.9442195613,18.1590353488
 01/04  22:00:00,34.3990834649,2.15212753266,0.0,0.0,9.18739968257,17.702556249,79.718789574,64.8962408236,14.8225487504
 01/04  23:00:00,27.6672228592,2.35557948867,0.0,0.0,5.91811778209,14.0365255879,84.7929264416,71.8769414618,12.9159849798
 01/04  24:00:00,21.8925530596,2.4774187605,0.0,0.0,3.54045821811,10.5176760807,82.7200890507,75.5237953825,7.19629366821
 01/05  01:00:00,18.4041956416,2.69231689824,0.0,0.0,2.55330491699,7.80157382632,85.2511728549,83.0580672578,2.19310559709
 01/05  02:00:00,17.9980313578,2.87487723036,0.0,0.0,2.55330491699,7.21284921042,91.1110797733,89.8717121732,1.23936760018
 01/05  03:00:00,17.7762590879,2.94746726841,0.0,0.0,2.55330491699,6.91848690247,92.8581549082,92.3345388562,0.523616051974
 01/05  04:00:00,17.6995116383,3.01790097284,0.0,0.0,2.55330491699,6.7713057485,95.3785688326,94.8549443653,0.523624467309
 01/05  05:00:00,19.8153250773,3.05722096399,0.0,0.0,3.82705111198,7.57405300124,97.5735934464,96.3340219346,1.23957151186
 01/05  06:00:00,24.2020090788,2.90529250362,0.0,0.0,6.02426329834,9.91545327661,97.0622348935,90.3322309039,6.73000398965
 01/05  07:00:00,29.3031653356,2.68819768023,0.0,0.0,6.51253267309,14.7454349813,105.038282699,82.3115220646,22.7267606344
 01/05  08:00:00,32.1822369877,2.64813669703,0.0,0.0,6.01364874671,18.163451543,104.588405082,80.428970592,24.1594344901
 01/05  09:00:00,27.1490196281,3.02483655295,0.0,0.0,4.35151303671,18.8798367041,107.607868807,84.4034113566,23.2044574499
 01/05  10:00:00,23.4084073397,3.00068943839,0.0,0.0,3.78894180059,16.6187760998,102.965908648,82.6263833793,20.339525269
 01/05  11:00:00,20.3553030302,2.86421183207,0.0,0.0,3.78894180059,13.7021493968,95.3635279811,76.9339574996,18.4295704815
 01/05  12:00:00,20.3639627829,2.72569043096,0.0,0.0,3.78894180059,13.8493305508,86.4043915926,71.5559863377,14.8484052549
 01/05  13:00:00,19.9077438648,2.5799127309,0.0,0.0,3.69398621738,13.6338449159,79.3550690875,66.4166186201,12.9384504674
 01/05  14:00:00,19.5213069832,2.4717592473,0.0,0.0,3.78894180059,13.2606059349,73.7759095337,62.269925157,11.5059843767
 01/05  15:00:00,19.1898489034,2.28748232153,0.0,0.0,3.78894180059,13.1134247809,66.5109834786,56.4374651925,10.0735182861
 01/05  16:00:00,20.5147338874,2.24735785211,0.0,0.0,4.71240779196,13.5549682428,66.9470637406,55.4410793639,11.5059843767
 01/05  17:00:00,29.6458862416,2.14249015234,0.0,0.0,7.18559832057,18.5321311015,65.9318353104,52.5158961462,13.4159391643
 01/05  18:00:00,38.6482069798,1.59572128789,0.0,0.0,8.38069375907,23.3147919321,63.0496785451,45.3363411089,17.7133374362
 01/05  19:00:00,40.5693499478,1.44949412206,0.0,0.0,10.6415932552,23.1212625696,61.8154183798,40.9984044139,20.8170139659
 01/05  20:00:00,39.6141089212,1.46353107379,0.0,0.0,12.3080778603,20.4854999863,61.4195007971,41.5574642249,19.8620365722
 01/05  21:00:00,39.2065025827,1.49604562842,0.0,0.0,12.456681583,19.8967753704,60.7926035953,42.6017774623,18.1908261331
 01/05  22:00:00,33.8568441724,1.60988824017,0.0,0.0,9.18739968257,17.702556249,61.1902132457,46.3418079908,14.8484052549
 01/05  23:00:00,27.1250525683,1.81340919782,0.0,0.0,5.91811778209,14.0365255879,65.8554549578,52.9170044904,12.9384504674
 01/05  24:00:00,21.3556026014,1.94046830225,0.0,0.0,3.54045821811,10.5176760807,63.7968185487,56.588232444,7.20858610479
 01/06  01:00:00,17.8282779962,2.11639925282,0.0,0.0,2.55330491699,7.80157382632,64.4549732089,62.2584988919,2.19647431707
 01/06  02:00:00,17.3897904658,2.26663633831,0.0,0.0,2.55330491699,7.21284921042,68.7655353227,67.5244875201,1.24104780257
 01/06  03:00:00,17.1694122711,2.34062045167,0.0,0.0,2.55330491699,6.91848690247,70.5219109749,69.9978751952,0.52403577971
 01/06  04:00:00,17.0973599246,2.41574925906,0.0,0.0,2.55330491699,6.7713057485,73.1482204072,72.6241763252,0.524044081951
 01/06  05:00:00,19.2157510497,2.45764693648,0.0,0.0,3.82705111198,7.57405300124,75.4072719757,74.1660229999,1.24124897586
 01/06  06:00:00,23.6176610723,2.32094449705,0.0,0.0,6.02426329834,9.91545327661,75.8478027145,69.1064985267,6.74130418779
 01/06  07:00:00,28.8724660891,2.25749843372,0.0,0.0,6.51253267309,14.7454349813,90.2593773146,67.4933270056,22.766050309
 01/06  08:00:00,31.9078998426,2.3737995519,0.0,0.0,6.01364874671,18.163451543,96.0510012814,71.8497726996,24.2012285818
 01/06  09:00:00,26.9706693878,2.84648631266,0.0,0.0,4.35151303671,18.8798367041,102.285368757,79.0407889854,23.2445797716
 01/06  10:00:00,23.2820116082,2.8742937069,0.0,0.0,3.78894180059,16.6187760998,99.5870130604,79.2123807599,20.3746323005
 01/06  11:00:00,20.2797588164,2.7886676182,0.0,0.0,3.78894180059,13.7021493968,93.8583102291,75.3969762429,18.4613339861
 01/06  12:00:00,20.2230879698,2.58481561778,0.0,0.0,3.78894180059,13.8493305508,81.894066115,67.0201664682,14.8738996468
 01/06  13:00:00,19.8613955258,2.53356439192,0.0,0.0,3.69398621738,13.6338449159,78.1139759718,65.1533746394,12.9606013324
 01/06  14:00:00,19.5833613108,2.53381357483,0.0,0.0,3.78894180059,13.2606059349,76.6543647224,65.1287371257,11.5256275967
 01/06  15:00:00,19.3676733694,2.46530678747,0.0,0.0,3.78894180059,13.1134247809,72.7473106384,62.6566567775,10.0906538609
 01/06  16:00:00,20.6686831992,2.40130716392,0.0,0.0,4.71240779196,13.5549682428,72.0500389879,60.5244113912,11.5256275967
 01/06  17:00:00,29.7731593007,2.26976321144,0.0,0.0,7.18559832057,18.5321311015,69.9450996116,56.5061737006,13.438925911
 01/06  18:00:00,38.728309474,1.67582378207,0.0,0.0,8.38069375907,23.3147919321,65.2312266416,47.4873795233,17.7438471183
 01/06  19:00:00,40.6973037336,1.57744790793,0.0,0.0,10.6415932552,23.1212625696,65.6618556842,44.8088988051,20.8529568791
 01/06  20:00:00,39.8437946446,1.69321679715,0.0,0.0,12.3080778603,20.4854999863,68.8781440412,48.9818363193,19.8963077219
 01/06  21:00:00,39.4721246795,1.76166772526,0.0,0.0,12.456681583,19.8967753704,69.5529628679,51.3307911711,18.2221716969
 01/06  22:00:00,34.1118503422,1.86489440997,0.0,0.0,9.18739968257,17.702556249,69.6331005674,54.7592009206,14.8738996468
 01/06  23:00:00,27.3670260015,2.05538263093,0.0,0.0,5.91811778209,14.0365255879,73.9495515117,60.9889501793,12.9606013324
 01/06  24:00:00,21.5822910255,2.16715672632,0.0,0.0,3.54045821811,10.5176760807,71.3505828321,64.1298764427,7.22070638945
 01/07  01:00:00,18.0629018507,2.35102310727,0.0,0.0,2.55330491699,7.80157382632,72.418938669,70.21914354,2.19979512901
 01/07  02:00:00,17.6122495285,2.48909540108,0.0,0.0,2.55330491699,7.21284921042,76.3600460725,75.1173421249,1.24270394758
 01/07  03:00:00,17.3508998426,2.52210802311,0.0,0.0,2.55330491699,6.91848690247,76.5378987441,76.0134492588,0.524449485346
 01/07  04:00:00,17.2329880422,2.55137737673,0.0,0.0,2.55330491699,6.7713057485,77.386867723,76.8624100511,0.524457671818
 01/07  05:00:00,19.3034636536,2.54535954035,0.0,0.0,3.82705111198,7.57405300124,77.8005075764,76.5576052588,1.24290231756
 01/07  06:00:00,23.6561555117,2.35943893646,0.0,0.0,6.02426329834,9.91545327661,76.4187314012,69.6662903392,6.75244106203
 01/07  07:00:00,28.8558623491,2.24089469378,0.0,0.0,6.51253267309,14.7454349813,88.8672984934,66.0625281082,22.8047703852
 01/07  08:00:00,31.6058560775,2.26528514926,0.0,0.0,6.01364874671,17.9699221805,91.5945673488,67.3521506795,24.2424166693
 01/07  09:00:00,25.0361175836,2.35834807714,0.0,0.0,3.66783283761,18.1171033345,93.3174155388,70.0332952096,23.2841203292
 01/07  10:00:00,21.2648552592,2.30355092662,0.0,0.0,3.10526160149,15.8560427302,87.9869082022,67.5776779138,20.4092302884
 01/07  11:00:00,18.1796213559,2.13494372642,0.0,0.0,3.10526160149,12.9394160272,79.8231659673,61.3305290397,18.4926369276
 01/07  12:00:00,18.0675181654,1.87565938216,0.0,0.0,3.10526160149,13.0865971812,66.9348759495,52.0358515734,14.8990243761
 01/07  13:00:00,17.8459678089,1.80129017971,0.0,0.0,3.10526160149,12.9394160272,62.6709130057,49.6884819905,12.9824310153
 01/07  14:00:00,17.4176339474,1.81449978018,0.0,0.0,3.10526160149,12.4978725653,62.0163791201,50.4713931254,11.5449859947
 01/07  15:00:00,17.2137671557,1.75781414253,0.0,0.0,3.10526160149,12.3506914113,59.0073912166,48.8998502425,10.1075409741
 01/07  16:00:00,18.4303989697,1.60943650313,0.0,0.0,4.02872759285,12.7922348732,56.3130780117,44.768092017,11.5449859947
 01/07  17:00:00,27.6246413389,1.56765881828,0.0,0.0,6.50191812146,17.7693977319,57.1699370605,43.708357705,13.4615793555
 01/07  18:00:00,38.1866108054,1.3276544759,0.0,0.0,8.38069375907,23.1212625696,54.1203984848,36.3464840676,17.7739144173
 01/07  19:00:00,40.3389056458,1.21904982007,0.0,0.0,10.6415932552,23.1212625696,54.2764177502,33.3880391216,20.8883786286
 01/07  20:00:00,39.4537713235,1.30319347606,0.0,0.0,12.3080778603,20.4854999863,56.1879303207,36.2578483726,19.9300819482
 01/07  21:00:00,39.0489356377,1.33847868347,0.0,0.0,12.456681583,19.8967753704,55.6545151096,37.4014523521,18.2530627575
 01/07  22:00:00,33.655681244,1.40872531177,0.0,0.0,9.18739968257,17.702556249,54.4773435854,39.5783192094,14.8990243761
 01/07  23:00:00,26.8790668219,1.56742345141,0.0,0.0,5.91811778209,14.0365255879,57.407047778,44.4246167627,12.9824310153
 01/07  24:00:00,21.0625260604,1.64739176126,0.0,0.0,3.54045821811,10.5176760807,53.6440641887,46.4114132558,7.23265093289
 01/08  01:00:00,17.5938091565,1.88193041309,0.0,0.0,2.55330491699,7.80157382632,56.4833146545,54.280247605,2.20306704947
 01/08  02:00:00,17.1883763899,2.06522226244,0.0,0.0,2.55330491699,7.21284921042,62.095605393,60.8512698482,1.24433554477
 01/08  03:00:00,16.9361957408,2.1074039213,0.0,0.0,2.55330491699,6.91848690247,62.6352453998,62.1103883534,0.524857046366
 01/08  04:00:00,16.8358870895,2.15427642404,0.0,0.0,2.55330491699,6.7713057485,64.1007584683,63.5758933539,0.524865114427
 01/08  05:00:00,18.928430074,2.17032596073,0.0,0.0,3.82705111198,7.57405300124,65.2916458841,64.0471148368,1.24453104733
 01/08  06:00:00,23.3040917273,2.00737515208,0.0,0.0,6.02426329834,9.91545327661,64.9541990613,58.190787747,6.7634113143
 01/08  07:00:00,28.5217525933,1.90678493797,0.0,0.0,6.51253267309,14.7454349813,78.0779060437,55.2349966471,22.8429093966
 01/08  08:00:00,31.2852562613,1.94468533301,0.0,0.0,6.01364874671,17.9699221805,81.1571260881,56.874139533,24.2829865551
 01/08  09:00:00,24.7096392349,2.03186972845,0.0,0.0,3.66783283761,18.1171033345,82.5759074987,59.2528400855,23.3230674132
 01/08  10:00:00,20.9297305599,1.96842622736,0.0,0.0,3.10526160149,15.8560427302,76.9109690679,56.4676600811,20.4433089868
 01/08  11:00:00,17.8691082695,1.82443064007,0.0,0.0,3.10526160149,12.9394160272,69.73485332,51.2113832843,18.5234700357
 01/08  12:00:00,17.7910449903,1.59918620701,0.0,0.0,3.10526160149,13.0865971812,58.3447941531,43.4210221508,14.9237720023
 01/08  13:00:00,17.6424589444,1.59778131513,0.0,0.0,3.10526160149,12.9394160272,56.5685405116,43.5646074603,13.0039330512
 01/08  14:00:00,17.3150324348,1.71189826754,0.0,0.0,3.10526160149,12.4978725653,59.3002690624,47.7362152245,11.5640538379
 01/08  15:00:00,17.1642313295,1.70827831633,0.0,0.0,3.10526160149,12.3506914113,58.3849385178,48.2607638933,10.1241746245
 01/08  16:00:00,18.5981305753,1.77716810875,0.0,0.0,4.02872759285,12.7922348732,62.5988202268,51.0347663889,11.5640538379
 01/08  17:00:00,27.8281746308,1.77119211019,0.0,0.0,6.50191812146,17.7693977319,65.0337995835,51.5499067945,13.483892789
 01/08  18:00:00,38.5298838827,1.67092755326,0.0,0.0,8.38069375907,23.1212625696,66.1730271517,48.3694967227,17.803530429
 01/08  19:00:00,40.8005564892,1.68070066351,0.0,0.0,10.6415932552,23.1212625696,70.181418578,49.2581498533,20.9232687246
 01/08  20:00:00,40.0299506997,1.87937285222,0.0,0.0,12.3080778603,20.4854999863,76.3757772704,56.4124280214,19.9633492491
 01/08  21:00:00,39.7388750495,2.02841809527,0.0,0.0,12.456681583,19.8967753704,79.9429356792,61.6594455124,18.2834901668
 01/08  22:00:00,34.4623112993,2.21535536707,0.0,0.0,9.18739968257,17.702556249,83.1340212063,68.2102492039,14.9237720023
 01/08  23:00:00,27.8052349938,2.49359162327,0.0,0.0,5.91811778209,14.0365255879,90.9183415875,77.9144085363,13.0039330512
 01/08  24:00:00,22.1011117116,2.68597741242,0.0,0.0,3.54045821811,10.5176760807,91.3405709081,84.0961547102,7.24441619784
 01/09  01:00:00,18.6778272321,2.96594848871,0.0,0.0,2.55330491699,7.80157382632,96.3637049798,94.1574158704,2.20628910946
 01/09  02:00:00,18.3320626826,3.20890855513,0.0,0.0,2.55330491699,7.21284921042,104.647863659,103.401921548,1.24594211093
 01/09  03:00:00,18.1635052973,3.33471347785,0.0,0.0,2.55330491699,6.91848690247,108.42493762,107.899679278,0.525258342071
 01/09  04:00:00,18.1455429423,3.46393227678,0.0,0.0,2.55330491699,6.7713057485,113.202217174,112.676950885,0.525266289114
 01/09  05:00:00,20.3153649153,3.55726080203,0.0,0.0,3.82705111198,7.57405300124,117.4820218,116.235887117,1.24613468282
 01/09  06:00:00,24.7420978999,3.44538132471,0.0,0.0,6.02426329834,9.91545327661,118.178534424,111.404322728,6.77421169587
 01/09  07:00:00,30.0712189926,3.39963816606,0.0,0.0566131712004,6.51253267309,14.7454349813,132.875404035,109.994947986,22.8804560488
 01/09  08:00:00,33.2505380974,3.55827751754,0.0,0.1581602892,6.01364874671,18.163451543,139.838641926,115.515715701,24.3229262249
 01/09  09:00:00,28.2520615715,3.9346342231,0.0,0.193244273229,4.35151303671,18.8798367041,145.218674275,121.857264785,23.3614094897
 01/09  10:00:00,24.4509604502,3.87230689183,0.0,0.170935657094,3.78894180059,16.6187760998,138.63838535,118.161527046,20.4768583038
 01/09  11:00:00,21.3038121764,3.70125702664,0.0,0.111463951633,3.78894180059,13.7021493968,129.462867695,110.909043515,18.5538241796
 01/09  12:00:00,20.9544592345,3.30865391671,0.0,0.00753296581199,3.78894180059,13.8493305508,110.49838205,95.5502468527,14.9481351968
 01/09  13:00:00,20.7491559039,3.41371660381,0.0,0.00760816626324,3.69398621738,13.6338449159,113.37462969,100.349528617,13.0251010726
 01/09  14:00:00,20.8148818824,3.67027892104,0.0,0.095055225374,3.78894180059,13.2606059349,123.08335769,111.500532211,11.5828254795
 01/09  15:00:00,20.6573106955,3.67478317985,0.0,0.080160933711,3.78894180059,13.1134247809,121.892424704,111.751874818,10.1405498864
 01/09  16:00:00,21.686445323,3.41743992837,0.0,0.00162935934039,4.71240779196,13.5549682428,113.428274661,101.845449181,11.5828254795
 01/09  17:00:00,30.0348526645,3.42428990857,0.0,0.0,7.18559832057,18.5321311015,114.840199417,101.334339814,13.5058596037
 01/09  18:00:00,39.8650464957,2.8125608038,0.0,0.0,8.38069375907,23.3147919321,106.319153033,88.4864666497,17.8326863831
 01/09  19:00:00,41.8147461615,2.69489033578,0.0,0.0,10.6415932552,23.1212625696,105.619156985,84.6615401501,20.9576168348
 01/09  20:00:00,40.9849881023,2.8250671737,0.0,0.00934308110286,12.3080778603,20.4854999863,109.811848159,89.8157483865,19.9960997728
 01/09  21:00:00,40.6451576379,2.88851640917,0.0,0.046184274459,12.456681583,19.8967753704,110.423023241,92.1095783265,18.3134449141
 01/09  22:00:00,35.3241731678,2.98502063559,0.0,0.0921965999827,9.18739968257,17.702556249,110.54282905,95.5946938528,14.9481351968
 01/09  23:00:00,28.626394451,3.16920525638,0.0,0.145545824053,5.91811778209,14.0365255879,115.12187027,102.096769198,13.0251010726
 01/09  24:00:00,22.8143692071,3.25971588663,0.0,0.139519021315,3.54045821811,10.5176760807,111.655491003,104.399492303,7.25599870012
 01/10  01:00:00,19.4626994969,3.51463724283,0.0,0.236183510663,2.55330491699,7.80157382632,116.329583103,114.120122748,2.20946035473
 01/10  02:00:00,19.2956950812,3.78999689163,0.0,0.382544062094,2.55330491699,7.21284921042,126.854808487,125.607285316,1.24752317028
 01/10  03:00:00,19.2401999795,3.94739418223,0.0,0.464013977799,2.55330491699,6.91848690247,132.585755078,132.060101824,0.525653253617
 01/10  04:00:00,19.3547347062,4.11560503374,0.0,0.557519006989,2.55330491699,6.7713057485,139.684697709,139.159036632,0.525661077072
 01/10  05:00:00,21.6722122077,4.26158637346,0.0,0.652521720985,3.82705111198,7.57405300124,146.715226972,145.467514223,1.24771274913
 01/10  06:00:00,25.7904871589,3.95838878992,0.0,0.535381793714,6.02426329834,9.91545327661,138.587112803,131.802273795,6.78483900836
 01/10  07:00:00,30.8309206811,3.72596959367,0.0,0.489983432101,6.51253267309,14.7454349813,145.501286931,122.583887709,22.9173992226
 01/10  08:00:00,33.9158456851,3.84345324826,0.0,0.538292146126,6.01364874671,18.163451543,151.057577568,126.695353717,24.3622238508
 01/10  09:00:00,28.7713522977,4.13469080517,0.0,0.512478417435,4.35151303671,18.8798367041,152.994339616,129.595204412,23.3991352042
 01/10  10:00:00,24.3717946971,3.66276292995,0.0,0.301313865829,3.78894180059,16.6187760998,131.550507819,111.040639515,20.509868304
 01/10  11:00:00,20.8711638513,3.26633346449,0.0,0.113739188607,3.78894180059,13.7021493968,114.313097741,95.729407371,18.5836903703
 01/10  12:00:00,20.5416892252,2.89768608063,0.0,0.00573079262783,3.78894180059,13.8493305508,96.4552783917,81.4831716472,14.9721067445
 01/10  13:00:00,20.0422606941,2.71442956024,0.0,0.0,3.69398621738,13.6338449159,88.6171401491,75.5712113383,13.0459288108
 01/10  14:00:00,19.7038195518,2.65427181587,0.0,0.0,3.78894180059,13.2606059349,85.75841103,74.1571156694,11.6012953606
 01/10  15:00:00,19.5466129381,2.64424635622,0.0,0.0,3.78894180059,13.1134247809,84.2168146718,74.0601527616,10.1566619103
 01/10  16:00:00,20.8168761137,2.54950007841,0.0,0.0,4.71240779196,13.5549682428,82.7484595383,71.1471641778,11.6012953606
 01/10  17:00:00,29.2511683918,2.64060563585,0.0,0.0,7.18559832057,18.5321311015,88.1264549564,74.5989816622,13.5274732943
 01/10  18:00:00,39.3018613433,2.24937565146,0.0,0.0,8.38069375907,23.3147919321,89.0484799523,71.1871063072,17.8613736451
 01/10  19:00:00,41.3506107007,2.23075487499,0.0,0.0,10.6415932552,23.1212625696,91.5778914799,70.5864786925,20.9914127874
 01/10  20:00:00,40.5366388206,2.38606097314,0.0,0.0,12.3080778603,20.4854999863,96.1855904314,76.1572666109,20.0283238205
 01/10  21:00:00,40.1876069806,2.47715002636,0.0,0.0,12.456681583,19.8967753704,97.2957826098,78.9528644813,18.3429181285
 01/10  22:00:00,34.8366849388,2.58972900662,0.0,0.0,9.18739968257,17.702556249,97.4330859817,82.4609792372,14.9721067445
 01/10  23:00:00,28.0905676229,2.77892425236,0.0,0.0,5.91811778209,14.0365255879,101.674706246,88.6287774354,13.0459288108
 01/10  24:00:00,22.2786915858,2.86355728671,0.0,0.0,3.54045821811,10.5176760807,97.6277695071,90.3603744974,7.2673950097
 01/11  01:00:00,18.8777388693,3.14751027575,0.0,0.0183498501418,2.55330491699,7.80157382632,102.997084123,100.784504276,2.21257984604
 01/11  02:00:00,18.8193853293,3.49357890462,0.0,0.202652297191,2.55330491699,7.21284921042,115.993474585,114.74439633,1.24907825456
 01/11  03:00:00,18.9218011404,3.73120319345,0.0,0.361806127467,2.55330491699,6.91848690247,125.069974063,124.543932399,0.526041664051
 01/11  04:00:00,18.8529919712,3.77261623198,0.0,0.398765073757,2.55330491699,6.7713057485,126.180461198,125.654411836,0.526049361385
 01/11  05:00:00,20.7352383904,3.63577906836,0.0,0.341355208773,3.82705111198,7.57405300124,120.329490388,119.080225609,1.24926477892
 01/11  06:00:00,24.8033073886,3.30875906318,0.0,0.197831750241,6.02426329834,9.91545327661,111.753497312,104.958207207,6.79529010464
 01/11  07:00:00,29.9557482994,3.15436506514,0.0,0.186415578859,6.51253267309,14.7454349813,122.343352323,99.3896243454,22.9537279779
 01/11  08:00:00,33.0348374152,3.26174893505,0.0,0.238988189455,6.01364874671,18.163451543,127.819306737,103.418438942,24.4008677953
 01/11  09:00:00,27.8931831159,3.56542450834,0.0,0.203575532477,4.35151303671,18.8798367041,129.398591194,105.962357809,23.4362333845
 01/11  10:00:00,23.7689419912,3.30837859555,0.0,0.052845494402,3.78894180059,16.6187760998,116.451446354,95.9091171427,20.5423292117
 01/11  11:00:00,20.8427123099,3.33548882365,0.0,0.0161322881151,3.78894180059,13.7021493968,114.709429123,96.0963693602,18.613059763
 01/11  12:00:00,20.6260337245,2.98776137254,0.0,0.0,3.78894180059,13.8493305508,98.0823618051,83.0866822585,14.9956795466
 01/11  13:00:00,20.4376533714,3.10982223757,0.0,0.0,3.69398621738,13.6338449159,100.860843076,87.7944329786,13.0664100979
 01/11  14:00:00,20.272435209,3.22288747306,0.0,0.0,3.78894180059,13.2606059349,104.14286882,92.5234108092,11.6194580113
 01/11  15:00:00,20.1744704862,3.27210390434,0.0,0.0,3.78894180059,13.1134247809,104.854650225,94.6821443001,10.1725059248
 01/11  16:00:00,21.53999835,3.27262231477,0.0,0.0,4.71240779196,13.5549682428,106.957231279,95.3377732682,11.6194580113
 01/11  17:00:00,29.8386526399,3.22808988389,0.0,0.0,7.18559832057,18.5321311015,108.213614967,94.6648875071,13.54872746
 01/11  18:00:00,39.8648755566,2.81238986475,0.0,0.0,8.38069375907,23.3147919321,108.087363387,90.1977796669,17.8895837197
 01/11  19:00:00,41.8834328078,2.76357698209,0.0,0.0,10.6415932552,23.1212625696,109.94942995,88.9247833761,21.0246465739
 01/11  20:00:00,41.0286570002,2.8780791527,0.0,0.0,12.3080778603,20.4854999863,113.3550362,93.2950243505,20.0600118495
 01/11  21:00:00,40.6746750063,2.9392938539,0.0,0.0249241981319,12.456681583,19.8967753704,113.263540879,94.8916397976,18.3719010819
 01/11  22:00:00,35.396584076,3.04498894518,0.0,0.104639198638,9.18739968257,17.702556249,113.581920376,98.5862408297,14.9956795466
 01/11  23:00:00,28.7503894718,3.24638945781,0.0,0.192356643418,5.91811778209,14.0365255879,119.03007597,105.963665872,13.0664100979
 01/11  24:00:00,22.9732181042,3.34837255636,0.0,0.209711248695,3.54045821811,10.5176760807,116.185606926,108.907005174,7.27860175166
 01/12  01:00:00,19.570088252,3.56401741462,0.0,0.294192093983,2.55330491699,7.80157382632,119.201533642,116.985886983,2.21564665942
 01/12  02:00:00,19.287691635,3.75883980502,0.0,0.405697702551,2.55330491699,7.21284921042,126.124307495,124.873700592,1.25060690323
 01/12  03:00:00,19.1140798413,3.83414969654,0.0,0.451138325296,2.55330491699,6.91848690247,128.08968717,127.563263711,0.526423458344
 01/12  04:00:00,19.0861737695,3.90616399022,0.0,0.498399113789,2.55330491699,6.7713057485,130.79290769,130.266476663,0.526431027064
 01/12  05:00:00,21.2428495557,3.94452204216,0.0,0.540223400287,3.82705111198,7.57405300124,133.016327001,131.765536689,1.25079031257
 01/12  06:00:00,25.5752741118,3.78365638034,0.0,0.494901156206,6.02426329834,9.91545327661,131.549207872,124.743645982,6.80556188981
 01/12  07:00:00,30.8740624872,3.72053568089,0.0,0.538559150951,6.51253267309,14.7454349813,145.98369809,122.994266534,22.9894315562
 01/12  08:00:00,34.0541486657,3.8990874673,0.0,0.620960907667,6.01364874671,18.163451543,154.240096266,129.801249651,24.4388466144
 01/12  09:00:00,29.0511462625,4.286657913,0.0,0.640305274353,4.35151303671,18.8798367041,160.174174063,136.701481019,23.4726930443
 01/12  10:00:00,25.3353055169,4.29746930632,0.0,0.630118309303,3.78894180059,16.6187760998,156.692257436,136.118026022,20.5742314141
 01/12  11:00:00,22.407778139,4.29635141895,0.0,0.620335521857,3.78894180059,13.7021493968,153.826036655,135.184112995,18.6419236603
 01/12  12:00:00,22.3508141061,4.17281215314,0.0,0.539729600931,3.78894180059,13.8493305508,143.982418066,128.963571444,15.0188466221
 01/12  13:00:00,22.065558554,4.1988882788,0.0,0.538839141386,3.69398621738,13.6338449159,143.244906129,130.158367261,13.0865388684
 01/12  14:00:00,21.8993722498,4.2806689146,0.0,0.569155599275,3.78894180059,13.2606059349,145.316163529,133.678855476,11.6373080531
 01/12  15:00:00,21.7142351183,4.26068747887,0.0,0.551181057536,3.78894180059,13.1134247809,143.155501281,132.967424043,10.1880772378
 01/12  16:00:00,22.9411244752,4.15946858653,0.0,0.514279853401,4.71240779196,13.5549682428,141.234045826,129.596737773,11.6373080531
 01/12  17:00:00,31.1960594675,4.08635825291,0.0,0.499138458635,7.18559832057,18.5321311015,141.161363464,127.591747657,13.5696158068
 01/12  18:00:00,41.1546352443,3.61312973579,0.0,0.48901981661,8.38069375907,23.3147919321,137.640995401,119.723687149,17.9173082527
 01/12  19:00:00,43.3020363429,3.59941071866,0.0,0.58276979853,10.6415932552,23.1212625696,141.875011854,120.817703501,21.0573083525
 01/12  20:00:00,42.7830741419,3.87766901308,0.0,0.754827281412,12.3080778603,20.4854999863,153.442141495,133.350987019,20.0911544756
 01/12  21:00:00,42.524589317,3.98770476436,0.0,0.826427598387,12.456681583,19.8967753704,156.219615417,137.819230225,18.4003851911
 01/12  22:00:00,37.1583540123,4.05076275015,0.0,0.860635329956,9.18739968257,17.702556249,154.767920863,139.74907424,15.0188466221
 01/12  23:00:00,30.4139972266,4.20436008564,0.0,0.89799377038,5.91811778209,14.0365255879,158.089875276,145.003336407,13.0865388684
 01/12  24:00:00,24.5373151349,4.25269298093,0.0,0.869487854806,3.54045821811,10.5176760807,152.399143767,145.10952816,7.28961560724
 01/13  01:00:00,21.0328968135,4.4107474852,0.0,0.910270584924,2.55330491699,7.80157382632,153.02336416,150.804704274,2.21865988651
 01/13  02:00:00,20.6425257344,4.54545724575,0.0,0.973914361159,2.55330491699,7.21284921042,157.574354992,156.322246329,1.25210866356
 01/13  03:00:00,20.3489302087,4.55226596917,0.0,0.967872420071,2.55330491699,6.91848690247,156.492734629,155.965936106,0.526798523427
 01/13  04:00:00,20.1992610866,4.55400293156,0.0,0.963647489525,2.55330491699,6.7713057485,156.091238478,155.564432517,0.526805961076
 01/13  05:00:00,22.2262048032,4.51581466803,0.0,0.952286021878,3.82705111198,7.57405300124,154.894294961,153.642006062,1.25228889829
 01/13  06:00:00,26.4233749968,4.27197482413,0.0,0.854683597406,6.02426329834,9.91545327661,149.543830291,142.728178969,6.81565132209
 01/13  07:00:00,31.5772841635,4.12031502585,0.0,0.842001482291,6.51253267309,14.7454349813,160.142012982,137.117513597,23.0244993845
 01/13  08:00:00,34.5950792429,4.19954474902,0.0,0.861434203151,6.01364874671,18.163451543,164.097354435,139.621205374,24.4761490609
 01/13  09:00:00,29.42328588,4.48393535294,0.0,0.815167451956,4.35151303671,18.8798367041,165.829125608,142.320622222,23.5085033865
 01/13  10:00:00,25.5990882469,4.43958597945,0.0,0.751784366161,3.78894180059,16.6187760998,159.331403141,138.725837678,20.6055654635
 01/13  11:00:00,22.4358754196,4.28915212976,0.0,0.655632091678,3.78894180059,13.7021493968,150.268484548,131.598211034,18.6702735146
 01/13  12:00:00,22.1221942545,4.00894578412,0.0,0.474976118369,3.78894180059,13.8493305508,134.305538117,119.263937007,15.0416011104
 01/13  13:00:00,21.6012024661,3.89816214376,0.0,0.375209188462,3.69398621738,13.6338449159,128.155610011,115.04930085,13.1063091615
 01/13  14:00:00,21.201461029,3.84684248417,0.0,0.305070808919,3.78894180059,13.2606059349,125.010483381,113.355643181,11.6548401998
 01/13  15:00:00,20.7025336065,3.63413324412,0.0,0.166033780434,3.78894180059,13.1134247809,115.850146489,105.646775251,10.2033712381
 01/13  16:00:00,21.650681762,3.366864759,0.0,0.0164409677256,4.71240779196,13.5549682428,108.144690307,96.4898501074,11.6548401998
 01/13  17:00:00,29.8838482531,3.27328549717,0.0,0.0,7.18559832057,18.5321311015,107.139545445,93.549413296,13.5901321487
 01/13  18:00:00,39.8000083179,2.74752262598,0.0,0.0,8.38069375907,23.3147919321,102.750159321,84.8056202877,17.9445390337
 01/13  19:00:00,41.732000265,2.61214443932,0.0,0.0,10.6415932552,23.1212625696,101.796817958,80.7074295076,21.0893884507
 01/13  20:00:00,40.8313628818,2.68078503436,0.0,0.0,12.3080778603,20.4854999863,103.933757455,83.8120149787,20.1217424762
 01/13  21:00:00,40.3564979331,2.64604097889,0.0,0.0,12.456681583,19.8967753704,100.87097816,82.4426161392,18.428362021
 01/13  22:00:00,34.8562987121,2.60934277989,0.0,0.0,9.18739968257,17.702556249,95.742219959,80.7006188486,15.0416011104
 01/13  23:00:00,27.9709334314,2.6592900609,0.0,0.0,5.91811778209,14.0365255879,94.9067681142,81.8004589527,13.1063091615
 01/13  24:00:00,22.0406118508,2.62547755166,0.0,0.0,3.54045821811,10.5176760807,86.6609366551,79.3605033404,7.30043331477
 01/14  01:00:00,18.4666581986,2.75477945525,0.0,0.0,2.55330491699,7.80157382632,85.9188332631,83.6972146283,2.22161863475
 01/14  02:00:00,18.0258275338,2.90267340632,0.0,0.0,2.55330491699,7.21284921042,90.6961859843,89.4426028935,1.25358309078
 01/14  03:00:00,17.7733210506,2.94452923108,0.0,0.0,2.55330491699,6.91848690247,91.4996215581,90.9724548099,0.527166748223
 01/14  04:00:00,17.6722844379,2.99067377244,0.0,0.0,2.55330491699,6.7713057485,93.2912449608,92.7640709084,0.527174052387
 01/14  05:00:00,19.7683897996,3.01028568632,0.0,0.0,3.82705111198,7.57405300124,94.9249009846,93.6711408923,1.2537600923
 01/14  06:00:00,24.1439058636,2.84718928839,0.0,0.0,6.02426329834,9.91545327661,94.2993296745,87.4737742608,6.82555541371
 01/14  07:00:00,29.3682561365,2.75328848111,0.0,0.0,6.51253267309,14.7454349813,107.796892299,84.7379712214,23.0589210778
 01/14  08:00:00,32.139697203,2.79912627468,0.0,0.0,6.01364874671,17.9699221805,111.474222239,86.9614581508,24.5127640881
 01/14  09:00:00,25.5338916611,2.85612215462,0.0,0.0,3.66783283761,18.1171033345,112.413520602,88.8698667956,23.5436538062
 01/14  10:00:00,21.8563248981,2.8950205655,0.0,0.0,3.10526160149,15.8560427302,110.330687833,89.6943657521,20.6363220807
 01/14  11:00:00,18.878626854,2.83394922457,0.0,0.0,3.10526160149,12.9394160272,105.7368377,87.0387367699,18.6981009301
 01/14  12:00:00,18.8690188354,2.67716005209,0.0,0.0,3.10526160149,13.0865971812,95.7165809923,80.6526447194,15.0639362729
 01/14  13:00:00,18.7132592545,2.66858162524,0.0,0.0,3.10526160149,12.9394160272,93.7137498638,80.5880347415,13.1257151223
 01/14  14:00:00,18.3265136833,2.72337951601,0.0,0.0,3.10526160149,12.4978725653,94.8483573393,83.1763080799,11.6720492594
 01/14  15:00:00,18.124704055,2.6687510418,0.0,0.0,3.10526160149,12.3506914113,91.9157191786,81.6973357821,10.2183833965
 01/14  16:00:00,19.2495441598,2.42858169321,0.0,0.0,4.02872759285,12.7922348732,86.1142226344,74.442173375,11.6720492594
 01/14  17:00:00,27.6463580993,2.48220891207,0.0,0.0,6.50191812146,17.7693977319,90.3509520752,76.7406816652,13.61027041
 01/14  18:00:00,39.2074419882,2.34848565874,0.0,0.0,8.38069375907,23.1212625696,89.9816571363,72.0103891376,17.9712679987
 01/14  19:00:00,41.3950667378,2.27521091207,0.0,0.0,10.6415932552,23.1212625696,91.1432254039,70.0223480356,21.1208773683
 01/14  20:00:00,40.5395780375,2.38900019005,0.0,0.0,12.3080778603,20.4854999863,94.5401024958,74.3883357027,20.151766793
 01/14  21:00:00,40.1661326142,2.45567565995,0.0,0.0,12.456681583,19.8967753704,95.0438239632,76.5880006769,18.4558232863
 01/14  22:00:00,34.8024984045,2.55554247232,0.0,0.0,9.18739968257,17.702556249,94.922622356,79.8586860831,15.0639362729
 01/14  23:00:00,28.0527861282,2.74114275766,0.0,0.0,5.91811778209,14.0365255879,99.1268470845,86.0011319622,13.1257151223
 01/14  24:00:00,22.2508675471,2.83573324798,0.0,0.0,3.54045821811,10.5176760807,95.5633939817,88.2523423109,7.31105167071
 01/15  01:00:00,18.7008520359,2.98897329253,0.0,0.0,2.55330491699,7.80157382632,95.3698200496,93.1452980219,2.22452202771
 01/15  02:00:00,18.220918408,3.09776428059,0.0,0.0,2.55330491699,7.21284921042,98.156111626,96.9010818778,1.2550297482
 01/15  03:00:00,17.9990303421,3.17023852264,0.0,0.0,2.55330491699,6.91848690247,100.003669143,99.476141119,0.527528023679
 01/15  04:00:00,17.8910520319,3.2075970118,0.0,0.00184435460189,2.55330491699,6.7713057485,101.174139556,100.646604364,0.527535191984
 01/15  05:00:00,19.9577687401,3.18297797635,0.0,0.0166866504993,3.82705111198,7.57405300124,100.722690437,99.4674869778,1.25520345891
 01/15  06:00:00,24.4438565826,3.11708189179,0.0,0.0300581156231,6.02426329834,9.91545327661,104.080679468,97.2454082365,6.83527123183
 01/15  07:00:00,29.6091224434,2.97035869604,0.0,0.0237960919889,6.51253267309,14.7454349813,115.378720242,92.2860337997,23.0926864427
 01/15  08:00:00,32.2055763433,2.86411321394,0.0,0.000892201108831,6.01364874671,17.9699221805,112.958920308,88.4102394549,24.5486808529
 01/15  09:00:00,24.7194692121,2.93453303901,0.0,0.0,3.66783283761,18.1171033345,114.074937941,90.4968040475,23.5781338938
 01/15  10:00:00,21.868420209,2.90711587641,0.0,0.0,3.10526160149,15.8560427302,109.514671678,88.8481795205,20.6664921574
 01/15  11:00:00,18.7996121619,2.75493453243,0.0,0.0,3.10526160149,12.9394160272,101.516836629,82.791438963,18.7253976662
 01/15  12:00:00,18.8244507631,2.63259197984,0.0,0.0,3.10526160149,13.0865971812,93.2829821105,78.1971366153,15.0858454952
 01/15  13:00:00,18.601429093,2.5567514638,0.0,0.0,3.10526160149,12.9394160272,88.8991739319,75.7544229278,13.144751004
 01/15  14:00:00,17.9443551275,2.34122096023,0.0,0.0,3.10526160149,12.4978725653,80.8158032484,69.1268731127,11.6889301357
 01/15  15:00:00,17.7402921156,2.28433910244,0.0,0.0,3.10526160149,12.3506914113,77.6002209719,67.3671117046,10.2331092673
 01/15  16:00:00,19.0135054296,2.192542963,0.0,0.0,4.02872759285,12.7922348732,76.0290862509,64.3401561153,11.6889301357
 01/15  17:00:00,27.2855712161,2.12142202887,0.0,0.0,6.50191812146,17.7693977319,76.0187410229,62.388716396,13.6300246268
 01/15  18:00:00,38.7570638331,1.89810750364,0.0,0.0,8.38069375907,23.1212625696,73.3107663054,55.3132790734,17.997487232
 01/15  19:00:00,40.8869309142,1.76707508848,0.0,0.0,10.6415932552,23.1212625696,72.5614542056,51.4096884254,21.1517657802
 01/15  20:00:00,39.9907568827,1.84017903525,0.0,0.0,12.3080778603,20.4854999863,74.3463315296,54.1651129951,20.1812185346
 01/15  21:00:00,39.5404987875,1.83004183323,0.0,0.0,12.456681583,19.8967753704,72.1305725808,53.647811726,18.4827608548
 01/15  22:00:00,34.1182329989,1.87127706672,0.0,0.0,9.18739968257,17.702556249,69.9260796952,54.8402342,15.0858454952
 01/15  23:00:00,27.3994503757,2.08780700514,0.0,0.0,5.91811778209,14.0365255879,75.2794625989,62.1347115948,13.144751004
 01/15  24:00:00,21.7104145096,2.29528021041,0.0,0.0,3.54045821811,10.5176760807,76.4165728865,69.095105356,7.32146753052
 01/16  01:00:00,18.1197854598,2.40790671643,0.0,0.0,2.55330491699,7.80157382632,74.6518222717,72.4244530664,2.2273692053
 01/16  02:00:00,17.5487048238,2.42555069638,0.0,0.0,2.55330491699,7.21284921042,73.7670172638,72.5105690564,1.25644820737
 01/16  03:00:00,17.2345534169,2.40576159745,0.0,0.0,2.55330491699,6.91848690247,71.8318991523,71.3040169095,0.527882242801
 01/16  04:00:00,17.0562661226,2.37465545709,0.0,0.0,2.55330491699,6.7713057485,70.3716455654,69.8437562925,0.527889272916
 01/16  05:00:00,19.0620613932,2.30395727998,0.0,0.0,3.82705111198,7.57405300124,68.4284792505,67.1718606798,1.25661857067
 01/16  06:00:00,23.3484226541,2.05170607884,0.0,0.0,6.02426329834,9.91545327661,65.128012086,58.2832161866,6.84479589938
 01/16  07:00:00,28.552435154,1.93746749864,0.0,0.0,6.51253267309,14.7454349813,78.3896671625,55.2638816825,23.12578548
 01/16  08:00:00,31.3622290904,2.02165816214,0.0,0.0,6.01364874671,17.9699221805,83.5633258595,58.9794371408,24.5838887187
 01/16  09:00:00,23.9381483385,2.1532121654,0.0,0.0,3.66783283761,18.1171033345,87.2762756089,63.6643421704,23.6119334385
 01/16  10:00:00,21.0081416831,2.04683735049,0.0,0.0,3.10526160149,15.8560427302,81.1717512033,60.4756844443,20.696066759
 01/16  11:00:00,18.0980211351,2.05334350568,0.0,0.0,3.10526160149,12.9394160272,79.3801144312,60.6279587922,18.7521556391
 01/16  12:00:00,18.306638576,2.11477979272,0.0,0.0,3.10526160149,13.0865971812,77.8343753897,62.7270531004,15.1073222893
 01/16  13:00:00,18.2028736235,2.15819599422,0.0,0.0,3.10526160149,12.9394160272,77.3967830724,64.2333719031,13.1634111694
 01/16  14:00:00,17.8115182101,2.20838404289,0.0,0.0,3.10526160149,12.4978725653,77.7336385471,66.0281607177,11.7054778294
 01/16  15:00:00,17.5731428168,2.11718980358,0.0,0.0,3.10526160149,12.3506914113,73.6121613727,63.3646168832,10.2475444895
 01/16  16:00:00,18.8204540528,1.99949158623,0.0,0.0,4.02872759285,12.7922348732,71.6982312537,59.9927534243,11.7054778294
 01/16  17:00:00,27.1778283812,2.01367919398,0.0,0.0,6.50191812146,17.7693977319,74.6003093194,60.9509203701,13.6493889493
