Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  18:00:00,38.8092241749,1.9502678454,0.0,0.0,8.38069375907,23.1212625696,76.6275998845,58.6044109154,18.0231889691
 01/16  19:00:00,41.0599866485,1.94013082282,0.0,0.0,10.6415932552,23.1212625696,79.9589921452,58.7769476062,21.182044539
 01/16  20:00:00,40.2646636547,2.11408580727,0.0,0.0,12.3080778603,20.4854999863,85.4543001182,65.2442111392,20.210088979
 01/16  21:00:00,39.9133134969,2.20285654271,0.0,0.0,12.456681583,19.8967753704,86.7417060787,68.2325393296,18.5091667491
 01/16  22:00:00,34.5518741816,2.30491824936,0.0,0.0,9.18739968257,17.702556249,86.5905233341,71.4832010448,15.1073222893
 01/16  23:00:00,27.8041647178,2.49252134725,0.0,0.0,5.91811778209,14.0365255879,90.7751456309,77.6117344615,13.1634111694
 01/16  24:00:00,21.9370328689,2.5218985698,0.0,0.0,3.54045821811,10.5176760807,84.4428861812,77.1112083715,7.33167780965
 01/17  01:00:00,18.3946426042,2.68276386084,0.0,0.0,2.55330491699,7.80157382632,84.3886242501,82.158464926,2.23015932407
 01/17  02:00:00,17.9900746466,2.86692051916,0.0,0.0,2.55330491699,7.21284921042,90.3385367474,89.0806986992,1.25783804818
 01/17  03:00:00,17.7588524526,2.93006063313,0.0,0.0,2.55330491699,6.91848690247,91.8724192964,91.3441899958,0.528229300685
 01/17  04:00:00,17.6709285931,2.98931792756,0.0,0.0,2.55330491699,6.7713057485,94.1203161537,93.5920799634,0.52823619032
 01/17  05:00:00,19.7790514802,3.02094736698,0.0,0.0,3.82705111198,7.57405300124,96.1685448618,94.9105398533,1.25800500853
 01/17  06:00:00,24.1658360504,2.8691194752,0.0,0.0,6.02426329834,9.91545327661,95.8756376734,89.0215110775,6.8541265959
 01/17  07:00:00,29.4032199469,2.78825229152,0.0,0.0,6.51253267309,14.7454349813,109.784943715,86.626735327,23.1582083878
 01/17  08:00:00,32.4717395675,2.9376392768,0.0,0.0,6.01364874671,18.163451543,116.319320064,91.7009428044,24.6183772592
 01/17  09:00:00,26.5510767371,3.3197269953,0.0,0.0,4.35151303671,18.8798367041,121.421842537,97.7768001058,23.6450424309
 01/17  10:00:00,23.7565660345,3.34884813326,0.0,0.0,3.78894180059,16.6187760998,118.213000745,97.4879636176,20.7250371273
 01/17  11:00:00,20.7945733869,3.30348218872,0.0,0.0,3.78894180059,13.7021493968,113.912160809,95.1337938843,18.7783669247
 01/17  12:00:00,20.7936919766,3.15541962461,0.0,0.0,3.78894180059,13.8493305508,104.012349344,88.8839890488,15.1283602948
 01/17  13:00:00,20.4962892776,3.16845814373,0.0,0.0,3.69398621738,13.6338449159,102.81681339,89.6351232976,13.1816900922
 01/17  14:00:00,20.2627763858,3.21322864984,0.0,0.0,3.78894180059,13.2606059349,103.259933249,91.5382458088,11.7216874403
 01/17  15:00:00,19.8276366938,2.92527011194,0.0,0.0,3.78894180059,13.1134247809,92.1039943624,81.842309574,10.2616847883
 01/17  16:00:00,21.0362805447,2.76890450942,0.0,0.0,4.71240779196,13.5549682428,88.1783688644,76.4566814241,11.7216874403
 01/17  17:00:00,28.404739712,2.68701028935,0.0,0.0,7.18559832057,18.5321311015,87.0755462075,73.4071885646,13.6683576429
 01/17  18:00:00,39.1969312866,2.14444559468,0.0,0.0,8.38069375907,23.3147919321,82.3805427506,64.3321771519,18.0483655987
 01/17  19:00:00,41.1782081937,2.05835236796,0.0,0.0,10.6415932552,23.1212625696,83.0320645759,61.820359898,21.2117046779
 01/17  20:00:00,40.3591936846,2.20861583712,0.0,0.0,12.3080778603,20.4854999863,87.8187436333,67.5803740567,20.2383695766
 01/17  21:00:00,39.9967978864,2.28634093218,0.0,0.0,12.456681583,19.8967753704,88.8979228575,70.3628897081,18.5350331493
 01/17  22:00:00,34.6313317022,2.38437576997,0.0,0.0,9.18739968257,17.702556249,88.830673556,73.7023132612,15.1283602948
 01/17  23:00:00,27.8830651425,2.57142177195,0.0,0.0,5.91811778209,14.0365255879,93.2178834387,80.0361933465,13.1816900922
 01/17  24:00:00,22.0862868747,2.67115257552,0.0,0.0,3.54045821811,10.5176760807,90.0289481708,82.6872686863,7.34167948441
 01/18  01:00:00,18.5567696829,2.84489093948,0.0,0.0,2.55330491699,7.80157382632,90.7802294625,88.5473379051,2.2328915574
 01/18  02:00:00,18.0979666393,2.97481251186,0.0,0.0,2.55330491699,7.21284921042,94.5067146529,93.2475157939,1.25919885898
 01/18  03:00:00,17.8210593332,2.9922675137,0.0,0.0,2.55330491699,6.91848690247,93.9867131143,93.4581440198,0.528569094546
 01/18  04:00:00,17.683842811,3.00223214552,0.0,0.0,2.55330491699,6.7713057485,94.0335530083,93.5049771668,0.528575841457
 01/18  05:00:00,19.733282047,2.97517793374,0.0,0.0,3.82705111198,7.57405300124,93.5630420183,92.3036796564,1.25936236189
 01/18  06:00:00,24.1182103266,2.82149375135,0.0,0.0,6.02426329834,9.91545327661,93.2295863827,86.3663258243,6.86326055842
 01/18  07:00:00,29.3412417252,2.72627406983,0.0,0.0,6.51253267309,14.7454349813,106.766687272,83.5767417076,23.1899455647
 01/18  08:00:00,32.3222643493,2.78816405857,0.0,0.0,6.01364874671,18.163451543,110.438274397,85.7861381359,24.6521362608
 01/18  09:00:00,26.3259386336,3.09458889179,0.0,0.0,4.35151303671,18.8798367041,111.523528369,87.8460773027,23.6774510659
 01/18  10:00:00,23.1662881936,2.75857029232,0.0,0.0,3.78894180059,16.6187760998,96.0652780986,75.3118834157,20.7533946829
 01/18  11:00:00,19.9226612089,2.43157001072,0.0,0.0,3.78894180059,13.7021493968,82.4364082287,63.6323844679,18.8040237608
 01/18  12:00:00,20.0208236484,2.38255129645,0.0,0.0,3.78894180059,13.8493305508,76.166688654,61.0177353724,15.1489532817
 01/18  13:00:00,19.9552770585,2.62744592466,0.0,0.0,3.69398621738,13.6338449159,83.9794739833,70.7798916238,13.1995823595
 01/18  14:00:00,19.8703190029,2.82077126693,0.0,0.0,3.78894180059,13.2606059349,90.3412942498,78.6037400819,11.7375541678
 01/18  15:00:00,19.6645486563,2.76218207444,0.0,0.0,3.78894180059,13.1134247809,86.7857588203,76.5102328441,10.2755259762
 01/18  16:00:00,20.964224932,2.69684889674,0.0,0.0,4.71240779196,13.5549682428,86.0739316501,74.3363774822,11.7375541678
 01/18  17:00:00,28.250964364,2.5332349414,0.0,0.0,7.18559832057,18.5321311015,81.9034240289,68.2164989389,13.68692509
 01/18  18:00:00,38.9529527762,1.90046708431,0.0,0.0,8.38069375907,23.3147919321,74.0738745562,56.0008648913,18.0730096649
 01/18  19:00:00,40.9106789468,1.79082312107,0.0,0.0,10.6415932552,23.1212625696,73.7231398056,52.4824023921,21.2407374135
 01/18  20:00:00,40.1081107981,1.95753295062,0.0,0.0,12.3080778603,20.4854999863,78.8661025437,58.6000505913,20.2660519524
 01/18  21:00:00,39.7858644132,2.07540745899,0.0,0.0,12.456681583,19.8967753704,81.3576252824,62.7972728869,18.5603523955
 01/18  22:00:00,34.4739612545,2.22700532224,0.0,0.0,9.18739968257,17.702556249,83.292229759,68.1432764774,15.1489532817
 01/18  23:00:00,27.7793285709,2.46768520039,0.0,0.0,5.91811778209,14.0365255879,89.7186367265,76.519054367,13.1995823595
 01/18  24:00:00,22.0315870964,2.61645279724,0.0,0.0,3.54045821811,10.5176760807,88.4966821065,81.1452125136,7.35146959292
 01/19  01:00:00,18.5618658004,2.84998705703,0.0,0.0,2.55330491699,7.80157382632,91.6354669211,89.3999018252,2.23556509582
 01/19  02:00:00,18.1713734913,3.04821936387,0.0,0.0,2.55330491699,7.21284921042,98.0999518788,96.8394216421,1.26053023672
 01/19  03:00:00,17.950790799,3.12199897949,0.0,0.0,2.55330491699,6.91848690247,99.8670724373,99.3381709136,0.52890152375
 01/19  04:00:00,17.8779199719,3.19630930645,0.0,0.0,2.55330491699,6.7713057485,102.495492386,101.96658426,0.528908125737
 01/19  05:00:00,19.9974514949,3.23934738164,0.0,0.0,3.82705111198,7.57405300124,104.748085089,103.48739486,1.26069022879
 01/19  06:00:00,24.3843091935,3.0875926183,0.0,0.0,6.02426329834,9.91545327661,104.175460908,97.3032658255,6.87219508224
 01/19  07:00:00,29.5889546616,2.97398700623,0.0,0.0,6.51253267309,14.7454349813,116.693264106,93.4722764942,23.2209876122
 01/19  08:00:00,32.5621170323,3.02801674158,0.0,0.0,6.01364874671,18.163451543,119.812688682,95.127532956,24.6851557262
 01/19  09:00:00,26.5973072978,3.36595755602,0.0,0.0,4.35151303671,18.8798367041,121.669398369,97.9602486232,23.7091497462
 01/19  10:00:00,23.6643592702,3.25664136894,0.0,0.0,3.78894180059,16.6187760998,113.457780178,92.6766491501,20.7811310282
 01/19  11:00:00,20.6380283507,3.14693715248,0.0,0.0,3.78894180059,13.7021493968,106.545532589,87.7164140401,18.8291185493
 01/19  12:00:00,20.5412635929,2.90299124089,0.0,0.0,3.78894180059,13.8493305508,92.9812365267,77.8121413753,15.1690951514
 01/19  13:00:00,20.1006556734,2.77282453959,0.0,0.0,3.69398621738,13.6338449159,86.540219323,73.3231366504,13.2170826725
 01/19  14:00:00,19.8247299997,2.77518226381,0.0,0.0,3.78894180059,13.2606059349,85.0838917456,73.3308184322,11.7530733134
 01/19  15:00:00,19.5710529433,2.66868636143,0.0,0.0,3.78894180059,13.1134247809,79.8019043027,69.5128403485,10.2890639542
 01/19  16:00:00,20.7518067081,2.48443067282,0.0,0.0,4.71240779196,13.5549682428,75.2562546132,63.5031812998,11.7530733134
 01/19  17:00:00,28.0475313922,2.32980196955,0.0,0.0,7.18559832057,18.5321311015,72.3980831069,58.6929973146,13.7050857923
 01/19  18:00:00,38.835744435,1.78325874307,0.0,0.0,8.38069375907,23.3147919321,68.9906185174,50.8935046476,18.0971138697
 01/19  19:00:00,40.7903727706,1.67051694491,0.0,0.0,10.6415932552,23.1212625696,68.968861363,47.6997272151,21.2691341479
 01/19  20:00:00,39.9048408596,1.75426301216,0.0,0.0,12.3080778603,20.4854999863,71.1415741411,50.8484462326,20.2931279085
 01/19  21:00:00,39.4965509702,1.78609401601,0.0,0.0,12.456681583,19.8967753704,70.5603933165,51.9752763271,18.5851169894
 01/19  22:00:00,34.09952127,1.85256533779,0.0,0.0,9.18739968257,17.702556249,69.3071108818,54.1380157304,15.1690951514
 01/19  23:00:00,27.3215330565,2.00988968601,0.0,0.0,5.91811778209,14.0365255879,72.3562682037,59.1391855311,13.2170826725
 01/19  24:00:00,21.503265896,2.08813159687,0.0,0.0,3.54045821811,10.5176760807,68.3934977505,61.0324525145,7.36104523592
 01/20  01:00:00,17.9779220768,2.26604333338,0.0,0.0,2.55330491699,7.80157382632,69.1101724711,66.8719933239,2.23817914719
 01/20  02:00:00,17.5376821075,2.41452798006,0.0,0.0,2.55330491699,7.21284921042,73.430820083,72.168988296,1.26183178706
 01/20  03:00:00,17.2840212643,2.45522944482,0.0,0.0,2.55330491699,6.91848690247,73.9712303973,73.4420039075,0.529226489844
 01/20  04:00:00,17.1756306776,2.49402001206,0.0,0.0,2.55330491699,6.7713057485,75.2972171764,74.7679842316,0.529232944753
 01/20  05:00:00,19.2569557569,2.49885164367,0.0,0.0,3.82705111198,7.57405300124,76.2645474593,75.0025592433,1.261988216
 01/20  06:00:00,23.6204380699,2.32372149468,0.0,0.0,6.02426329834,9.91545327661,75.5534409297,68.672513408,6.88092752174
 01/20  07:00:00,28.7335254201,2.1185577647,0.0,0.0,6.51253267309,14.7454349813,85.0867951418,61.8354698042,23.2513253376
 01/20  08:00:00,31.6755276232,2.14142733249,0.0,0.0,6.01364874671,18.163451543,87.5963112786,62.8788854016,24.717425877
 01/20  09:00:00,25.8625702449,2.63122050311,0.0,0.0,4.35151303671,18.8798367041,94.5129135092,70.7727844248,23.7401290844
 01/20  10:00:00,23.0331221508,2.62540424949,0.0,0.0,3.78894180059,16.6187760998,90.6388747544,69.8306368052,20.8082379491
 01/20  11:00:00,20.0745927063,2.58350150816,0.0,0.0,3.78894180059,13.7021493968,86.8706303594,68.0169865006,18.8536438587
 01/20  12:00:00,20.194401312,2.55612896006,0.0,0.0,3.78894180059,13.8493305508,82.1069830991,66.9182031599,15.1887799392
 01/20  13:00:00,19.8218513574,2.4940202235,0.0,0.0,3.69398621738,13.6338449159,78.2906514601,65.0564656113,13.2341858488
 01/20  14:00:00,19.5517915268,2.50224379083,0.0,0.0,3.78894180059,13.2606059349,76.4436840297,64.6754437486,11.7682402811
 01/20  15:00:00,19.3381626164,2.4357960345,0.0,0.0,3.78894180059,13.1134247809,72.2861251599,61.9838304466,10.3022947133
 01/20  16:00:00,20.6280593547,2.36068331944,0.0,0.0,4.71240779196,13.5549682428,71.4865200197,59.7182797386,11.7682402811
 01/20  17:00:00,28.027884356,2.31015493335,0.0,0.0,7.18559832057,18.5321311015,72.0369158925,58.3140815211,13.7228343714
 01/20  18:00:00,38.897224364,1.84473867209,0.0,0.0,8.38069375907,23.3147919321,71.9829903628,53.8623192879,18.1206710748
 01/20  19:00:00,40.9803108512,1.86045502554,0.0,0.0,10.6415932552,23.1212625696,76.5913996156,55.2945131439,21.2968864717
 01/20  20:00:00,40.1504440642,1.99986621677,0.0,0.0,12.3080778603,20.4854999863,80.8376034049,60.5180139783,20.3195894265
 01/20  21:00:00,39.7984593952,2.08800244099,0.0,0.0,12.456681583,19.8967753704,82.238764329,63.6294447316,18.6093195974
 01/20  22:00:00,34.4641962424,2.21724031012,0.0,0.0,9.18739968257,17.702556249,83.2911635269,68.1023835877,15.1887799392
 01/20  23:00:00,27.7470937455,2.43545037493,0.0,0.0,5.91811778209,14.0365255879,88.7834606472,75.5492747984,13.2341858488
 01/20  24:00:00,21.9836622212,2.5685279221,0.0,0.0,3.54045821811,10.5176760807,86.8514446159,79.4810410382,7.37040357767
 01/21  01:00:00,18.4447357945,2.73285705113,0.0,0.0,2.55330491699,7.80157382632,87.0638779726,84.8231450356,2.24073293698
 01/21  02:00:00,17.9389061995,2.81575207204,0.0,0.0,2.55330491699,7.21284921042,88.693696751,87.4305936265,1.2631031245
 01/21  03:00:00,17.6106939019,2.78190208246,0.0,0.0,2.55330491699,6.91848690247,86.0126275659,85.4830836693,0.529543896586
 01/21  04:00:00,17.4174028517,2.73579218624,0.0,0.0,2.55330491699,6.7713057485,83.7813838702,83.2518336679,0.529550202309
 01/21  05:00:00,19.4074230516,2.64931893832,0.0,0.0,3.82705111198,7.57405300124,80.9829653528,79.7197094136,1.26325593913
 01/21  06:00:00,23.9707876818,2.67407110654,0.0,0.0,6.02426329834,9.91545327661,88.3084367809,81.4189814897,6.88945529118
 01/21  07:00:00,29.1232841526,2.50831649719,0.0,0.0,6.51253267309,14.7454349813,99.0123004276,75.7313506707,23.2809497569
 01/21  08:00:00,31.7256601951,2.38508926679,0.0,0.0,6.01364874671,17.9699221805,95.9389072811,71.1899701244,24.7489371567
 01/21  09:00:00,24.2718593387,2.48692316562,0.0,0.0,3.66783283761,18.1171033345,98.4582488927,74.6878689863,23.7703799064
 01/21  10:00:00,21.2990592294,2.33775489681,0.0,0.0,3.10526160149,15.8560427302,90.7109527391,69.8762453208,20.8347074183
 01/21  11:00:00,18.3690474234,2.32436979396,0.0,0.0,3.10526160149,12.9394160272,88.0028492164,69.1252567903,18.8775924261
 01/21  12:00:00,18.3621303672,2.17027158393,0.0,0.0,3.10526160149,13.0865971812,78.6091080275,63.4011062118,15.2080018157
 01/21  13:00:00,18.1767879046,2.13211027538,0.0,0.0,3.10526160149,12.9394160272,75.6003507641,62.3494639407,13.2508868235
 01/21  14:00:00,17.7339631984,2.1308290312,0.0,0.0,3.10526160149,12.4978725653,74.5421661142,62.7591155349,11.7830505793
 01/21  15:00:00,17.5142467523,2.05829373909,0.0,0.0,3.10526160149,12.3506914113,71.0687187003,60.7535043651,10.3152143351
 01/21  16:00:00,18.7003417441,1.87937927754,0.0,0.0,4.02872759285,12.7922348732,67.5253003688,55.7422497895,11.7830505793
 01/21  17:00:00,26.124189923,1.85287406904,0.0,0.0,6.50191812146,17.7693977319,69.2301542419,55.4899886704,13.7401655715
 01/21  18:00:00,38.6610424544,1.8020861249,0.0,0.0,8.38069375907,23.1212625696,71.7935896651,53.6499153611,18.143674304
 01/21  19:00:00,40.7472651929,1.62740936716,0.0,0.0,10.6415932552,23.1212625696,68.8975265214,47.573540355,21.3239861664
 01/21  20:00:00,39.7727398566,1.62216200911,0.0,0.0,12.3080778603,20.4854999863,67.5599130117,47.2144843415,20.3454286702
 01/21  21:00:00,39.4022832891,1.69182633483,0.0,0.0,12.456681583,19.8967753704,68.1718821386,49.5389290865,18.6329530521
 01/21  22:00:00,34.0734195102,1.82646357797,0.0,0.0,9.18739968257,17.702556249,69.2670105885,54.0590087728,15.2080018157
 01/21  23:00:00,27.3621964499,2.05055307941,0.0,0.0,5.91811778209,14.0365255879,74.7686629015,61.5177760781,13.2508868235
 01/21  24:00:00,21.6091455793,2.19401128014,0.0,0.0,3.54045821811,10.5176760807,73.2006977118,65.821155865,7.37954184679
 01/22  01:00:00,18.1174469316,2.40556818824,0.0,0.0,2.55330491699,7.80157382632,75.21350116,72.9702754516,2.24322570845
 01/22  02:00:00,17.695521374,2.57236724657,0.0,0.0,2.55330491699,7.21284921042,80.1943878957,78.9300440233,1.26434387247
 01/22  03:00:00,17.4569471784,2.62815535896,0.0,0.0,2.55330491699,6.91848690247,81.1594989682,80.6296453182,0.52985364997
 01/22  04:00:00,17.3642118564,2.68260119089,0.0,0.0,2.55330491699,6.7713057485,82.9387494956,82.4088896912,0.529859804445
 01/22  05:00:00,19.4579741584,2.6998700451,0.0,0.0,3.82705111198,7.57405300124,84.1980088277,82.933515805,1.26449302277
 01/22  06:00:00,23.8291992519,2.53248267663,0.0,0.0,6.02426329834,9.91545327661,83.4253790262,76.5276031608,6.89777586542
 01/22  07:00:00,28.8642902863,2.24932263091,0.0,0.0,6.51253267309,14.7454349813,89.5616082181,66.2517561207,23.3098520974
 01/22  08:00:00,31.5121366863,2.171565758,0.0,0.0,6.01364874671,17.9699221805,88.3737945914,63.594114358,24.7796802334
 01/22  09:00:00,24.0434576733,2.25852150017,0.0,0.0,3.66783283761,18.1171033345,90.4116171054,66.6117238519,23.7998932535
 01/22  10:00:00,20.976201958,2.01489762545,0.0,0.0,3.10526160149,15.8560427302,79.961101215,59.1005696179,20.860531597
 01/22  11:00:00,18.1277593749,2.08308174546,0.0,0.0,3.10526160149,12.9394160272,79.8562218724,60.9552647132,18.9009571592
 01/22  12:00:00,18.1058470032,1.91398821991,0.0,0.0,3.10526160149,13.0865971812,70.3055507265,55.0787956381,15.2267550883
 01/22  13:00:00,17.9945703774,1.9498927482,0.0,0.0,3.10526160149,12.9394160272,69.627826858,56.3606462075,13.2671806505
 01/22  14:00:00,17.5929057071,1.98977153987,0.0,0.0,3.10526160149,12.4978725653,69.8190037375,58.0215039154,11.7974998222
 01/22  15:00:00,17.2681555213,1.81220250805,0.0,0.0,3.10526160149,12.3506914113,62.8196543588,52.491835365,10.3278189938
 01/22  16:00:00,18.6449307385,1.82396827195,0.0,0.0,4.02872759285,12.7922348732,64.4798491733,52.6823493511,11.7974998222
 01/22  17:00:00,25.9849927541,1.71367690015,0.0,0.0,6.50191812146,17.7693977319,63.2095572853,49.4524830253,13.75707426
 01/22  18:00:00,38.3723062695,1.51334994003,0.0,0.0,8.38069375907,23.1212625696,61.1603006667,42.9941839216,18.1661167451
 01/22  19:00:00,40.5497550125,1.42989918682,0.0,0.0,10.6415932552,23.1212625696,62.0491653023,40.6987400958,21.3504252065
 01/22  20:00:00,39.684065563,1.53348771556,0.0,0.0,12.3080778603,20.4854999863,64.7325088372,44.3618708496,20.3706379876
 01/22  21:00:00,39.297486929,1.5870299748,0.0,0.0,12.456681583,19.8967753704,64.8123214888,46.1563111343,18.6560103545
 01/22  22:00:00,33.8949794384,1.64802350613,0.0,0.0,9.18739968257,17.702556249,63.2263381267,47.9995830384,15.2267550883
 01/22  23:00:00,27.0938467591,1.78220338854,0.0,0.0,5.91811778209,14.0365255879,65.2791019507,52.0119213002,13.2671806505
 01/22  24:00:00,21.2488281078,1.83369380869,0.0,0.0,3.54045821811,10.5176760807,60.2529512664,52.8644939294,7.38845733707
 01/23  01:00:00,17.7104757104,1.99859696701,0.0,0.0,2.55330491699,7.80157382632,60.3001317261,58.0544750032,2.24565672293
 01/23  02:00:00,17.2776131116,2.15445898411,0.0,0.0,2.55330491699,7.21284921042,64.7460379938,63.4804843303,1.26555366346
 01/23  03:00:00,17.0308702004,2.20207838089,0.0,0.0,2.55330491699,6.91848690247,65.5280059632,64.997850305,0.530155658258
 01/23  04:00:00,16.9290825144,2.24747184892,0.0,0.0,2.55330491699,6.7713057485,67.059170322,66.5290086626,0.530161659473
 01/23  05:00:00,19.0667853397,2.30868122644,0.0,0.0,3.82705111198,7.57405300124,70.0365824281,68.7708833276,1.26569910057
 01/23  06:00:00,23.5237194054,2.22700283022,0.0,0.0,6.02426329834,9.91545327661,72.7141871348,65.8083003541,6.90588678074
 01/23  07:00:00,28.7658970725,2.15092941716,0.0,0.0,6.51253267309,14.7454349813,86.9979370907,63.6599132907,23.3380238001
 01/23  08:00:00,31.7560940118,2.22199372111,0.0,0.0,6.01364874671,18.163451543,90.7945588849,65.9849128819,24.809646003
 01/23  09:00:00,25.8053398049,2.57399006308,0.0,0.0,4.35151303671,18.8798367041,93.3044627742,69.4758023884,23.8286603858
 01/23  10:00:00,22.831462786,2.42374488475,0.0,0.0,3.78894180059,16.6187760998,84.2044195445,63.3187167067,20.8857028378
 01/23  11:00:00,19.8472670508,2.3561758526,0.0,0.0,3.78894180059,13.7021493968,79.2039514541,60.2802203151,18.9237311389
 01/23  12:00:00,20.0263710273,2.38809867528,0.0,0.0,3.78894180059,13.8493305508,76.6301274303,61.3850932267,15.2450342036
 01/23  13:00:00,19.7934230732,2.46559193939,0.0,0.0,3.69398621738,13.6338449159,77.8076260391,64.5245635344,13.2830625048
 01/23  14:00:00,19.5209332333,2.47138549739,0.0,0.0,3.78894180059,13.2606059349,76.0012212517,64.1896375211,11.8115837307
 01/23  15:00:00,19.2539538387,2.35158725683,0.0,0.0,3.78894180059,13.1134247809,69.9441851127,59.6040801562,10.3401049565
 01/23  16:00:00,20.5113972619,2.24402122662,0.0,0.0,4.71240779196,13.5549682428,67.9208111565,56.1092274259,11.8115837307
 01/23  17:00:00,27.8678199458,2.15009052321,0.0,0.0,7.18559832057,18.5321311015,67.3479527678,53.5743973383,13.7735554295
 01/23  18:00:00,38.9422046941,1.88971900225,0.0,0.0,8.38069375907,23.3147919321,74.2808574416,56.0928656897,18.1879917519
 01/23  19:00:00,41.1022463617,1.98239053602,0.0,0.0,10.6415932552,23.1212625696,81.5992645271,60.2230687647,21.3761957625
 01/23  20:00:00,40.2492080005,2.09863015308,0.0,0.0,12.3080778603,20.4854999863,84.9256902867,64.5304803737,20.3952099131
 01/23  21:00:00,39.879504865,2.16904791072,0.0,0.0,12.456681583,19.8967753704,85.5134864066,66.8350017301,18.6784846766
 01/23  22:00:00,34.5216263321,2.27467039983,0.0,0.0,9.18739968257,17.702556249,85.5098122256,70.264778022,15.2450342036
 01/23  23:00:00,27.7730068525,2.46136348199,0.0,0.0,5.91811778209,14.0365255879,89.6756973911,76.3926348863,13.2830625048
 01/23  24:00:00,21.9752792839,2.56014498477,0.0,0.0,3.54045821811,10.5176760807,86.2639058517,78.8667584434,7.39714740828
 01/24  01:00:00,18.4514254859,2.73954674255,0.0,0.0,2.55330491699,7.80157382632,87.0482934556,84.8002681956,2.24802525998
 01/24  02:00:00,17.9989866328,2.87583250539,0.0,0.0,2.55330491699,7.21284921042,90.873246727,89.6065145879,1.26673213913
 01/24  03:00:00,17.7200442199,2.89125240043,0.0,0.0,2.55330491699,6.91848690247,90.205839993,89.675390161,0.530449832005
 01/24  04:00:00,17.5907538573,2.90914319184,0.0,0.0,2.55330491699,6.7713057485,90.4846481698,89.9541924918,0.530455677995
 01/24  05:00:00,19.6458698979,2.88776578463,0.0,0.0,3.82705111198,7.57405300124,90.1817315805,88.9148577651,1.26687381537
 01/24  06:00:00,23.9685622789,2.67184570364,0.0,0.0,6.02426329834,9.91545327661,87.4811352749,80.5673496394,6.9137856355
 01/24  07:00:00,29.1531001883,2.53813253291,0.0,0.0,6.51253267309,14.7454349813,99.6164817138,76.2510251913,23.3654565225
 01/24  08:00:00,32.1235715536,2.58947126292,0.0,0.0,6.01364874671,18.163451543,102.941076084,78.1022504927,24.8388255914
 01/24  09:00:00,26.16766585,2.93631610817,0.0,0.0,4.35151303671,18.8798367041,105.005603812,81.1489310279,23.856672784
 01/24  10:00:00,23.1935769934,2.78585909208,0.0,0.0,3.78894180059,16.6187760998,95.8695138022,74.959300116,20.9102136862
 01/24  11:00:00,20.2021753415,2.71108414333,0.0,0.0,3.78894180059,13.7021493968,90.5679789167,71.6220712959,18.9459076209
 01/24  12:00:00,20.1729454403,2.5346730883,0.0,0.0,3.78894180059,13.8493305508,79.851394159,64.5885604107,15.2628337483
 01/24  13:00:00,19.8731233154,2.54529218149,0.0,0.0,3.69398621738,13.6338449159,78.6471035118,65.3485758288,13.298527683
 01/24  14:00:00,19.6528320061,2.6032842702,0.0,0.0,3.78894180059,13.2606059349,79.8703138363,68.0450157024,11.825298134
 01/24  15:00:00,19.1172537342,2.21488715232,0.0,0.0,3.78894180059,13.1134247809,65.7013094104,55.3492408255,10.352068585
 01/24  16:00:00,20.520453589,2.25307755375,0.0,0.0,4.71240779196,13.5549682428,67.7747028337,55.9494046997,11.825298134
 01/24  17:00:00,27.8115297412,2.09380031854,0.0,0.0,7.18559832057,18.5321311015,64.3105583841,50.5209541848,13.7896041993
 01/24  18:00:00,37.5248295627,1.36517720413,0.0,0.0,8.38069375907,23.3147919321,55.6606256942,37.4513328478,18.2092928464
 01/24  19:00:00,40.398888192,1.27903236634,0.0,0.0,10.6415932552,23.1212625696,56.6568859305,35.2555957279,21.4012902026
 01/24  20:00:00,39.6567695987,1.50619175122,0.0,0.0,12.3080778603,20.4854999863,63.4548518806,43.0357147107,20.4191371699
 01/24  21:00:00,39.2666731292,1.55621617492,0.0,0.0,12.456681583,19.8967753704,63.3961909585,44.6958215958,18.7003693627
 01/24  22:00:00,33.7864964493,1.53954051709,0.0,0.0,9.18739968257,17.702556249,59.146317146,43.8834833976,15.2628337483
 01/24  23:00:00,26.9208458884,1.60920251789,0.0,0.0,5.91811778209,14.0365255879,58.9889703628,45.6904426798,13.298527683
 01/24  24:00:00,21.0204889493,1.60535465011,0.0,0.0,3.54045821811,10.5176760807,52.1891000852,44.7834905983,7.40560948692
 01/25  01:00:00,17.4388897485,1.72701100513,0.0,0.0,2.55330491699,7.80157382632,50.6738607727,48.4235301551,2.25033061766
 01/25  02:00:00,16.9816120836,1.85845795611,0.0,0.0,2.55330491699,7.21284921042,54.0970976466,52.8292186962,1.2678789504
 01/25  03:00:00,16.7200660621,1.89127424262,0.0,0.0,2.55330491699,6.91848690247,54.3327884435,53.8020523594,0.530736084084
 01/25  04:00:00,16.6035125556,1.92190189013,0.0,0.0,2.55330491699,6.7713057485,55.3236744874,54.7929327144,0.530741772935
 01/25  05:00:00,18.6790880749,1.92098396164,0.0,0.0,3.82705111198,7.57405300124,56.0625130432,54.7944962239,1.2680168193
 01/25  06:00:00,23.0445913691,1.74787479388,0.0,0.0,6.02426329834,9.91545327661,55.9064703365,48.9850002456,6.92147009088
 01/25  07:00:00,28.3136760528,1.69870839743,0.0,0.0,6.51253267309,14.7454349813,71.4465879025,48.0544457615,23.392142141
 01/25  08:00:00,31.3837566122,1.84965632147,0.0,0.0,6.01364874671,18.163451543,78.5162285876,53.6490182304,24.8672103572
 01/25  09:00:00,25.5580440405,2.32669429874,0.0,0.0,4.35151303671,18.8798367041,84.0301259215,60.1462037688,23.8839221527
 01/25  10:00:00,22.734131515,2.32641361367,0.0,0.0,3.78894180059,16.6187760998,79.9998146602,59.0657577764,20.9340568838
 01/25  11:00:00,19.71047067,2.21937947187,0.0,0.0,3.78894180059,13.7021493968,73.9109266114,54.9434465736,18.9674800377
 01/25  12:00:00,19.5557248912,1.91745253919,0.0,0.0,3.78894180059,13.8493305508,59.8463447917,44.5661963403,15.2801484513
 01/25  13:00:00,19.312427805,1.98459667117,0.0,0.0,3.69398621738,13.6338449159,60.0932688768,46.7796972715,13.3135716053
 01/25  14:00:00,19.0648470502,2.01529931429,0.0,0.0,3.78894180059,13.2606059349,59.7311746562,47.8925356855,11.8386389707
 01/25  15:00:00,18.7956117506,1.89324516865,0.0,0.0,3.78894180059,13.1134247809,54.2721332075,43.9084268713,10.3637063361
 01/25  16:00:00,19.9306983935,1.6633223582,0.0,0.0,4.71240779196,13.5549682428,48.6687576845,36.8301187138,11.8386389707
 01/25  17:00:00,27.2303103168,1.5125808942,0.0,0.0,7.18559832057,18.5321311015,46.064057058,32.2588412412,13.8052158168
 01/25  18:00:00,37.0658177375,0.906165378897,0.0,0.0,8.38069375907,23.3147919321,42.1155785208,23.8855648003,18.2300137205
 01/25  19:00:00,39.9191169747,0.79926114901,0.0,0.0,10.6415932552,23.1212625696,42.4442455106,21.0185444153,21.4257010953
 01/25  20:00:00,39.0335077934,0.882929945967,0.0,0.0,12.3080778603,20.4854999863,44.0664400052,23.6240273329,20.4424126723
 01/25  21:00:00,38.647015574,0.936558619735,0.0,0.0,12.456681583,19.8967753704,43.9753444415,25.2536865096,18.721657932
 01/25  22:00:00,33.2696415277,1.02268559552,0.0,0.0,9.18739968257,17.702556249,43.102956798,27.8228083467,15.2801484513
 01/25  23:00:00,26.5119874207,1.20034405016,0.0,0.0,5.91811778209,14.0365255879,46.4556090309,33.1420374256,13.3135716053
 01/25  24:00:00,20.7257572919,1.31062299274,0.0,0.0,3.54045821811,10.5176760807,43.5780828723,36.1642418053,7.41384106703
 01/26  01:00:00,17.2218083876,1.5099296442,0.0,0.0,2.55330491699,7.80157382632,44.5488773163,42.2963052036,2.25257211271
 01/26  02:00:00,16.7989336046,1.67577947712,0.0,0.0,2.55330491699,7.21284921042,48.9704318053,47.7014380477,1.26899375757
 01/26  03:00:00,16.571977854,1.74318603453,0.0,0.0,2.55330491699,6.91848690247,50.3077168716,49.7767025419,0.531014329718
 01/26  04:00:00,16.4979635941,1.8163529286,0.0,0.0,2.55330491699,6.7713057485,52.6673264858,52.1363066262,0.531019859565
 01/26  05:00:00,18.6140569744,1.8559528611,0.0,0.0,3.82705111198,7.57405300124,54.724913673,53.4557858992,1.26912777387
 01/26  06:00:00,23.1198986602,1.82318208494,0.0,0.0,6.02426329834,9.91545327661,59.4390356701,52.5100977985,6.92893787158
 01/26  07:00:00,28.44679892,1.83183126461,0.0,0.0,6.51253267309,14.7454349813,76.8639451879,53.4458724349,23.418072753
 01/26  08:00:00,31.4505164897,1.91641619903,0.0,0.0,6.01364874671,18.163451543,81.4548476094,56.5600557147,24.8947918947
 01/26  09:00:00,25.6180196296,2.38666988778,0.0,0.0,4.35151303671,18.8798367041,86.6194225805,62.7090221584,23.9104004221
 01/26  10:00:00,22.823152357,2.41543445572,0.0,0.0,3.78894180059,16.6187760998,83.6926068287,62.7353814591,20.9572253695
 01/26  11:00:00,19.8347937455,2.34370254737,0.0,0.0,3.78894180059,13.7021493968,78.848033707,59.8595917059,18.988442001
 01/26  12:00:00,19.7091185106,2.07084615862,0.0,0.0,3.78894180059,13.8493305508,65.6011505885,50.3041774035,15.296973185
 01/26  13:00:00,19.3485176082,2.02068647429,0.0,0.0,3.69398621738,13.6338449159,62.1316090495,48.803419233,13.3281898165
 01/26  14:00:00,19.0196643696,1.97011663363,0.0,0.0,3.78894180059,13.2606059349,59.0378245768,47.1862222867,11.8516022901
 01/26  15:00:00,18.7862421417,1.88387555975,0.0,0.0,3.78894180059,13.1134247809,54.8008265978,44.4258118341,10.3750147637
 01/26  16:00:00,20.1253058828,1.85792984755,0.0,0.0,4.71240779196,13.5549682428,55.4621297993,43.6105275092,11.8516022901
 01/26  17:00:00,27.5000070686,1.78227764601,0.0,0.0,7.18559832057,18.5321311015,55.1565478716,41.336162213,13.8203856586
 01/26  18:00:00,37.3778023412,1.21814998266,0.0,0.0,8.38069375907,23.3147919321,52.0754289481,33.8252807102,18.2501482378
 01/26  19:00:00,40.2347615587,1.11490573295,0.0,0.0,10.6415932552,23.1212625696,52.2022672438,30.7528460322,21.4494212117
 01/26  20:00:00,39.3297184799,1.17914063243,0.0,0.0,12.3080778603,20.4854999863,53.251915812,32.7868862846,20.4650295274
 01/26  21:00:00,38.8964503474,1.18599339318,0.0,0.0,12.456681583,19.8967753704,51.5901792206,32.8478351407,18.7423440799
 01/26  22:00:00,33.4651761215,1.21822018923,0.0,0.0,9.18739968257,17.702556249,48.9471116133,33.6501384283,15.296973185
 01/26  23:00:00,26.6393917724,1.32774840185,0.0,0.0,5.91811778209,14.0365255879,50.0608180367,36.7326282202,13.3281898165
 01/26  24:00:00,20.7723137776,1.35717947842,0.0,0.0,3.54045821811,10.5176760807,44.4765501887,37.0547104777,7.42183971091
 01/27  01:00:00,17.2107297087,1.49885096529,0.0,0.0,2.55330491699,7.80157382632,43.4752288926,41.2204798119,2.25474908075
 01/27  02:00:00,16.7528475217,1.62969339429,0.0,0.0,2.55330491699,7.21284921042,46.6762271744,45.406150944,1.27007623041
 01/27  03:00:00,16.4879989006,1.65920708112,0.0,0.0,2.55330491699,6.91848690247,46.7504825526,46.2191980661,0.531284486495
 01/27  04:00:00,16.373081705,1.69147103949,0.0,0.0,2.55330491699,6.7713057485,47.7180736078,47.1867837523,0.531289855526
 01/27  05:00:00,18.4491360822,1.69103196892,0.0,0.0,3.82705111198,7.57405300124,48.4300756041,47.159869254,1.2702063501
 01/27  06:00:00,22.8206253338,1.52390875852,0.0,0.0,6.02426329834,9.91545327661,48.6386250339,41.7024382675,6.93618676647
 01/27  07:00:00,28.0414535995,1.42648594412,0.0,0.0,6.51253267309,14.7454349813,62.4750451466,39.0318044668,23.4432406798
 01/27  08:00:00,30.1069655398,1.46569858243,0.0,0.0,6.01364874671,18.163451543,65.4801397804,40.5585777446,24.9215620358
 01/27  09:00:00,25.1439049152,1.91255517344,0.0,0.0,4.35151303671,18.8798367041,69.1173595443,45.1812597933,23.936099751
 01/27  10:00:00,22.2890907451,1.88137284382,0.0,0.0,3.78894180059,16.6187760998,64.4271264944,43.4474142121,20.9797122823
 01/27  11:00:00,19.1963200985,1.70522890035,0.0,0.0,3.78894180059,13.7021493968,56.7334392507,37.7246519477,19.008787303
 01/27  12:00:00,19.1288441259,1.49057177389,0.0,0.0,3.78894180059,13.8493305508,46.3345268524,31.0212238855,15.3133029669
 01/27  13:00:00,18.738752488,1.41092135411,0.0,0.0,3.69398621738,13.6338449159,42.1605469193,28.8181689317,13.3423779876
 01/27  14:00:00,18.4290653656,1.37951762968,0.0,0.0,3.78894180059,13.2606059349,39.9766908548,28.1125066016,11.8641842532
 01/27  15:00:00,18.2263120302,1.32394544825,0.0,0.0,3.78894180059,13.1134247809,36.9382331483,26.5522426296,10.3859905187
 01/27  16:00:00,19.5476077807,1.28023174546,0.0,0.0,4.71240779196,13.5549682428,37.2156949771,25.3515107239,11.8641842532
 01/27  17:00:00,26.9452491639,1.22751974132,0.0,0.0,7.18559832057,18.5321311015,37.7396952678,23.9045860353,13.8351092325
 01/27  18:00:00,36.8583458725,0.698693513915,0.0,0.0,8.38069375907,23.3147919321,36.4387370669,18.169046631,18.2696904358
 01/27  19:00:00,39.8013870448,0.681531219132,0.0,0.0,10.6415932552,23.1212625696,39.3651347284,17.8926912013,21.4724435271
 01/27  20:00:00,38.9948383572,0.844260509721,0.0,0.0,12.3080778603,20.4854999863,43.2653720001,22.7783909626,20.4869810375
 01/27  21:00:00,38.6855480101,0.975091055855,0.0,0.0,12.456681583,19.8967753704,45.5624117017,26.7999900211,18.7624216806
 01/27  22:00:00,33.3868370389,1.13988110664,0.0,0.0,9.18739968257,17.702556249,47.2567983765,31.9434954096,15.3133029669
 01/27  23:00:00,26.71757082,1.4059274495,0.0,0.0,5.91811778209,14.0365255879,53.7331861573,40.3908081697,13.3423779876
 01/27  24:00:00,20.9561165737,1.54098227451,0.0,0.0,3.54045821811,10.5176760807,51.5577926643,44.1281896144,7.42960304984
 01/28  01:00:00,17.4252333675,1.71335462407,0.0,0.0,2.55330491699,7.80157382632,51.4879136863,49.2310528098,2.2568608765
 01/28  02:00:00,16.9674249948,1.8442708673,0.0,0.0,2.55330491699,7.21284921042,54.5850366026,53.3139105543,1.27112604828
 01/28  03:00:00,16.6928172221,1.86402540262,0.0,0.0,2.55330491699,6.91848690247,54.084278784,53.5527323096,0.531546474404
 01/28  04:00:00,16.5528370596,1.87122639413,0.0,0.0,2.55330491699,6.7713057485,54.0118835817,53.4803319009,0.531551680856
 01/28  05:00:00,18.597757363,1.83965324977,0.0,0.0,3.82705111198,7.57405300124,53.5122347607,52.2409825321,1.27125222859
 01/28  06:00:00,22.9286303349,1.63191375965,0.0,0.0,6.02426329834,9.91545327661,52.1619913251,45.2187766958,6.94321462928
 01/28  07:00:00,28.125549164,1.51058150864,0.0,0.0,6.51253267309,14.7454349813,65.181717176,41.7140787075,23.4676384684
 01/28  08:00:00,29.9949000404,1.54716244544,0.0,0.0,6.01364874671,17.9699221805,68.1464695985,43.1989567458,24.9475128527
 01/28  09:00:00,23.4449663854,1.66003021233,0.0,0.0,3.66783283761,18.1171033345,70.5566344779,46.5956219492,23.9610125287
 01/28  10:00:00,20.5768807306,1.615576398,0.0,0.0,3.10526160149,15.8560427302,66.0933877065,45.0918767436,21.0015109628
 01/28  11:00:00,17.4822731553,1.43759552584,0.0,0.0,3.10526160149,12.9394160272,58.6406517269,39.6121418082,19.0285099187
 01/28  12:00:00,17.416857966,1.22499918275,0.0,0.0,3.10526160149,13.0865971812,48.3151301856,32.9859972245,15.3291329611
 01/28  13:00:00,17.1947487364,1.15007110719,0.0,0.0,3.10526160149,12.9394160272,44.2835107394,30.9273788224,13.356131917
 01/28  14:00:00,16.7285666038,1.12543243653,0.0,0.0,3.10526160149,12.4978725653,42.3446373019,30.468256168,11.876381134
 01/28  15:00:00,16.5417945083,1.0858414951,0.0,0.0,3.10526160149,12.3506914113,39.7755462349,29.378915884,10.3966303509
 01/28  16:00:00,17.876091907,1.05512944039,0.0,0.0,4.02872759285,12.7922348732,40.4408553508,28.5644742168,11.876381134
 01/28  17:00:00,25.2823744439,1.01105858998,0.0,0.0,6.50191812146,17.7693977319,41.2452927182,27.3959105402,13.849382178
 01/28  18:00:00,36.7912947883,0.825171792206,0.0,0.0,8.38069375907,23.1212625696,40.2113622916,21.9227277644,18.2886345272
 01/28  19:00:00,39.9060138935,0.786158067763,0.0,0.0,10.6415932552,23.1212625696,42.4829378819,20.9881766581,21.4947612238
 01/28  20:00:00,39.0537550455,0.903177198029,0.0,0.0,12.3080778603,20.4854999863,45.0693199576,24.5610592558,20.5082607018
 01/28  21:00:00,38.6884600707,0.978003116508,0.0,0.0,12.456681583,19.8967753704,45.6227687034,26.8408839151,18.7818847882
 01/28  22:00:00,33.3299154431,1.08295951083,0.0,0.0,9.18739968257,17.702556249,45.3413308615,30.0121979004,15.3291329611
 01/28  23:00:00,26.5887693623,1.27712599174,0.0,0.0,5.91811778209,14.0365255879,49.284000832,35.9278689149,13.356131917
 01/28  24:00:00,20.8179784114,1.40284411227,0.0,0.0,3.54045821811,10.5176760807,46.9085044054,39.4713756206,7.43712878478
 01/29  01:00:00,17.3300130206,1.61813427721,0.0,0.0,2.55330491699,7.80157382632,48.4500256018,46.1911187279,2.25890687393
 01/29  02:00:00,16.92520477,1.80205064255,0.0,0.0,2.55330491699,7.21284921042,53.47776832,52.2056254198,1.27214290019
 01/29  03:00:00,16.7120468252,1.88325500576,0.0,0.0,2.55330491699,6.91848690247,55.200536878,54.6687366622,0.531800215848
 01/29  04:00:00,16.6456364712,1.96402580566,0.0,0.0,2.55330491699,6.7713057485,57.744894723,57.213089465,0.531805258012
 01/29  05:00:00,18.7742884479,2.01618433462,0.0,0.0,3.82705111198,7.57405300124,60.1589364946,58.886671395,1.27226509961
 01/29  06:00:00,23.1872940303,1.89057745502,0.0,0.0,6.02426329834,9.91545327661,61.320425979,54.3704065998,6.95001937919
 01/29  07:00:00,28.5190832243,1.90411556894,0.0,0.0,6.51253267309,14.7454349813,79.0148181586,55.5235592646,23.491258894
 01/29  08:00:00,30.5621868312,2.11444923625,0.0,0.0,6.01364874671,17.9699221805,88.6220175977,63.6493809372,24.9726366605
 01/29  09:00:00,23.9329388194,2.14800264632,0.0,0.0,3.66783283761,18.1171033345,89.0689977425,65.0838663649,23.9851313776
 01/29  10:00:00,21.1214881976,2.16018386499,0.0,0.0,3.10526160149,15.8560427302,86.2070698012,65.1844548456,21.0226149556
 01/29  11:00:00,18.0980095035,2.05333187399,0.0,0.0,3.10526160149,12.9394160272,80.3898482811,61.3422442737,19.0476040074
 01/29  12:00:00,18.0972451023,1.90538631898,0.0,0.0,3.10526160149,13.0865971812,71.5040721831,56.1596137034,15.3444584797
 01/29  13:00:00,17.9311082658,1.88643063661,0.0,0.0,3.10526160149,12.9394160272,69.177298699,55.8078511675,13.3694475315
 01/29  14:00:00,17.5205421567,1.91740798943,0.0,0.0,3.10526160149,12.4978725653,69.209549486,57.3213601656,11.8881893204
 01/29  15:00:00,17.3424826169,1.8865296037,0.0,0.0,3.10526160149,12.3506914113,66.8807611363,56.4738300271,10.4069311093
 01/29  16:00:00,18.6770553379,1.85609287133,0.0,0.0,4.02872759285,12.7922348732,67.3010670866,55.4128777662,11.8881893204
 01/29  17:00:00,26.083074117,1.81175826306,0.0,0.0,6.50191812146,17.7693977319,67.9089302231,54.0457299546,13.8632002685
 01/29  18:00:00,37.4955195816,1.52939658551,0.0,0.0,8.38069375907,23.1212625696,62.5948568276,44.2878819257,18.3069749019
 01/29  19:00:00,40.5545133915,1.43465756577,0.0,0.0,10.6415932552,23.1212625696,62.8242025805,41.3078348878,21.5163676926
 01/29  20:00:00,39.6786466118,1.52806876432,0.0,0.0,12.3080778603,20.4854999863,64.9233719863,44.3945097677,20.5288622186
 01/29  21:00:00,39.222209845,1.51175289079,0.0,0.0,12.456681583,19.8967753704,62.2813596367,43.4806319978,18.8007276389
 01/29  22:00:00,33.7684101649,1.52145423272,0.0,0.0,9.18739968257,17.702556249,58.6800719401,43.3356134604,15.3444584797
 01/29  23:00:00,26.920942769,1.60929939843,0.0,0.0,5.91811778209,14.0365255879,58.9344205535,45.564973022,13.3694475315
 01/29  24:00:00,21.0263405886,1.61120628942,0.0,0.0,3.54045821811,10.5176760807,52.1739779677,44.7295632807,7.44441468705
 01/30  01:00:00,17.8496420001,2.1377632567,0.0,0.0,2.55330491699,7.80157382632,65.7579691151,63.4970826486,2.26088646649
 01/30  02:00:00,17.7049501187,2.58179599126,0.0,0.0,2.55330491699,7.21284921042,81.5954921719,80.3223656871,1.2731264849
 01/30  03:00:00,17.4609506988,2.63215887929,0.0,0.0,2.55330491699,6.91848690247,82.2962455527,81.764199917,0.532045635676
 01/30  04:00:00,17.3841859027,2.70257523721,0.0,0.0,2.55330491699,6.7713057485,84.5099762206,83.9779257087,0.532050511896
 01/30  05:00:00,19.5076615295,2.74955741624,0.0,0.0,3.82705111198,7.57405300124,86.6671350159,85.3938903527,1.27324466324
 01/30  06:00:00,23.897256313,2.60053973779,0.0,0.0,6.02426329834,9.91545327661,86.356246668,79.3996476665,6.95659900149
 01/30  07:00:00,29.1073999875,2.49243233207,0.0,0.0,6.51253267309,14.7454349813,99.2847648653,75.7706699036,23.5140949618
 01/30  08:00:00,31.1917316115,2.55046465414,0.0,0.0,6.01364874671,18.163451543,102.57566398,77.5787379613,24.9969260189
 01/30  09:00:00,26.0615187176,2.83016897583,0.0,0.0,4.35151303671,18.8798367041,102.75224736,78.7437982051,24.0084491551
 01/30  10:00:00,23.1506513875,2.74293348625,0.0,0.0,3.78894180059,16.6187760998,95.5196084689,74.4765904581,21.0430180109
 01/30  11:00:00,20.0096331984,2.51854200023,0.0,0.0,3.78894180059,13.7021493968,85.1292102575,66.0631463428,19.0660639146
 01/30  12:00:00,19.9090408578,2.27076850581,0.0,0.0,3.78894180059,13.8493305508,72.4951617121,57.1358867279,15.3592749841
 01/30  13:00:00,19.5245617605,2.19673062668,0.0,0.0,3.69398621738,13.6338449159,68.3767750487,54.9944541608,13.3823208878
 01/30  14:00:00,19.1819679089,2.132420173,0.0,0.0,3.78894180059,13.2606059349,64.9093478099,53.0097424943,11.8996053156
 01/30  15:00:00,18.8993108593,1.99694427736,0.0,0.0,3.78894180059,13.1134247809,59.020258868,48.6033691245,10.4168897434
 01/30  16:00:00,20.2363904598,1.96901442453,0.0,0.0,4.71240779196,13.5549682428,59.6498652387,47.7502599231,11.8996053156
 01/30  17:00:00,27.6422888322,1.92455940952,0.0,0.0,7.18559832057,18.5321311015,60.2855021813,46.4089427694,13.8765594119
 01/30  18:00:00,37.5286683511,1.36901599252,0.0,0.0,8.38069375907,23.3147919321,57.0306283682,38.7059222397,18.3247061285
 01/30  19:00:00,40.4158389141,1.29598308835,0.0,0.0,10.6415932552,23.1212625696,58.1518880443,36.6146315093,21.537256535
 01/30  20:00:00,39.5680759554,1.41749810793,0.0,0.0,12.3080778603,20.4854999863,61.2344222953,40.6856428085,20.5487794868
 01/30  21:00:00,39.1915675373,1.4811105831,0.0,0.0,12.456681583,19.8967753704,61.4901537846,42.671209132,18.8189446526
 01/30  22:00:00,33.8217484057,1.57479247349,0.0,0.0,9.18739968257,17.702556249,60.9443601617,45.5850851776,15.3592749841
 01/30  23:00:00,27.0654300247,1.75378665414,0.0,0.0,5.91811778209,14.0365255879,64.5719998427,51.1896789549,13.3823208878
 01/30  24:00:00,21.2673302805,1.85219598138,0.0,0.0,3.54045821811,10.5176760807,61.1959766442,53.7445180452,7.451458599
 01/31  01:00:00,17.734395412,2.02251666858,0.0,0.0,2.55330491699,7.80157382632,61.2800627076,59.0172636403,2.26279906727
 01/31  02:00:00,17.2720051694,2.14885104199,0.0,0.0,2.55330491699,7.21284921042,64.3590811247,63.0850046137,1.27407651104
 01/31  03:00:00,16.9926249891,2.16383316963,0.0,0.0,2.55330491699,6.91848690247,63.6775048765,63.1452222153,0.532282661197
 01/31  04:00:00,16.8516309482,2.17002028271,0.0,0.0,2.55330491699,6.7713057485,63.5780807976,63.0457934278,0.532287369872
 01/31  05:00:00,18.8941698217,2.13606570847,0.0,0.0,3.82705111198,7.57405300124,62.9824280788,61.7082374494,1.2741906294
 01/31  06:00:00,23.2172520165,1.92053544126,0.0,0.0,6.02426329834,9.91545327661,61.1540421829,54.1910906348,6.96295154813
 01/31  07:00:00,28.3922620619,1.77729440652,0.0,0.0,6.51253267309,14.7454349813,73.4543210524,49.9181811429,23.5361399095
 01/31  08:00:00,30.4304689537,1.78920199637,0.0,0.0,6.01364874671,18.163451543,75.6038317296,50.5834579947,25.0203737349
 01/31  09:00:00,25.3437245358,2.11237479404,0.0,0.0,4.35151303671,18.8798367041,75.9324056699,51.901446714,24.0309589559
 01/31  10:00:00,22.4215025439,2.01378464261,0.0,0.0,3.78894180059,16.6187760998,68.9974741186,47.934760032,21.0627140866
 01/31  11:00:00,19.318681564,1.82759036585,0.0,0.0,3.78894180059,13.7021493968,60.799257912,41.7153737385,19.0838841735
 01/31  12:00:00,19.219589162,1.58131681001,0.0,0.0,3.78894180059,13.8493305508,49.0768605057,33.7032824191,15.3735780867
 01/31  13:00:00,18.8076185915,1.47978745768,0.0,0.0,3.69398621738,13.6338449159,44.2336724755,30.8389243019,13.3947481737
 01/31  14:00:00,18.5156822455,1.46613450956,0.0,0.0,3.78894180059,13.2606059349,42.67680495,30.7661792111,11.9106257389
 01/31  15:00:00,18.3306569744,1.42829039252,0.0,0.0,3.78894180059,13.1134247809,40.2312724091,29.804769105,10.4265033042
 01/31  16:00:00,19.6800818286,1.41270579336,0.0,0.0,4.71240779196,13.5549682428,41.4092469183,29.4986211794,11.9106257389
 01/31  17:00:00,27.0990937467,1.38136432404,0.0,0.0,7.18559832057,18.5321311015,42.6428132496,28.7533575977,13.8894556519
 01/31  18:00:00,36.1378309061,0.871011880823,0.0,0.0,8.38069375907,23.3147919321,41.7032610049,23.3614380488,18.3418229562
 01/31  19:00:00,39.9503670511,0.830511225434,0.0,0.0,10.6415932552,23.1212625696,43.9158172511,22.3583956863,21.5574215648
 01/31  20:00:00,39.1032472634,0.952669415914,0.0,0.0,12.3080778603,20.4854999863,46.7157769732,26.1477703649,20.5680066083
 01/31  21:00:00,38.7377402443,1.02728329007,0.0,0.0,12.456681583,19.8967753704,47.2532268834,28.416696449,18.8365304344
 01/31  22:00:00,33.3439935591,1.09703762687,0.0,0.0,9.18739968257,17.702556249,45.8116596856,30.4380815989,15.3735780867
 01/31  23:00:00,26.5548834615,1.24324009102,0.0,0.0,5.91811778209,14.0365255879,48.1487324703,34.7539842966,13.3947481737
 01/31  24:00:00,20.8211158903,1.4059815912,0.0,0.0,3.54045821811,10.5176760807,47.0405220077,39.5822635731,7.45825843464
 02/01  01:00:00,17.2643161357,1.55243739231,0.0,0.0,2.55330491699,7.80157382632,46.1741522193,43.9095081101,2.26464410919
 02/01  02:00:00,16.7443269333,1.62117280582,0.0,0.0,2.55330491699,7.21284921042,47.1531593679,45.8781666708,1.27499269716
 02/01  03:00:00,16.4927471753,1.66395535579,0.0,0.0,2.55330491699,6.91848690247,47.6122438641,47.0797326419,0.53251122221
 02/01  04:00:00,16.3774319054,1.69582123989,0.0,0.0,2.55330491699,6.7713057485,48.5185864438,47.9860706821,0.53251576179
 02/01  05:00:00,18.4493712515,1.69126713821,0.0,0.0,3.82705111198,7.57405300124,49.0592864552,47.7841837373,1.27510271796
 02/01  06:00:00,22.8290210438,1.53230446855,0.0,0.0,6.02426329834,9.91545327661,49.5212108288,42.5521356904,6.96907513836
 02/01  07:00:00,28.046837041,1.4318693856,0.0,0.0,6.51253267309,14.7454349813,63.2901113654,39.7327241564,23.557387209
 02/01  08:00:00,30.1027000738,1.46143311645,0.0,0.0,6.01364874671,18.163451543,65.9902755754,40.9473027108,25.0429728646
 02/01  09:00:00,25.1599275477,1.92857780588,0.0,0.0,4.35151303671,18.8798367041,70.4263217965,46.3736676826,24.0526541138
 02/01  10:00:00,22.3727193669,1.96500146561,0.0,0.0,3.78894180059,16.6187760998,67.9145045266,46.8328071768,21.0816973498
 02/01  11:00:00,19.4015783702,1.91048717203,0.0,0.0,3.78894180059,13.7021493968,64.0178757997,44.9168162928,19.1010595069
 02/01  12:00:00,19.3480477713,1.70977541936,0.0,0.0,3.78894180059,13.8493305508,54.0456831181,38.6583195665,15.3873635516
 02/01  13:00:00,19.1292312695,1.80140013564,0.0,0.0,3.69398621738,13.6338449159,55.0205202802,41.6137945714,13.4067257088
 02/01  14:00:00,18.8516783502,1.80213061425,0.0,0.0,3.78894180059,13.2606059349,53.353996649,41.4327493224,11.9212473267
 02/01  15:00:00,18.7374788887,1.83511230684,0.0,0.0,3.78894180059,13.1134247809,53.0331909115,42.597421967,10.4357689445
 02/01  16:00:00,20.1188200432,1.85144400792,0.0,0.0,4.71240779196,13.5549682428,55.1968412541,43.2755939274,11.9212473267
 02/01  17:00:00,27.5119907273,1.79426130467,0.0,0.0,7.18559832057,18.5321311015,55.5735596601,41.6716744906,13.9018851695
 02/01  18:00:00,36.5957122066,1.32889318141,0.0,0.0,8.38069375907,23.3147919321,55.9005811744,37.5422608585,18.3583203159
 02/01  19:00:00,40.3704537842,1.25059795854,0.0,0.0,10.6415932552,23.1212625696,56.7531544634,35.1762976529,21.5768568105
 02/01  20:00:00,39.4348994739,1.28432162639,0.0,0.0,12.3080778603,20.4854999863,56.8511671004,36.2646292114,20.5865378891
 02/01  21:00:00,39.0500532048,1.33959625058,0.0,0.0,12.456681583,19.8967753704,56.8836803058,38.0302005293,18.8534797766
