Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  22:00:00,33.7487863264,1.50183039417,0.0,0.0,9.18739968257,17.702556249,58.7975305019,43.4101669503,15.3873635516
 02/01  23:00:00,27.0814626202,1.7698192497,0.0,0.0,5.91811778209,14.0365255879,65.7172605746,52.3105348658,13.4067257088
 02/01  24:00:00,21.4240658492,2.00893155006,0.0,0.0,3.54045821811,10.5176760807,67.6770012286,60.2121890484,7.46481218027
 02/02  01:00:00,17.9191679088,2.20728916538,0.0,0.0,2.55330491699,7.80157382632,68.9044522625,66.6380312174,2.26642104512
 02/02  02:00:00,17.4634836717,2.34032954422,0.0,0.0,2.55330491699,7.21284921042,72.2393024872,70.9634277154,1.27587477185
 02/02  03:00:00,17.3198583875,2.49106656798,0.0,0.0,2.55330491699,6.91848690247,76.7308195414,76.1980882903,0.532731251018
 02/02  04:00:00,17.2638519602,2.58224129473,0.0,0.0,2.55330491699,6.7713057485,79.7215538173,79.1888181973,0.53273562001
 02/02  05:00:00,19.3338158891,2.5757117758,0.0,0.0,3.82705111198,7.57405300124,79.7691765674,78.4931959085,1.27598065882
 02/02  06:00:00,23.7802151371,2.48349856189,0.0,0.0,6.02426329834,9.91545327661,81.8827698597,74.9078019005,6.9749679592
 02/02  07:00:00,28.9325983283,2.3176306729,0.0,0.0,6.51253267309,14.7454349813,92.6206191273,69.0427885588,23.5778305685
 02/02  08:00:00,30.9108237303,2.26955677291,0.0,0.0,6.01364874671,18.163451543,92.1738690602,67.1091523447,25.0647167156
 02/02  09:00:00,25.8701963989,2.6388466571,0.0,0.0,4.35151303671,18.8798367041,94.3364608503,70.2629326461,24.0735282042
 02/02  10:00:00,22.8111928985,2.4034749972,0.0,0.0,3.78894180059,16.6187760998,82.6456924527,61.5457302739,21.0999621788
 02/02  11:00:00,19.7770107104,2.28591951227,0.0,0.0,3.78894180059,13.7021493968,76.4859652327,57.3683804043,19.1175848284
 02/02  12:00:00,19.8188153305,2.18054297854,0.0,0.0,3.78894180059,13.8493305508,69.2238770296,53.8232497331,15.4006272965
 02/02  13:00:00,19.5269582508,2.19912711693,0.0,0.0,3.69398621738,13.6338449159,68.0274474813,54.6091975351,13.4182499461
 02/02  14:00:00,19.1921016411,2.14255390515,0.0,0.0,3.78894180059,13.2606059349,64.6254976387,52.6940307054,11.9314669334
 02/02  15:00:00,19.0675915431,2.16522496119,0.0,0.0,3.78894180059,13.1134247809,63.9544041567,53.5097202361,10.4446839206
 02/02  16:00:00,20.4061805426,2.13880450736,0.0,0.0,4.71240779196,13.5549682428,64.5657010271,52.6342340937,11.9314669334
 02/02  17:00:00,27.7722330376,2.05450361494,0.0,0.0,7.18559832057,18.5321311015,63.9549324928,50.041088209,13.9138442837
 02/02  18:00:00,36.7453969166,1.47857789137,0.0,0.0,8.38069375907,23.3147919321,60.2462555367,41.8720622147,18.3741933221
 02/02  19:00:00,40.515928236,1.39607241026,0.0,0.0,10.6415932552,23.1212625696,61.1474306909,39.5518741745,21.5955565164
 02/02  20:00:00,39.6529541098,1.50237626236,0.0,0.0,12.3080778603,20.4854999863,63.8357577445,43.2313899033,20.6043678412
 02/02  21:00:00,39.2575826188,1.54712566459,0.0,0.0,12.456681583,19.8967753704,63.5343917463,44.6646040866,18.8697876596
 02/02  22:00:00,33.8695742484,1.62261831616,0.0,0.0,9.18739968257,17.702556249,62.4276553631,47.0270280666,15.4006272965
 02/02  23:00:00,27.1132934483,1.80165007779,0.0,0.0,5.91811778209,14.0365255879,66.1406867467,52.7224368005,13.4182499461
 02/02  24:00:00,21.2959980978,1.88086379864,0.0,0.0,3.54045821811,10.5176760807,62.1117147899,54.6405968948,7.47111789506
 02/03  01:00:00,17.7720594663,2.06018072294,0.0,0.0,2.55330491699,7.80157382632,62.6696326303,60.4015032822,2.26812934812
 02/03  02:00:00,17.3268708844,2.2037167569,0.0,0.0,2.55330491699,7.21284921042,66.5933473027,65.316624829,1.27672247378
 02/03  03:00:00,17.0881739613,2.25938214184,0.0,0.0,2.55330491699,6.91848690247,67.5853920973,67.0524494148,0.53294268245
 02/03  04:00:00,16.9906551495,2.30904448404,0.0,0.0,2.55330491699,6.7713057485,69.1750790588,68.6421321794,0.532946879417
 02/03  05:00:00,19.0715444742,2.31344036098,0.0,0.0,3.82705111198,7.57405300124,69.9847310048,68.7079068128,1.27682419203
 02/03  06:00:00,23.4487727469,2.15205617171,0.0,0.0,6.02426329834,9.91545327661,69.8528612152,62.8722329492,6.98062826607
 02/03  07:00:00,28.6711456372,2.05617798185,0.0,0.0,6.51253267309,14.7454349813,83.6925950265,60.0951310923,23.5974639342
 02/03  08:00:00,30.7571161956,2.11584923817,0.0,0.0,6.01364874671,18.163451543,87.4616469685,62.37604812,25.0855988485
 02/03  09:00:00,25.736006302,2.50465656017,0.0,0.0,4.35151303671,18.8798367041,90.019409085,65.9258340398,24.0935750452
 02/03  10:00:00,22.8667165602,2.45899865891,0.0,0.0,3.78894180059,16.6187760998,85.0769159794,63.9594128147,21.1175031647
 02/03  11:00:00,19.6502923978,2.15920119962,0.0,0.0,3.78894180059,13.7021493968,73.3093196567,54.1758644125,19.1334552443
 02/03  12:00:00,19.7143436212,2.07607126923,0.0,0.0,3.78894180059,13.8493305508,66.6059362008,51.1925708074,15.4133653934
 02/03  13:00:00,19.2251970191,1.89736588528,0.0,0.0,3.69398621738,13.6338449159,58.730119723,45.30080225,13.429317473
 02/03  14:00:00,18.7762083737,1.72666063774,0.0,0.0,3.78894180059,13.2606059349,51.8524937664,39.9112122337,11.9412815326
 02/03  15:00:00,18.7495984034,1.84723182151,0.0,0.0,3.78894180059,13.1134247809,53.6454841212,43.1922385289,10.4532455923
 02/03  16:00:00,20.1279855435,1.86060950825,0.0,0.0,4.71240779196,13.5549682428,55.4651784719,43.5238969392,11.9412815326
 02/03  17:00:00,27.5107513091,1.79302188649,0.0,0.0,7.18559832057,18.5321311015,55.4189154442,41.4935859911,13.9253294531
 02/03  18:00:00,36.4839516375,1.21713261223,0.0,0.0,8.38069375907,23.3147919321,52.0345889769,33.6451517028,18.3894372741
 02/03  19:00:00,40.242049506,1.12219368027,0.0,0.0,10.6415932552,23.1212625696,52.5125498983,30.8990347535,21.6135151448
 02/03  20:00:00,39.3622106408,1.21163279334,0.0,0.0,12.3080778603,20.4854999863,54.4560666372,33.8345754526,20.6214911846
 02/03  21:00:00,38.9730416964,1.26258474221,0.0,0.0,12.456681583,19.8967753704,54.3316472027,35.4461979485,18.8854492542
 02/03  22:00:00,33.5647798644,1.31782393212,0.0,0.0,9.18739968257,17.702556249,52.5155294619,37.1021640684,15.4133653934
 02/03  23:00:00,26.7683386588,1.45669528826,0.0,0.0,5.91811778209,14.0365255879,54.769609796,41.340292323,13.429317473
 02/03  24:00:00,21.035426566,1.62029226689,0.0,0.0,3.54045821811,10.5176760807,53.795833597,46.3186598854,7.47717371163
 02/04  01:00:00,17.5832468612,1.87136811779,0.0,0.0,2.55330491699,7.80157382632,56.8611005168,54.5913320052,2.26976851153
 02/04  02:00:00,17.1365807161,2.01342658863,0.0,0.0,2.55330491699,7.21284921042,60.6124885081,59.3349529563,1.2775355518
 02/04  03:00:00,16.9015484651,2.07275664562,0.0,0.0,2.55330491699,6.91848690247,61.6606219005,61.1274764466,0.533145453882
 02/04  04:00:00,16.8079119336,2.12630126805,0.0,0.0,2.55330491699,6.7713057485,63.3029005533,62.7697510759,0.533149477443
 02/04  05:00:00,18.8933558904,2.13525177716,0.0,0.0,3.82705111198,7.57405300124,64.2152754257,62.9376423579,1.27763306777
 02/04  06:00:00,23.2790138373,1.98229726212,0.0,0.0,6.02426329834,9.91545327661,64.4380385193,57.451984136,6.98605438323
 02/04  07:00:00,28.4417320636,1.82676440818,0.0,0.0,6.51253267309,14.7454349813,75.964457798,52.3481763058,23.6162814922
 02/04  08:00:00,30.2581324472,1.81039485222,0.0,0.0,6.01364874671,17.9699221805,76.9884976176,51.8828845381,25.1056130794
 02/04  09:00:00,23.6816453343,1.89670916115,0.0,0.0,3.66783283761,18.1171033345,78.5712527463,54.458464046,24.1127887003
 02/04  10:00:00,20.7736166475,1.81231231494,0.0,0.0,3.10526160149,15.8560427302,72.9214444063,51.7871292934,21.1343151129
 02/04  11:00:00,17.7272582919,1.68258066246,0.0,0.0,3.10526160149,12.9394160272,66.7782655137,47.6295994591,19.1486660545
 02/04  12:00:00,17.8429540867,1.65109530337,0.0,0.0,3.10526160149,13.0865971812,62.0204577471,46.594883677,15.4255740701
 02/04  13:00:00,17.6205537961,1.57587616688,0.0,0.0,3.10526160149,12.9394160272,57.9027925966,44.4628675849,13.4399250117
 02/04  14:00:00,16.9985013718,1.39536720456,0.0,0.0,3.10526160149,12.4978725653,50.9330388313,38.9823506134,11.9506882179
 02/04  15:00:00,16.7552514705,1.29929845731,0.0,0.0,3.10526160149,12.3506914113,46.4083812326,35.9469298084,10.4614514242
 02/04  16:00:00,18.148684743,1.32772227647,0.0,0.0,4.02872759285,12.7922348732,48.7278483156,36.7771600976,11.9506882179
 02/04  17:00:00,25.5473953332,1.27607947922,0.0,0.0,6.50191812146,17.7693977319,49.4478860745,35.5115487982,13.9363372763
 02/04  18:00:00,36.29454629,1.22125662717,0.0,0.0,8.38069375907,23.1212625696,52.5900673858,34.1860197282,18.4040476577
 02/04  19:00:00,40.2921919522,1.17233612645,0.0,0.0,10.6415932552,23.1212625696,54.4473358668,32.8166084893,21.6307273775
 02/04  20:00:00,39.4120818922,1.26150404474,0.0,0.0,12.3080778603,20.4854999863,56.3327177561,35.6948149077,20.6379028483
 02/04  21:00:00,39.0849487507,1.37449179643,0.0,0.0,12.456681583,19.8967753704,58.2379239141,39.3374639919,18.9004599222
 02/04  22:00:00,33.7463727566,1.49941682433,0.0,0.0,9.18739968257,17.702556249,58.7683218026,43.3427477325,15.4255740701
 02/04  23:00:00,26.9611895502,1.64954617963,0.0,0.0,5.91811778209,14.0365255879,61.353588417,47.9136634053,13.4399250117
 02/04  24:00:00,21.2430179006,1.82788360149,0.0,0.0,3.54045821811,10.5176760807,60.9332503005,53.4502724639,7.4829778366
 02/05  01:00:00,17.7539650224,2.04208627898,0.0,0.0,2.55330491699,7.80157382632,62.7022782097,60.4309401606,2.27133804915
 02/05  02:00:00,17.2798825398,2.15672841234,0.0,0.0,2.55330491699,7.21284921042,65.4376126352,64.1592988702,1.27831376501
 02/05  03:00:00,17.0398767278,2.21108490834,0.0,0.0,2.55330491699,6.91848690247,66.2806213988,65.7472818935,0.533339505255
 02/05  04:00:00,16.8972570076,2.21564634208,0.0,0.0,2.55330491699,6.7713057485,66.0776996457,65.5443562916,0.533343354084
 02/05  05:00:00,18.9759363329,2.21783221961,0.0,0.0,3.82705111198,7.57405300124,66.7421532741,65.4637462276,1.27840704654
 02/05  06:00:00,23.4696656673,2.17294909209,0.0,0.0,6.02426329834,9.91545327661,71.1286669887,64.1374222843,6.99124470432
 02/05  07:00:00,28.6593124377,2.04434478232,0.0,0.0,6.51253267309,14.7454349813,83.7621926962,60.127915026,23.6342776702
 02/05  08:00:00,29.5728544759,2.0179502143,0.0,0.0,6.01364874671,17.9699221805,84.5031267026,59.3783732214,25.1247534813
 02/05  09:00:00,23.9300789415,2.14514276838,0.0,0.0,3.66783283761,18.1171033345,87.4739386563,63.3427751768,24.1311634795
 02/05  10:00:00,21.131509633,2.17020530039,0.0,0.0,3.10526160149,15.8560427302,85.0566244991,63.9062314544,21.1503930447
 02/05  11:00:00,18.1938878809,2.14921025143,0.0,0.0,3.10526160149,12.9394160272,82.3299403602,63.1667276055,19.1632127547
 02/05  12:00:00,18.3127629402,2.12090415687,0.0,0.0,3.10526160149,13.0865971812,77.679221188,62.2419714769,15.437249711
 02/05  13:00:00,18.1260682045,2.08139057524,0.0,0.0,3.10526160149,12.9394160272,74.318968292,60.868898871,13.4500694211
 02/05  14:00:00,17.6499145631,2.04678039585,0.0,0.0,3.10526160149,12.4978725653,71.5875181587,59.6278339551,11.9596842036
 02/05  15:00:00,17.4816490379,2.02569602464,0.0,0.0,3.10526160149,12.3506914113,69.3475223126,58.8782233265,10.4692989861
 02/05  16:00:00,18.8071137422,1.98615127561,0.0,0.0,4.02872759285,12.7922348732,69.585715756,57.6260315524,11.9596842036
 02/05  17:00:00,26.147451298,1.87613544405,0.0,0.0,6.50191812146,17.7693977319,68.2065629993,54.2596985057,13.9468644936
 02/05  18:00:00,36.7457968765,1.6725072137,0.0,0.0,8.38069375907,23.1212625696,66.3599133533,47.9418932073,18.418020146
 02/05  19:00:00,40.6293454095,1.50948958381,0.0,0.0,10.6415932552,23.1212625696,64.5282859215,42.8810978043,21.6471881172
 02/05  20:00:00,39.6420799544,1.49150210695,0.0,0.0,12.3080778603,20.4854999863,62.9720937666,42.3184957944,20.6535979722
 02/05  21:00:00,39.2425006767,1.53204372242,0.0,0.0,12.456681583,19.8967753704,62.6234475442,43.7086323257,18.9148152185
 02/05  22:00:00,33.8864262504,1.6394703182,0.0,0.0,9.18739968257,17.702556249,62.7767990292,47.3395493182,15.437249711
 02/05  23:00:00,27.1598252592,1.8481818887,0.0,0.0,5.91811778209,14.0365255879,67.7146339955,54.2645645745,13.4500694211
 02/05  24:00:00,21.3802447392,1.96511044008,0.0,0.0,3.54045821811,10.5176760807,65.1764017737,57.6878732226,7.48852855114
 02/06  01:00:00,17.9007357542,2.18885701077,0.0,0.0,2.55330491699,7.80157382632,67.5779985978,65.3051611024,2.27283749539
 02/06  02:00:00,17.5094023614,2.38624823395,0.0,0.0,2.55330491699,7.21284921042,73.7444479607,72.4653910778,1.27905688285
 02/06  03:00:00,17.3335463385,2.50475451901,0.0,0.0,2.55330491699,6.91848690247,77.2354702571,76.701945478,0.533524779091
 02/06  04:00:00,17.3005390966,2.61892843111,0.0,0.0,2.55330491699,6.7713057485,81.3845506268,80.8510221749,0.53352845192
 02/06  05:00:00,19.435669244,2.67756513072,0.0,0.0,3.82705111198,7.57405300124,84.1867969744,82.9076510752,1.27914589915
 02/06  06:00:00,23.8547115995,2.55799502422,0.0,0.0,6.02426329834,9.91545327661,85.1837398644,78.1875421716,6.99619769282
 02/06  07:00:00,29.1253874625,2.51041980707,0.0,0.0,6.51253267309,14.7454349813,100.592087124,76.940639985,23.6514471391
 02/06  08:00:00,30.387052411,2.63861878698,0.0,0.0,6.01364874671,18.163451543,106.585205053,81.4421906673,25.1430143858
 02/06  09:00:00,26.0371482071,2.80579846525,0.0,0.0,4.35151303671,18.8798367041,103.300204074,79.1515101328,24.1486939413
 02/06  10:00:00,22.9517240487,2.54400614741,0.0,0.0,3.78894180059,16.6187760998,90.2099065416,69.0441743428,21.1657321987
 02/06  11:00:00,19.963225384,2.47213418584,0.0,0.0,3.78894180059,13.7021493968,85.2587663003,66.0816752634,19.1770910369
 02/06  12:00:00,20.0099967405,2.37172438851,0.0,0.0,3.78894180059,13.8493305508,77.3685587229,61.9201698643,15.4483888586
 02/06  13:00:00,19.7527659553,2.42493482142,0.0,0.0,3.69398621738,13.6338449159,77.1906100873,63.7308623905,13.4597476968
 02/06  14:00:00,19.5360813247,2.48653358876,0.0,0.0,3.78894180059,13.2606059349,77.8640735811,65.8958067556,11.9682668255
 02/06  15:00:00,19.4129210893,2.51055450736,0.0,0.0,3.78894180059,13.1134247809,77.0699195199,66.5931335658,10.4767859541
 02/06  16:00:00,20.7701020064,2.50272597118,0.0,0.0,4.71240779196,13.5549682428,78.2123285054,66.2440616799,11.9682668255
 02/06  17:00:00,28.1758721597,2.45814273706,0.0,0.0,7.18559832057,18.5321311015,78.8705465362,64.9136385489,13.9569079873
 02/06  18:00:00,37.1694517252,1.90263269998,0.0,0.0,8.38069375907,23.3147919321,74.8048453512,56.3734947499,18.4313506013
 02/06  19:00:00,40.9811141823,1.86125835657,0.0,0.0,10.6415932552,23.1212625696,76.9771710103,55.3142785211,21.6628924892
 02/06  20:00:00,40.1257511855,1.97517333806,0.0,0.0,12.3080778603,20.4854999863,80.2019475135,59.5333756053,20.6685719083
 02/06  21:00:00,39.7438466131,2.03338965881,0.0,0.0,12.456681583,19.8967753704,80.4347366023,61.5062257106,18.9285108917
 02/06  22:00:00,34.3670060415,2.12005010923,0.0,0.0,9.18739968257,17.702556249,79.8222972168,64.3739083582,15.4483888586
 02/06  23:00:00,27.6272675625,2.31562419199,0.0,0.0,5.91811778209,14.0365255879,84.3876535243,70.9279058275,13.4597476968
 02/06  24:00:00,21.8225979754,2.40746367628,0.0,0.0,3.54045821811,10.5176760807,80.7505853094,73.256761098,7.49382421147
 02/07  01:00:00,18.3105683084,2.59868956499,0.0,0.0,2.55330491699,7.80157382632,82.0472675202,79.7730011148,2.27426640538
 02/07  02:00:00,17.8830019756,2.7598478481,0.0,0.0,2.55330491699,7.21284921042,86.8808289146,85.6010642295,1.27976468511
 02/07  03:00:00,17.6677573359,2.83896551639,0.0,0.0,2.55330491699,6.91848690247,88.7707956686,88.2370944481,0.533701220512
 02/07  04:00:00,17.5888218138,2.90721114825,0.0,0.0,2.55330491699,6.7713057485,91.0869800949,90.5532753788,0.53370471613
 02/07  05:00:00,19.684094165,2.9259900517,0.0,0.0,3.82705111198,7.57405300124,92.3711655928,91.091316186,1.2798494068
 02/07  06:00:00,24.0735140159,2.77679744071,0.0,0.0,6.02426329834,9.91545327661,92.2207883157,85.2198764332,7.0009118825
 02/07  07:00:00,29.3115756579,2.69660800255,0.0,0.0,6.51253267309,14.7454349813,106.526293239,82.8585084239,23.6677848149
 02/07  08:00:00,30.5070379066,2.75860428253,0.0,0.0,6.01364874671,18.163451543,110.425396345,85.2650059599,25.1603903852
 02/07  09:00:00,26.159359562,2.92800982023,0.0,0.0,4.35151303671,18.8798367041,106.97232069,82.8069457955,24.1653748941
 02/07  10:00:00,23.1736660905,2.76594818918,0.0,0.0,3.78894180059,16.6187760998,98.2711468314,77.090818799,21.1803280325
 02/07  11:00:00,20.0683295987,2.57723840057,0.0,0.0,3.78894180059,13.7021493968,89.6927135234,70.5024167321,19.1902967913
 02/07  12:00:00,20.080891337,2.442618985,0.0,0.0,3.78894180059,13.8493305508,81.5925072699,66.1335190559,15.4589882141
 02/07  13:00:00,19.6498796032,2.32204846937,0.0,0.0,3.69398621738,13.6338449159,76.1378504754,62.6688935025,13.4689569729
 02/07  14:00:00,19.2242556747,2.17470793879,0.0,0.0,3.78894180059,13.2606059349,69.807217411,57.8307838691,11.976433542
 02/07  15:00:00,18.9458908944,2.04352431251,0.0,0.0,3.78894180059,13.1134247809,64.3261192676,53.8422091565,10.4839101111
 02/07  16:00:00,20.251960162,1.98458412671,0.0,0.0,4.71240779196,13.5549682428,64.187258912,52.21082537,11.976433542
 02/07  17:00:00,27.6696641398,1.95193471713,0.0,0.0,7.18559832057,18.5321311015,65.1522380679,51.1857732847,13.9664647832
 02/07  18:00:00,36.0697264774,1.69574078549,0.0,0.0,8.38069375907,23.3147919321,71.7880386512,53.3440035754,18.4440350758
 02/07  19:00:00,40.8777137881,1.75785796238,0.0,0.0,10.6415932552,23.1212625696,76.8332345616,55.1553987188,21.6778358428
 02/07  20:00:00,40.0225290904,1.87195124298,0.0,0.0,12.3080778603,20.4854999863,79.440110158,58.7572899359,20.6828202222
 02/07  21:00:00,39.7360713836,2.02561442937,0.0,0.0,12.456681583,19.8967753704,82.6756644482,63.734121562,18.9415428861
 02/07  22:00:00,34.4504471778,2.20349124558,0.0,0.0,9.18739968257,17.702556249,84.9682353447,69.5092471307,15.4589882141
 02/07  23:00:00,27.8060266121,2.49438324154,0.0,0.0,5.91811778209,14.0365255879,92.9935238972,79.5245669243,13.4689569729
 02/07  24:00:00,22.1948939362,2.77975963708,0.0,0.0,3.54045821811,10.5176760807,96.9066671441,89.4078038948,7.49886324931
 02/08  01:00:00,18.7316998011,3.01982105768,0.0,0.0,2.55330491699,7.80157382632,99.9075350057,97.6319106506,2.27562435514
 02/08  02:00:00,18.3208255797,3.19767145227,0.0,0.0,2.55330491699,7.21284921042,105.199611958,103.919174996,1.28043696209
 02/08  03:00:00,18.1617160707,3.32072140433,0.0,0.0122028469082,2.55330491699,6.91848690247,108.529775079,107.995906302,0.533868777254
 02/08  04:00:00,18.2463204442,3.42996265478,0.0,0.134747123903,2.55330491699,6.7713057485,112.26113046,111.727258366,0.53387209451
 02/08  05:00:00,20.5077908395,3.50609866184,0.0,0.243588064407,3.82705111198,7.57405300124,115.814219186,114.533701825,1.28051736119
 02/08  06:00:00,25.1076059262,3.49478558904,0.0,0.316103761935,6.02426329834,9.91545327661,121.143198462,114.137812585,7.00538587787
 02/08  07:00:00,30.404220583,3.41645213514,0.0,0.372800792516,6.51253267309,14.7454349813,135.071989698,111.388703839,23.6832858595
 02/08  08:00:00,31.6307564145,3.46969265257,0.0,0.412630137865,6.01364874671,18.163451543,138.20901014,113.032133806,25.1768763338
 02/08  09:00:00,26.9981616234,3.53178405777,0.0,0.235027823825,4.35151303671,18.8798367041,130.475555477,106.294354079,24.1812013982
 02/08  10:00:00,23.6844382697,3.20547919571,0.0,0.071241172734,3.78894180059,16.6187760998,114.358131758,93.1639555345,21.1941762235
 02/08  11:00:00,20.4319751034,2.93809961202,0.0,0.00278429316723,3.78894180059,13.7021493968,102.418203719,83.2153776123,19.202826107
 02/08  12:00:00,20.2075315844,2.56925923241,0.0,0.0,3.78894180059,13.8493305508,84.8433717519,69.3743271134,15.4690446385
 02/08  13:00:00,19.6797243225,2.35189318863,0.0,0.0,3.69398621738,13.6338449159,75.7834621934,62.3057676714,13.477694522
 02/08  14:00:00,19.2838739438,2.23432620782,0.0,0.0,3.78894180059,13.2606059349,71.0685094282,59.0843274937,11.9841819346
 02/08  15:00:00,18.977980752,2.07561417005,0.0,0.0,3.78894180059,13.1134247809,64.7366825258,54.2460131786,10.4906693472
 02/08  16:00:00,20.2135928694,1.94621683414,0.0,0.0,4.71240779196,13.5549682428,62.0992979495,50.115116015,11.9841819346
 02/08  17:00:00,27.5727861194,1.85505669678,0.0,0.0,7.18559832057,18.5321311015,61.0540314809,47.0784994298,13.9755320511
 02/08  18:00:00,35.838265777,1.46428008512,0.0,0.0,8.38069375907,23.3147919321,62.9612223958,44.5051525825,18.4560698133
 02/08  19:00:00,40.6277678471,1.50791202141,0.0,0.0,10.6415932552,23.1212625696,67.4586498531,45.7666361004,21.6920137526
 02/08  20:00:00,39.8361074854,1.68552963797,0.0,0.0,12.3080778603,20.4854999863,72.4719145065,51.7755758121,20.6963386944
 02/08  21:00:00,39.546509968,1.83605301374,0.0,0.0,12.456681583,19.8967753704,75.5252088301,56.5713014877,18.9539073424
 02/08  22:00:00,34.2435634378,1.99660750558,0.0,0.0,9.18739968257,17.702556249,77.0165719079,61.5475272694,15.4690446385
 02/08  23:00:00,27.5396019795,2.22795860897,0.0,0.0,5.91811778209,14.0365255879,82.4030572938,68.9253627719,13.477694522
 02/08  24:00:00,21.8353472787,2.42021297956,0.0,0.0,3.54045821811,10.5176760807,82.6092546159,75.1056104435,7.5036441724
 02/09  01:00:00,18.3483050994,2.63642635603,0.0,0.0,2.55330491699,7.80157382632,84.675719298,82.3988083563,2.27691094169
 02/09  02:00:00,17.9542119983,2.83105787083,0.0,0.0,2.55330491699,7.21284921042,90.5470104766,89.265936962,1.28107351457
 02/09  03:00:00,17.8015563944,2.97276457496,0.0,0.0,2.55330491699,6.91848690247,94.8514039117,94.317376512,0.534027399686
 02/09  04:00:00,17.7410367178,3.05942605232,0.0,0.0,2.55330491699,6.7713057485,97.772568414,97.2385378765,0.534030537487
 02/09  05:00:00,19.8512487837,3.09314467038,0.0,0.0,3.82705111198,7.57405300124,99.5056569564,98.2245073919,1.28114956452
 02/09  06:00:00,24.2488195188,2.95210294358,0.0,0.0,6.02426329834,9.91545327661,99.401145941,92.3915275864,7.00961835458
 02/09  07:00:00,29.4919667633,2.87699910787,0.0,0.0,6.51253267309,14.7454349813,113.752932193,90.05498651,23.6979456829
 02/09  08:00:00,30.6975874067,2.94915378264,0.0,0.0,6.01364874671,18.163451543,118.025604918,92.8331375687,25.1924673493
 02/09  09:00:00,26.2576011065,3.02625136471,0.0,0.0,4.35151303671,18.8798367041,110.346272034,86.150103268,24.1961687665
 02/09  10:00:00,23.1300923744,2.72237447314,0.0,0.0,3.78894180059,16.6187760998,95.5206517557,74.3133790849,21.2072726708
 02/09  11:00:00,19.9461678482,2.45507665004,0.0,0.0,3.78894180059,13.7021493968,84.0052716521,64.7905963785,19.2146752736
 02/09  12:00:00,19.8687566929,2.23048434094,0.0,0.0,3.78894180059,13.8493305508,72.638513251,57.1599580972,15.4785551538
 02/09  13:00:00,19.3530858567,2.02525472286,0.0,0.0,3.69398621738,13.6338449159,64.0412104114,50.5552526549,13.4859577566
 02/09  14:00:00,18.9077972016,1.85824946567,0.0,0.0,3.78894180059,13.2606059349,57.3146215803,45.3231118717,11.9915097087
 02/09  15:00:00,18.6120230986,1.70965651668,0.0,0.0,3.78894180059,13.1134247809,51.116911654,40.6198499932,10.4970616608
 02/09  16:00:00,19.8646319935,1.59725595823,0.0,0.0,4.71240779196,13.5549682428,49.1399354146,37.1484257059,11.9915097087
 02/09  17:00:00,27.2172893381,1.49955991545,0.0,0.0,7.18559832057,18.5321311015,48.1083427495,34.1242356436,13.9841071059
 02/09  18:00:00,35.5172932331,1.14330754119,0.0,0.0,8.38069375907,23.3147919321,51.6674453717,33.199994122,18.4674512496
 02/09  19:00:00,40.3142457125,1.19438988676,0.0,0.0,10.6415932552,23.1212625696,56.6003540788,34.8949320587,21.7054220201
 02/09  20:00:00,39.4799615293,1.3293836818,0.0,0.0,12.3080778603,20.4854999863,59.9607561409,39.2516328193,20.7091233215
 02/09  21:00:00,39.1488076726,1.43835071838,0.0,0.0,12.456681583,19.8967753704,61.5025294192,42.5369288202,18.9656005989
 02/09  22:00:00,33.82651247,1.57955653775,0.0,0.0,9.18739968257,17.702556249,62.3634392962,46.8848841424,15.4785551538
 02/09  23:00:00,27.08929876,1.77765538946,0.0,0.0,5.91811778209,14.0365255879,66.5469102975,53.0609525409,13.4859577566
 02/09  24:00:00,21.1729459376,1.75781163843,0.0,0.0,3.54045821811,10.5176760807,58.6412849035,51.1331193385,7.50816556493
 02/10  01:00:00,17.670968477,1.95908973364,0.0,0.0,2.55330491699,7.80157382632,59.8544442083,57.5763184251,2.27812578316
 02/10  02:00:00,17.3424910715,2.2193369441,0.0,0.0,2.55330491699,7.21284921042,68.134306245,66.8526320911,1.28167415392
 02/10  03:00:00,17.1388635923,2.31007177278,0.0,0.0,2.55330491699,6.91848690247,70.3753940773,69.8412170365,0.534177040822
 02/10  04:00:00,17.0476125422,2.36600187669,0.0,0.0,2.55330491699,6.7713057485,72.0368216977,71.5026416995,0.534179998132
 02/10  05:00:00,19.1279990769,2.36989496363,0.0,0.0,3.82705111198,7.57405300124,72.7751722904,71.4934264608,1.2817458296
 02/10  06:00:00,23.6541669782,2.35745040292,0.0,0.0,6.02426329834,9.91545327661,78.323583986,71.3099759262,7.01360805981
 02/10  07:00:00,28.9142488426,2.29928118726,0.0,0.0,6.51253267309,14.7454349813,93.2667239655,69.5549640214,23.7117599441
 02/10  08:00:00,30.129748038,2.381314414,0.0,0.0,6.01364874671,18.163451543,97.7349256992,72.5277668844,25.2071588148
 02/10  09:00:00,26.0765470327,2.84519729089,0.0,0.0,4.35151303671,18.8798367041,103.603966517,79.3936939503,24.2102725668
 02/10  10:00:00,23.2631300497,2.85541214841,0.0,0.0,3.78894180059,16.6187760998,100.347778056,79.1281645602,21.219613496
 02/10  11:00:00,20.164452029,2.67336083079,0.0,0.0,3.78894180059,13.7021493968,92.0155002717,72.7896594896,19.2258407821
 02/10  12:00:00,20.1465195188,2.50824716681,0.0,0.0,3.78894180059,13.8493305508,82.4585771123,66.9710601688,15.4875169435
 02/10  13:00:00,19.7497893114,2.42195817753,0.0,0.0,3.69398621738,13.6338449159,77.7362855124,64.2425412827,13.4937442296
 02/10  14:00:00,19.4397047808,2.39015704484,0.0,0.0,3.78894180059,13.2606059349,74.8462148825,62.8478001883,11.9984146942
 02/10  15:00:00,19.3390594788,2.43669289687,0.0,0.0,3.78894180059,13.1134247809,75.1634257367,64.6603405779,10.5030851588
 02/10  16:00:00,20.8161610513,2.54878501601,0.0,0.0,4.71240779196,13.5549682428,80.9428943765,68.9444796823,11.9984146942
 02/10  17:00:00,28.1653252573,2.44759583462,0.0,0.0,7.18559832057,18.5321311015,79.9429858282,65.9507984201,13.9921874081
 02/10  18:00:00,36.4421188601,2.06813316819,0.0,0.0,8.38069375907,23.3147919321,82.4003052142,63.9221291998,18.4781760144
 02/10  19:00:00,41.2087194762,2.08886365052,0.0,0.0,10.6415932552,23.1212625696,86.4346537574,64.7165970829,21.7180566745
 02/10  20:00:00,40.3606287972,2.21005094976,0.0,0.0,12.3080778603,20.4854999863,89.728038217,69.0068678995,20.7211703176
 02/10  21:00:00,40.0626331959,2.35217624162,0.0,0.0,12.456681583,19.8967753704,92.995767457,74.0191482641,18.9766191929
 02/10  22:00:00,34.7726657761,2.52570984384,0.0,0.0,9.18739968257,17.702556249,95.7263278972,80.2388109537,15.4875169435
 02/10  23:00:00,28.0844905968,2.77284722626,0.0,0.0,5.91811778209,14.0365255879,102.446141836,88.9523976064,13.4937442296
 02/10  24:00:00,22.3109863872,2.89585208804,0.0,0.0,3.54045821811,10.5176760807,99.7826073872,92.2701812993,7.51242608791
 02/11  01:00:00,18.8418712949,3.12999255146,0.0,0.0,2.55330491699,7.80157382632,102.815926626,100.536658108,2.27926851891
 02/11  02:00:00,18.4511496022,3.32476286746,0.0,0.00323260728563,2.55330491699,7.21284921042,109.031841752,107.74960305,1.28223870214
 02/11  03:00:00,18.3543803769,3.42807073409,0.0,0.0975178233355,2.55330491699,6.91848690247,111.712685025,111.178367368,0.534317656336
 02/11  04:00:00,18.3985637446,3.51769698346,0.0,0.199256095661,2.55330491699,6.7713057485,114.907998145,114.373677713,0.534320432178
 02/11  05:00:00,20.5893217859,3.55943451217,0.0,0.271783160431,3.82705111198,7.57405300124,117.065452456,115.783146476,1.28230597987
 02/11  06:00:00,24.9595953924,3.40897136275,0.0,0.25390745441,6.02426329834,9.91545327661,116.356050252,109.338696439,7.01735381263
 02/11  07:00:00,30.246519172,3.32782940119,0.0,0.303722115403,6.51253267309,14.7454349813,130.445845119,106.721120566,23.7247245526
 02/11  08:00:00,31.2834792975,3.36265318265,0.0,0.365921853204,6.01364874671,17.9699221805,133.954737857,108.733791478,25.2209463794
 02/11  09:00:00,25.272970612,3.24516400268,0.0,0.242870436161,3.66783283761,18.1171033345,128.856092385,104.632583763,24.2235086222
 02/11  10:00:00,22.0269688606,2.96829606159,0.0,0.0973684663833,3.10526160149,15.8560427302,115.837196892,94.6060018475,21.2311950445
 02/11  11:00:00,18.6487850433,2.6030718736,0.0,0.00103554024502,3.10526160149,12.9394160272,100.725084705,81.4887653791,19.236319326
 02/11  12:00:00,18.4569574949,2.26509871156,0.0,0.0,3.10526160149,13.0865971812,84.7185136925,69.2225863388,15.4959273538
 02/11  13:00:00,18.1546816224,2.11000399317,0.0,0.0,3.10526160149,12.9394160272,77.7222354998,64.2211838646,13.5010516352
 02/11  14:00:00,17.6008454809,1.99771131369,0.0,0.0,3.10526160149,12.4978725653,73.0053471843,61.000452338,12.0048948463
 02/11  15:00:00,17.3447832812,1.88883026803,0.0,0.0,3.10526160149,12.3506914113,67.9995394846,57.4908014271,10.5087380574
 02/11  16:00:00,18.7598509899,1.93888852332,0.0,0.0,4.02872759285,12.7922348732,70.8824884006,58.8775935543,12.0048948463
 02/11  17:00:00,26.1899239553,1.91860810134,0.0,0.0,6.50191812146,17.7693977319,72.184471017,58.1847004522,13.9997705649
 02/11  18:00:00,35.9263518751,1.74589554563,0.0,0.0,8.38069375907,23.1212625696,70.7639931197,52.2757521882,18.4882409315
 02/11  19:00:00,40.9149009681,1.79504514241,0.0,0.0,10.6415932552,23.1212625696,75.9988294015,54.2689154274,21.7299139741
 02/11  20:00:00,40.1797942227,2.02921637527,0.0,0.0,12.3080778603,20.4854999863,83.4124104089,62.679934294,20.7324761149
 02/11  21:00:00,39.9235140195,2.2130570653,0.0,0.0,12.456681583,19.8967753704,88.1391033275,69.1521434663,18.9869598612
 02/11  22:00:00,34.6769582433,2.43000231106,0.0,0.0,9.18739968257,17.702556249,92.2954426823,76.7995153286,15.4959273538
 02/11  23:00:00,28.0200189866,2.70837561608,0.0,0.0,5.91811778209,14.0365255879,100.065741438,86.5646898031,13.5010516352
 02/11  24:00:00,22.3881987728,2.97306447364,0.0,0.0,3.54045821811,10.5176760807,103.36666277,95.8502382903,7.51642447965
 02/12  01:00:00,18.9240889636,3.21221022021,0.0,0.0,2.55330491699,7.80157382632,106.581279855,104.300941045,2.28033880964
 02/12  02:00:00,18.5149734666,3.39113972631,0.0,0.000679612884412,2.55330491699,7.21284921042,112.1700298,110.887262808,1.28276699193
 02/12  03:00:00,18.4399945344,3.53004156708,0.0,0.0811611478632,2.55330491699,6.91848690247,116.40688373,115.872434526,0.534449204572
 02/12  04:00:00,18.4337386463,3.59055972035,0.0,0.161568260492,2.55330491699,6.7713057485,118.272680272,117.738228474,0.534451798033
 02/12  05:00:00,20.6018028017,3.6208883242,0.0,0.222810364249,3.82705111198,7.57405300124,119.942746381,118.659916532,1.28282984946
 02/12  06:00:00,25.1680105868,3.59674882684,0.0,0.27454518472,6.02426329834,9.91545327661,124.846008298,117.825153794,7.0208545044
 02/12  07:00:00,30.4292521114,3.50245089639,0.0,0.31183355961,6.51253267309,14.7454349813,138.255355841,114.518520172,23.7368356693
 02/12  08:00:00,30.4251864087,3.44537024142,0.0,0.317745239014,6.01364874671,17.9699221805,138.008233515,112.774407555,25.23382596
 02/12  09:00:00,25.2834543569,3.31227808472,0.0,0.186240099054,3.66783283761,18.1171033345,132.927930866,108.692057853,24.235873013
 02/12  10:00:00,22.176928419,3.11482668278,0.0,0.100797403626,3.10526160149,15.8560427302,123.070608881,101.828594995,21.2420138865
 02/12  11:00:00,19.0170880818,2.91818654654,0.0,0.0542239058038,3.10526160149,12.9394160272,114.204221384,94.9581135819,19.2461078021
 02/12  12:00:00,18.8971719144,2.69963111725,0.0,0.00568201390023,3.10526160149,13.0865971812,102.954466807,87.4506829135,15.5037838938
 02/12  13:00:00,18.5980026967,2.55332506749,0.0,0.0,3.10526160149,12.9394160272,95.9472909286,82.4394131193,13.5078778093
 02/12  14:00:00,18.2379136866,2.63477951934,0.0,0.0,3.10526160149,12.4978725653,97.1370395292,85.1260912832,12.010948246
 02/12  15:00:00,18.0238247828,2.56787176957,0.0,0.0,3.10526160149,12.3506914113,93.3527352464,82.8387165637,10.5140186827
 02/12  16:00:00,19.3729607204,2.55199825386,0.0,0.0,4.02872759285,12.7922348732,94.1210719246,82.1101236786,12.010948246
 02/12  17:00:00,26.6608461988,2.38953034484,0.0,0.0,6.50191812146,17.7693977319,90.3038304799,76.2969761495,14.0068543304
 02/12  18:00:00,36.5012481718,2.32079184234,0.0,0.0,8.38069375907,23.1212625696,92.0581496774,73.560506657,18.4976430204
 02/12  19:00:00,41.4152235707,2.29536774498,0.0,0.0,10.6415932552,23.1212625696,93.9341159283,72.1931255207,21.7409904076
 02/12  20:00:00,40.5082414185,2.35766357102,0.0,0.0,12.3080778603,20.4854999863,94.8027905247,74.0597531593,20.7430373654
 02/12  21:00:00,40.1635109994,2.45305404515,0.0,0.0,12.456681583,19.8967753704,96.133610132,77.1369905905,18.9966195415
 02/12  22:00:00,34.8189421536,2.5719862214,0.0,0.0,9.18739968257,17.702556249,96.5095677119,81.0057838182,15.5037838938
 02/12  23:00:00,28.0960026151,2.78435924453,0.0,0.0,5.91811778209,14.0365255879,101.725675017,88.2177972077,13.5078778093
 02/12  24:00:00,22.3535176675,2.93838336836,0.0,0.0,3.54045821811,10.5176760807,100.619727448,93.0995678924,7.52015955605
 02/13  01:00:00,18.786527528,3.0746487846,0.0,0.0,2.55330491699,7.80157382632,99.5501201385,97.268783801,2.2813363375
 02/13  02:00:00,18.1997681363,3.07661400883,0.0,0.0,2.55330491699,7.21284921042,97.701958463,96.4186995963,1.2832588667
 02/13  03:00:00,17.9107787051,3.08198688566,0.0,0.0,2.55330491699,6.91848690247,96.6243700481,96.0897984015,0.534571646563
 02/13  04:00:00,17.8204569908,3.13884632529,0.0,0.0,2.55330491699,6.7713057485,98.6675968825,98.1330228257,0.534574056786
 02/13  05:00:00,19.9054033122,3.14729919889,0.0,0.0,3.82705111198,7.57405300124,99.8246203765,98.5413030932,1.28331728326
 02/13  06:00:00,24.3717945954,3.07507802019,0.0,0.0,6.02426329834,9.91545327661,103.257178574,96.2330694746,7.02410909904
 02/13  07:00:00,29.5854665569,2.97049890153,0.0,0.0,6.51253267309,14.7454349813,116.629703764,92.8816140563,23.7480897081
 02/13  08:00:00,29.7701207578,2.91452046706,0.0,0.0,6.01364874671,18.163451543,114.965552205,89.7197584629,25.2457937426
 02/13  09:00:00,26.3012357893,3.06988604754,0.0,0.0,4.35151303671,18.8798367041,110.960755107,86.7133930294,24.2473620777
 02/13  10:00:00,23.2827359489,2.87501804763,0.0,0.0,3.78894180059,16.6187760998,99.6720723585,78.4200055404,21.2520668181
 02/13  11:00:00,20.1111116654,2.62002046726,0.0,0.0,3.78894180059,13.7021493968,88.1565908823,68.9013875707,19.2552033116
 02/13  12:00:00,19.8618033811,2.22353102907,0.0,0.0,3.78894180059,13.8493305508,70.7609183426,55.2498341056,15.511084237
 02/13  13:00:00,19.3082653937,1.98043425979,0.0,0.0,3.69398621738,13.6338449159,61.1192346998,47.6050139694,13.5142207305
 02/13  14:00:00,18.8623306322,1.81278289625,0.0,0.0,3.78894180059,13.2606059349,54.3508724656,42.334299365,12.0165731006
 02/13  15:00:00,18.5376107008,1.63524411892,0.0,0.0,3.78894180059,13.1134247809,47.6673964854,37.1484710146,10.5189254707
 02/13  16:00:00,19.811336266,1.54396023074,0.0,0.0,4.71240779196,13.5549682428,46.7565958596,34.740022759,12.0165731006
 02/13  17:00:00,27.2214623707,1.50373294804,0.0,0.0,7.18559832057,18.5321311015,47.5626928714,33.5492562643,14.0134366071
 02/13  18:00:00,34.4867685464,1.00561618783,0.0,0.0,8.38069375907,23.3147919321,46.4972964312,27.9909169345,18.5063794967
 02/13  19:00:00,40.0646001156,0.944744289923,0.0,0.0,10.6415932552,23.1212625696,47.8685782513,26.1172955566,21.7512826947
 02/13  20:00:00,39.2049747886,1.05439694118,0.0,0.0,12.3080778603,20.4854999863,50.284855798,29.5320048566,20.7528509415
 02/13  21:00:00,38.8543315842,1.14387462995,0.0,0.0,12.456681583,19.8967753704,51.2310547784,32.2254594051,19.0055953733
 02/13  22:00:00,33.506670131,1.25971419874,0.0,0.0,9.18739968257,17.702556249,51.2343242833,35.7232400463,15.511084237
 02/13  23:00:00,26.7699844443,1.45834107375,0.0,0.0,5.91811778209,14.0365255879,55.3107646593,41.7965439288,13.5142207305
 02/13  24:00:00,20.9859113139,1.57077701471,0.0,0.0,3.54045821811,10.5176760807,52.3125114662,44.7888812552,7.52363021101
 02/14  01:00:00,17.5095326283,1.79765388486,0.0,0.0,2.55330491699,7.80157382632,54.2664993162,51.98423851,2.28226080617
 02/14  02:00:00,17.1118498669,1.98869573943,0.0,0.0,2.55330491699,7.21284921042,59.6686466283,58.3849324476,1.28371418067
 02/14  03:00:00,16.9223790832,2.09358726376,0.0,0.0,2.55330491699,6.91848690247,62.3854831342,61.8507981881,0.534684946037
 02/14  04:00:00,16.8675343662,2.18592370074,0.0,0.0,2.55330491699,6.7713057485,65.4878663217,64.9531791494,0.534687172226
 02/14  05:00:00,18.988123351,2.23001923777,0.0,0.0,3.82705111198,7.57405300124,67.729386689,66.445618552,1.28376813696
 02/14  06:00:00,23.4101553221,2.11343874685,0.0,0.0,6.02426329834,9.91545327661,69.2248916385,62.1977750052,7.02711663334
 02/14  07:00:00,28.6751807164,2.06021306104,0.0,0.0,6.51253267309,14.7454349813,84.6424994358,60.8840160992,23.7584833366
 02/14  08:00:00,29.0764605385,2.22086024776,0.0,0.0,6.01364874671,18.163451543,92.1504865056,66.8936403226,25.2568461829
 02/14  09:00:00,25.9268448349,2.69549509312,0.0,0.0,4.35151303671,18.8798367041,98.4425422827,74.1845698688,24.2579724139
 02/14  10:00:00,23.1192020034,2.7114841021,0.0,0.0,3.78894180059,16.6187760998,95.2150019438,73.9536510816,21.2613508622
 02/14  11:00:00,20.1909426232,2.69985142498,0.0,0.0,3.78894180059,13.7021493968,92.7611082422,73.4975050812,19.2636031611
 02/14  12:00:00,20.3262975173,2.68802516536,0.0,0.0,3.78894180059,13.8493305508,88.578330544,73.0605043226,15.5178262214
 02/14  13:00:00,19.9635290052,2.63569787135,0.0,0.0,3.69398621738,13.6338449159,85.0315726036,71.5114940834,13.5200785202
 02/14  14:00:00,19.6015260775,2.55197834153,0.0,0.0,3.78894180059,13.2606059349,80.8066222033,68.784854459,12.0217677443
 02/14  15:00:00,19.406895677,2.50452909513,0.0,0.0,3.78894180059,13.1134247809,78.0789175523,67.5554605839,10.5234569685
 02/14  16:00:00,20.7154513137,2.44807527843,0.0,0.0,4.71240779196,13.5549682428,78.1336368469,66.1118691026,12.0217677443
 02/14  17:00:00,28.1579009267,2.44017150409,0.0,0.0,7.18559832057,18.5321311015,80.5555251865,66.536009741,14.0195154455
 02/14  18:00:00,35.6839796415,2.20282728292,0.0,0.0,8.38069375907,23.3147919321,88.1354209361,69.620973163,18.5144477731
 02/14  19:00:00,41.4394850136,2.31962918785,0.0,0.0,10.6415932552,23.1212625696,95.8108356092,74.0500478217,21.7607877875
 02/14  20:00:00,40.7047163873,2.55413853982,0.0,0.0,12.3080778603,20.4854999863,103.652495311,82.8905813737,20.7619139369
 02/14  21:00:00,40.4647265897,2.75426963541,0.0,0.0,12.456681583,19.8967753704,109.101348394,90.0874636959,19.0138846984
 02/14  22:00:00,35.1440654243,2.89710949205,0.0,0.0,9.18739968257,17.702556249,110.353930314,94.8361040929,15.5178262214
 02/14  23:00:00,28.4750118831,3.16336851259,0.0,0.0,5.91811778209,14.0365255879,117.940944146,104.420865626,13.5200785202
 02/14  24:00:00,22.869382065,3.41558250052,0.0,0.0386652653036,3.54045821811,10.5176760807,120.8874586,113.360623183,7.52683541672
 02/15  01:00:00,19.5015696428,3.61386204114,0.0,0.175828858269,2.55330491699,7.80157382632,122.497061505,120.213949564,2.28311194096
 02/15  02:00:00,19.2131884993,3.78163867877,0.0,0.308395693065,2.55330491699,7.21284921042,127.767632343,126.483499544,1.28413279887
 02/15  03:00:00,19.135506172,3.89841857507,0.0,0.408295777495,2.55330491699,6.91848690247,131.406085905,130.871296836,0.534789069428
 02/15  04:00:00,19.119185376,3.96422993666,0.0,0.473344773796,2.55330491699,6.7713057485,133.671219271,133.13642816,0.53479111085
 02/15  05:00:00,21.2772301189,3.99404708619,0.0,0.525078919416,3.82705111198,7.57405300124,135.408400536,134.124218259,1.28418227704
 02/15  06:00:00,25.8046306,3.94755334018,0.0,0.560360684561,6.02426329834,9.91545327661,139.394029579,132.364153362,7.0298762173
 02/15  07:00:00,31.1224064891,3.8915802561,0.0,0.615858577653,6.51253267309,14.7454349813,154.476863,130.708849522,23.7680134773
 02/15  08:00:00,31.2838991066,3.84542704356,0.0,0.582871772329,6.01364874671,18.163451543,153.078866552,127.811886545,25.266980008
 02/15  09:00:00,27.3898111662,3.80291249935,0.0,0.355548925033,4.35151303671,18.8798367041,141.403419852,117.135718972,24.2677008793
 02/15  10:00:00,24.0045211952,3.43111226308,0.0,0.165691030858,3.78894180059,16.6187760998,123.022830208,101.752966939,21.2698632695
 02/15  11:00:00,20.5779956171,3.06307749417,0.0,0.0238269247944,3.78894180059,13.7021493968,106.763655902,87.4923510388,19.2713048629
 02/15  12:00:00,20.3943668083,2.75609445635,0.0,0.0,3.78894180059,13.8493305508,91.9023418728,76.3783340223,15.5240078505
 02/15  13:00:00,19.8700004596,2.5421693257,0.0,0.0,3.69398621738,13.6338449159,82.7121557297,69.1867062858,13.5254494438
 02/15  14:00:00,19.4376868044,2.38813906844,0.0,0.0,3.78894180059,13.2606059349,75.866370813,63.8398401741,12.0265306389
 02/15  15:00:00,19.24960027,2.34723368808,0.0,0.0,3.78894180059,13.1134247809,73.1281746249,62.600562791,10.5276118339
 02/15  16:00:00,20.5549942718,2.2876182365,0.0,0.0,4.71240779196,13.5549682428,72.5790442859,60.5525136471,12.0265306389
 02/15  17:00:00,28.0086725048,2.29094308214,0.0,0.0,7.18559832057,18.5321311015,74.8213406419,60.7962515964,14.0250890455
 02/15  18:00:00,35.4036333426,1.92248098401,0.0,0.0,8.38069375907,23.3147919321,77.5603088644,59.038463404,18.5218454604
 02/15  19:00:00,40.9855102074,1.8656543817,0.0,0.0,10.6415932552,23.1212625696,78.7064712856,56.9369684145,21.7695028712
 02/15  20:00:00,40.0540168975,1.90343905007,0.0,0.0,12.3080778603,20.4854999863,78.6127301652,57.8425064974,20.7702236678
 02/15  21:00:00,39.6838273063,1.97337035206,0.0,0.0,12.456681583,19.8967753704,78.861914708,59.840429646,19.0214850621
 02/15  22:00:00,34.3325763591,2.08562042689,0.0,0.0,9.18739968257,17.702556249,78.905616632,63.3816087815,15.5240078505
 02/15  23:00:00,27.5884573387,2.27681396816,0.0,0.0,5.91811778209,14.0365255879,83.106964005,69.5815145612,13.5254494438
 02/15  24:00:00,21.6177706561,2.20263635693,0.0,0.0,3.54045821811,10.5176760807,72.8437925686,65.3140183446,7.52977422399
 02/16  01:00:00,18.1519864405,2.44010769711,0.0,0.0,2.55330491699,7.80157382632,75.7198238593,73.4359343704,2.28388948888
 02/16  02:00:00,17.8346493064,2.71149517891,0.0,0.0,2.55330491699,7.21284921042,84.970460244,83.6859456468,1.28451459719
 02/16  03:00:00,17.5884755846,2.75968376508,0.0,0.0,2.55330491699,6.91848690247,85.7623011666,85.2274171807,0.534883985889
 02/16  04:00:00,17.4814111261,2.79980046064,0.0,0.0,2.55330491699,6.7713057485,87.0323903365,86.4975044947,0.53488584187
 02/16  05:00:00,19.5741287468,2.81602463351,0.0,0.0,3.82705111198,7.57405300124,88.2615766172,86.9770170363,1.2845595809
 02/16  06:00:00,24.0663020587,2.76958548348,0.0,0.0,6.02426329834,9.91545327661,92.4215269497,85.3891399154,7.03238703433
 02/16  07:00:00,29.2274805502,2.61251289481,0.0,0.0,6.51253267309,14.7454349813,103.648636931,79.8719596228,23.7766773082
 02/16  08:00:00,29.4026469474,2.54704665667,0.0,0.0,6.01364874671,18.163451543,102.678130605,77.4019383879,25.2761922167
 02/16  09:00:00,25.9072071667,2.67585742492,0.0,0.0,4.35151303671,18.8798367041,97.1183774544,72.8418328612,24.2765445931
 02/16  10:00:00,22.796608897,2.38889099566,0.0,0.0,3.78894180059,16.6187760998,83.5650969364,62.2874954173,21.2776015191
 02/16  11:00:00,19.5825642367,2.0914730385,0.0,0.0,3.78894180059,13.7021493968,71.2023508635,51.9240447273,19.2783061363
 02/16  12:00:00,19.494203055,1.85593070301,0.0,0.0,3.78894180059,13.8493305508,59.8874599727,44.3578326791,15.5296272936
 02/16  13:00:00,19.0413692199,1.71353808606,0.0,0.0,3.69398621738,13.6338449159,53.7069601779,40.1766282671,13.5303319108
 02/16  14:00:00,18.6767986425,1.62725090653,0.0,0.0,3.78894180059,13.2606059349,49.8034032265,37.7725428528,12.0308603738
 02/16  15:00:00,18.4147373224,1.51237074049,0.0,0.0,3.78894180059,13.1134247809,44.8615411844,34.3301523478,10.5313888367
 02/16  16:00:00,19.6980502174,1.43067418212,0.0,0.0,4.71240779196,13.5549682428,43.7210108627,31.6901504889,12.0308603738
 02/16  17:00:00,27.1133285792,1.39559915655,0.0,0.0,7.18559832057,18.5321311015,44.5312709709,30.5011152144,14.0301557565
 02/16  18:00:00,34.4648708898,0.983718531199,0.0,0.0,8.38069375907,23.3147919321,46.4137657745,27.8851954067,18.5285703677
 02/16  19:00:00,40.0966742185,0.976818392795,0.0,0.0,10.6415932552,23.1212625696,49.53338237,27.7559570052,21.7774253647
 02/16  20:00:00,39.3255417864,1.17496393889,0.0,0.0,12.3080778603,20.4854999863,54.9800188252,34.2022411518,20.7777776734
 02/16  21:00:00,39.0346660055,1.32420905124,0.0,0.0,12.456681583,19.8967753704,57.9878282656,38.9594340521,19.0283942134
 02/16  22:00:00,33.7036622901,1.45670635786,0.0,0.0,9.18739968257,17.702556249,58.6146237199,43.0849964263,15.5296272936
 02/16  23:00:00,27.0104746541,1.69883128361,0.0,0.0,5.91811778209,14.0365255879,64.4086930742,50.8783611634,13.5303319108
 02/16  24:00:00,21.3765921284,1.96145782921,0.0,0.0,3.54045821811,10.5176760807,67.041845308,59.5093995455,7.53244576253
 02/17  01:00:00,17.9202889007,2.2084101573,0.0,0.0,2.55330491699,7.80157382632,69.92434752,67.6397543012,2.28459321873
 02/17  02:00:00,17.4878064244,2.36465229699,0.0,0.0,2.55330491699,7.21284921042,74.0124775768,72.7276181143,1.28485946245
 02/17  03:00:00,17.3327058667,2.50391404724,0.0,0.0,2.55330491699,6.91848690247,78.0697605652,77.5347908979,0.5349696673
 02/17  04:00:00,17.2922490513,2.61063838581,0.0,0.0,2.55330491699,6.7713057485,81.7044473811,81.1694760439,0.534971337227
 02/17  05:00:00,19.4148260074,2.65672189413,0.0,0.0,3.82705111198,7.57405300124,83.9302854193,82.6453854825,1.28489993683
 02/17  06:00:00,23.8407242123,2.54400763707,0.0,0.0,6.02426329834,9.91545327661,85.1962153631,78.1615670216,7.03464834152
 02/17  07:00:00,29.1172715398,2.50230388439,0.0,0.0,6.51253267309,14.7454349813,100.854801473,77.0703292087,23.7844722642
 02/17  08:00:00,29.4558070775,2.60020678682,0.0,0.0,6.01364874671,18.163451543,106.095062407,80.8105823263,25.284480081
 02/17  09:00:00,26.0840041817,2.8526544399,0.0,0.0,4.35151303671,18.8798367041,104.562186106,80.2776851695,24.2845009362
 02/17  10:00:00,23.0793116471,2.67159374582,0.0,0.0,3.78894180059,16.6187760998,93.8591434369,72.5745801176,21.2845633193
 02/17  11:00:00,19.9040104903,2.41291929213,0.0,0.0,3.78894180059,13.7021493968,81.7782406196,62.4936357117,19.2846049079
 02/17  12:00:00,19.5892385825,1.95096623056,0.0,0.0,3.78894180059,13.8493305508,62.0494766238,46.5147937371,15.5346828866
 02/17  13:00:00,18.9351261858,1.60729505192,0.0,0.0,3.69398621738,13.6338449159,49.1575221199,35.6227976446,13.5347244753
 02/17  14:00:00,18.4805434609,1.43099572499,0.0,0.0,3.78894180059,13.2606059349,42.3539868998,30.319231233,12.0347556667
 02/17  15:00:00,18.1402269989,1.23786041695,0.0,0.0,3.78894180059,13.1134247809,35.2943719868,24.7595851286,10.5347868582
 02/17  16:00:00,19.3421095445,1.07473350928,0.0,0.0,4.71240779196,13.5549682428,32.2114088619,20.1766531952,12.0347556667
 02/17  17:00:00,26.6885116957,0.970782273062,0.0,0.0,7.18559832057,18.5321311015,31.3598795167,17.3251654386,14.0347140781
 02/17  18:00:00,33.9869164236,0.505764065019,0.0,0.0,8.38069375907,23.3147919321,31.8654871226,13.330866619,18.5346205037
 02/17  19:00:00,39.6321802275,0.512324401769,0.0,0.0,10.6415932552,23.1212625696,35.2818699444,13.4973170223,21.7845529221
 02/17  20:00:00,38.7512331842,0.600655336744,0.0,0.0,12.3080778603,20.4854999863,36.8073663667,16.0227926503,20.7845737164
 02/17  21:00:00,38.3617459255,0.651288971247,0.0,0.0,12.456681583,19.8967753704,36.4490057565,17.41439565,19.0346101065
 02/17  22:00:00,32.9709935272,0.724037594929,0.0,0.0,9.18739968257,17.702556249,34.9860498345,19.4513669479,15.5346828866
