Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  23:00:00,26.1891554437,0.877512073165,0.0,0.0,5.91811778209,14.0365255879,37.3972248976,23.8625004223,13.5347244753
 02/17  24:00:00,20.3819649094,0.966830610284,0.0,0.0,3.54045821811,10.5176760807,33.6914983246,26.1566490834,7.53484924118
 02/18  01:00:00,16.8593771441,1.14749840075,0.0,0.0,2.55330491699,7.80157382632,33.6717382175,31.3865152964,2.28522292115
 02/18  02:00:00,16.4190820004,1.29592787294,0.0,0.0,2.55330491699,7.21284921042,37.1329658158,35.8477985234,1.28516729238
 02/18  03:00:00,16.1985352992,1.36974347973,0.0,0.0,2.55330491699,6.91848690247,38.5043424737,37.9692963854,0.535046088274
 02/18  04:00:00,16.1095203597,1.42790969424,0.0,0.0,2.55330491699,6.7713057485,40.1461852179,39.6111376463,0.535047571596
 02/18  05:00:00,18.1908683672,1.43276425395,0.0,0.0,3.82705111198,7.57405300124,40.855157197,39.5699539529,1.28520324405
 02/18  06:00:00,22.7189120748,1.4221954996,0.0,0.0,6.02426329834,9.91545327661,46.3233434651,39.2866839953,7.03665946986
 02/18  07:00:00,28.0349168435,1.4199491881,0.0,0.0,6.51253267309,14.7454349813,63.3234808273,39.5320847902,23.7913960372
 02/18  08:00:00,27.1732624441,1.40402484914,0.0,0.0,6.01364874671,17.9699221805,64.5508791949,39.2590380484,25.2918411464
 02/18  09:00:00,23.0650290708,1.28009289764,0.0,0.0,3.66783283761,18.1171033345,59.9524140202,35.6608464677,24.2915675525
 02/18  10:00:00,20.0834531623,1.12214882968,0.0,0.0,3.10526160149,15.8560427302,52.3843009037,31.0935542952,21.2907466085
 02/18  11:00:00,17.0346636166,0.98998598715,0.0,0.0,3.10526160149,12.9394160272,46.6368037965,27.3466044841,19.2901993124
 02/18  12:00:00,17.081720093,0.889861309747,0.0,0.0,3.10526160149,13.0865971812,40.1566859423,24.61751281,15.5391731324
 02/18  13:00:00,16.8524289579,0.807751328703,0.0,0.0,3.10526160149,12.9394160272,35.9967137674,22.4580879311,13.5386258363
 02/18  14:00:00,16.3571812535,0.751406878823,0.00264020739569,0.0,3.10526160149,12.4978725653,33.0976686825,21.0594533182,12.0382153643
 02/18  15:00:00,16.1818921438,0.706304500903,0.0196346297328,0.0,3.10526160149,12.3506914113,30.3031087541,19.7653038618,10.5378048922
 02/18  16:00:00,17.4909820758,0.659959406802,0.0100602024327,0.0,4.02872759285,12.7922348732,30.605256057,18.5670406927,12.0382153643
 02/18  17:00:00,24.94516435,0.673848496103,0.0,0.0,6.50191812146,17.7693977319,33.0105512771,18.9717886168,14.0387626603
 02/18  18:00:00,33.8902908834,0.602667887311,0.0,0.0,8.38069375907,23.1212625696,35.1260606453,16.5860665689,18.5399940764
 02/18  19:00:00,39.7557023666,0.635846540897,0.0,0.0,10.6415932552,23.1212625696,39.2675833735,17.476699941,21.7908834325
 02/18  20:00:00,38.9512233556,0.800645508184,0.0,0.0,12.3080778603,20.4854999863,43.250952684,22.4603428995,20.7906097845
 02/18  21:00:00,38.6428504647,0.932393510453,0.0,0.0,12.456681583,19.8967753704,45.5264310508,26.4863001503,19.0401309004
 02/18  22:00:00,33.3193864487,1.07243051648,0.0,0.0,9.18739968257,17.702556249,46.3381272307,30.7989540983,15.5391731324
 02/18  23:00:00,26.6099811519,1.29833778134,0.0,0.0,5.91811778209,14.0365255879,51.4747040068,37.9360781705,13.5386258363
 02/18  24:00:00,20.9899011771,1.57476687793,0.0,0.0,3.54045821811,10.5176760807,54.3552294129,46.8182454647,7.53698394817
 02/19  01:00:00,17.5323540198,1.82047527643,0.0,0.0,2.55330491699,7.80157382632,57.0132301008,54.7274516921,2.28577840871
 02/19  02:00:00,17.1171206512,1.99396652371,0.0,0.0,2.55330491699,7.21284921042,61.5789803,60.2935423043,1.28543799569
 02/19  03:00:00,16.9509121025,2.12212028303,0.0,0.0,2.55330491699,6.91848690247,64.840415885,64.3053026589,0.535113226166
 02/19  04:00:00,16.8934669986,2.21185633315,0.0,0.0,2.55330491699,6.7713057485,67.5800495909,67.0449350685,0.535114522396
 02/19  05:00:00,19.0476859551,2.28958184181,0.0,0.0,3.82705111198,7.57405300124,70.8905043671,69.6050349544,1.28546941277
 02/19  06:00:00,23.5738216657,2.2771050905,0.0,0.0,6.02426329834,9.91545327661,76.1148352604,69.076415436,7.03841982443
 02/19  07:00:00,28.8737816284,2.25881397305,0.0,0.0,6.51253267309,14.7454349813,92.5111150871,68.7136685099,23.7974465772
 02/19  08:00:00,28.0905998248,2.32136222981,0.0,0.0,6.01364874671,17.9699221805,96.3569137187,71.0586404855,25.2982732332
 02/19  09:00:00,24.1374326942,2.35249652104,0.0,0.0,3.66783283761,18.1171033345,95.9453549443,71.6476125951,24.2977423492
 02/19  10:00:00,20.9347596012,1.97345526861,0.0,0.0,3.10526160149,15.8560427302,79.6964546763,58.4003051207,21.2961495556
 02/19  11:00:00,17.7547190167,1.71004138724,0.0,0.0,3.10526160149,12.9394160272,68.7715034931,49.4764157999,19.2950876932
 02/19  12:00:00,17.8129486364,1.62108985307,0.0,0.0,3.10526160149,13.0865971812,61.6255605516,46.0824638505,15.5430967011
 02/19  13:00:00,17.2919170376,1.24723940832,0.0,0.0,3.10526160149,12.9394160272,48.07762654,34.5355917013,13.5420348386
 02/19  14:00:00,16.651671129,1.04853696179,0.0,0.0,3.10526160149,12.4978725653,40.6663783353,28.6251398935,12.0412384418
 02/19  15:00:00,16.3433856987,0.887432685445,0.0,0.0,3.10526160149,12.3506914113,34.4799146776,23.9394726326,10.540442045
 02/19  16:00:00,17.6500261831,0.829063716577,0.0,0.0,4.02872759285,12.7922348732,34.098013772,22.0567753302,12.0412384418
 02/19  17:00:00,24.9982370495,0.726921195543,0.0,0.0,6.50191812146,17.7693977319,33.1491061853,19.106805881,14.0423003043
 02/19  18:00:00,33.8882610551,0.60063805901,0.0,0.0,8.38069375907,23.1212625696,34.1403952431,15.5957057484,18.5446894947
 02/19  19:00:00,39.6527703099,0.532914484213,0.0,0.0,10.6415932552,23.1212625696,35.5825848672,13.786169846,21.7964150212
 02/19  20:00:00,38.7057449517,0.555167104198,0.0,0.0,12.3080778603,20.4854999863,35.2209580169,14.4250739269,20.79588409
 02/19  21:00:00,38.2857222684,0.575265314141,0.0,0.0,12.456681583,19.8967753704,34.0321311625,14.9871762022,19.0449549604
 02/19  22:00:00,32.8553354345,0.608379502258,0.0,0.0,9.18739968257,17.702556249,31.4156904497,15.8725937486,15.5430967011
 02/19  23:00:00,26.0072874319,0.695644061378,0.0,0.0,5.91811778209,14.0365255879,31.7470027391,18.2049679004,13.5420348386
 02/19  24:00:00,20.2584193832,0.84328508403,0.0,0.0,3.54045821811,10.5176760807,29.935456691,22.3966074397,7.53884925134
 02/20  01:00:00,16.7423319974,1.03045325398,0.0,0.0,2.55330491699,7.80157382632,30.1037207143,27.8174611984,2.28625951595
 02/20  02:00:00,16.2288824851,1.10572835764,0.0,0.0,2.55330491699,7.21284921042,31.1728664587,29.8871949666,1.28567149207
 02/20  03:00:00,15.9959272584,1.16713543891,0.0,0.0,2.55330491699,6.91848690247,32.1558326222,31.6206615611,0.535171061084
 02/20  04:00:00,15.9143165561,1.23270589062,0.0,0.0,2.55330491699,6.7713057485,34.089130266,33.5539580962,0.535172169793
 02/20  05:00:00,18.0187373589,1.2606332456,0.0,0.0,3.82705111198,7.57405300124,35.6682923092,34.382593945,1.2856983642
 02/20  06:00:00,22.4466529494,1.14993637416,0.0,0.0,6.02426329834,9.91545327661,37.9726537742,30.9327248896,7.03992888459
 02/20  07:00:00,27.7087139548,1.09374629941,0.0,0.0,6.51253267309,14.7454349813,53.2890207277,29.4863986348,23.8026220929
 02/20  08:00:00,26.8683185067,1.09908091171,0.0,0.0,6.01364874671,17.9699221805,55.2214081257,29.9176336893,25.3037744364
 02/20  09:00:00,22.8010479323,1.01611175918,0.0,0.0,3.66783283761,18.1171033345,51.9830424527,27.680018955,24.3030234977
 02/20  10:00:00,19.8470602691,0.8857559365,0.0,0.0,3.10526160149,15.8560427302,45.3056651546,24.004894594,21.3007705605
 02/20  11:00:00,16.8098176856,0.765140056155,0.0,0.0,3.10526160149,12.9394160272,39.8645407657,20.5652721633,19.2992686024
 02/20  12:00:00,16.817229841,0.625371057707,0.0,0.0,3.10526160149,13.0865971812,32.1667179401,16.6202655092,15.5464524309
 02/20  13:00:00,16.5943087027,0.539494371762,0.0101367017167,0.0,3.10526160149,12.9394160272,27.7329625886,14.1880121159,13.5449504727
 02/20  14:00:00,16.1322575244,0.515216625355,0.0139067317603,0.0,3.10526160149,12.4978725653,25.6167867324,13.5729627283,12.0438240041
 02/20  15:00:00,15.9339359136,0.477982900384,0.0,0.0,3.10526160149,12.3506914113,23.2263576297,12.6836600942,10.5426975355
 02/20  16:00:00,17.2472471347,0.423978258793,0.00230640933558,0.0,4.02872759285,12.7922348732,23.2199149714,11.1760909673,12.0438240041
 02/20  17:00:00,24.6607049625,0.38602817879,0.00336092973449,0.0,6.50191812146,17.7693977319,24.1310908494,10.0857648871,14.0453259623
 02/20  18:00:00,32.785591446,0.386983228921,0.0038185542387,0.0,8.38069375907,23.1212625696,28.6666850399,10.1179796718,18.5487053681
 02/20  19:00:00,39.5430577657,0.423201939971,0.0,0.0,10.6415932552,23.1212625696,32.9583014129,11.1571553628,21.8011460501
 02/20  20:00:00,38.655769725,0.50519187756,0.0,0.0,12.3080778603,20.4854999863,34.2457908491,13.4453957781,20.800395071
 02/20  21:00:00,38.2962732152,0.585816260964,0.0,0.0,12.456681583,19.8967753704,34.7481094124,15.6990285548,19.0490808576
 02/20  22:00:00,32.9227465625,0.675790630244,0.0,0.0,9.18739968257,17.702556249,33.7693540462,18.2229016154,15.5464524309
 02/20  23:00:00,26.1452246362,0.833581265628,0.0,0.0,5.91811778209,14.0365255879,36.315660142,22.7707096693,13.5449504727
 02/20  24:00:00,20.3473308999,0.932196600724,0.0,0.0,3.54045821811,10.5176760807,32.99689346,25.4564488617,7.54044459828
 02/21  01:00:00,16.8264696041,1.1145908607,0.0,0.0,2.55330491699,7.80157382632,33.1864110459,30.8997449465,2.28666609941
 02/21  02:00:00,16.4475871429,1.32443301546,0.0,0.0,2.55330491699,7.21284921042,38.7184241694,37.4325564572,1.28586771224
 02/21  03:00:00,16.2791568396,1.45036502014,0.0,0.0,2.55330491699,6.91848690247,41.8386731074,41.3034535315,0.535219575886
 02/21  04:00:00,16.2767337062,1.59512304072,0.0,0.0,2.55330491699,6.7713057485,46.4697949302,45.9345744335,0.53522049671
 02/21  05:00:00,18.5101624321,1.75205831878,0.0,0.0,3.82705111198,7.57405300124,52.4687894464,51.1828994159,1.28589003056
 02/21  06:00:00,23.1226676564,1.82595108122,0.0,0.0,6.02426329834,9.91545327661,60.8629923207,53.8218061166,7.04118620411
 02/21  07:00:00,28.4663252093,1.85135755397,0.0,0.0,6.51253267309,14.7454349813,78.7868808303,54.9799597784,23.8069210519
 02/21  08:00:00,27.8923361514,1.92956919401,0.0,0.0,6.01364874671,18.163451543,83.1386529053,57.8303097783,25.308343127
 02/21  09:00:00,25.4767207961,2.24537105428,0.0,0.0,4.35151303671,18.8798367041,83.7032563594,59.3958469253,24.3074094341
 02/21  10:00:00,22.5334281741,2.12571027279,0.0,0.0,3.78894180059,16.6187760998,76.0426764016,54.7380681467,21.3046082549
 02/21  11:00:00,19.5230915847,2.03200038658,0.0,0.0,3.78894180059,13.7021493968,70.9050706676,51.6023298656,19.302740802
 02/21  12:00:00,19.5543638319,1.91609147994,0.0,0.0,3.78894180059,13.8493305508,63.3357236765,47.7864843486,15.5492393279
 02/21  13:00:00,19.1224056223,1.79457448843,0.0,0.0,3.69398621738,13.6338449159,57.2301190349,43.6827471598,13.5473718751
 02/21  14:00:00,18.8297257869,1.78017805094,0.0,0.0,3.78894180059,13.2606059349,54.9321836798,42.8862123944,12.0459712855
 02/21  15:00:00,18.5865825426,1.6842159607,0.0,0.0,3.78894180059,13.1134247809,50.2278573331,39.6832866373,10.5445706958
 02/21  16:00:00,19.7585008031,1.49112476784,0.0,0.0,4.71240779196,13.5549682428,45.5919176986,33.5459464131,12.0459712855
 02/21  17:00:00,27.0862831129,1.36855369024,0.0,0.0,7.18559832057,18.5321311015,43.6208119416,29.5729732033,14.0478387383
 02/21  18:00:00,33.580052219,0.991733193761,0.0,0.0,8.38069375907,23.3147919321,46.5582658324,28.0062253252,18.5520405072
 02/21  19:00:00,40.0732323878,0.953376562046,0.0,0.0,10.6415932552,23.1212625696,48.503767964,26.698692846,21.8050751181
 02/21  20:00:00,39.1238723019,0.973294454427,0.0,0.0,12.3080778603,20.4854999863,47.9913616983,27.1872203067,20.8041413916
 02/21  21:00:00,38.7624125248,1.05195557059,0.0,0.0,12.456681583,19.8967753704,48.5559720564,29.503464686,19.0525073704
 02/21  22:00:00,33.3803091332,1.13335320099,0.0,0.0,9.18739968257,17.702556249,47.3498532146,31.8006138866,15.5492393279
 02/21  23:00:00,26.5696605005,1.25801712997,0.0,0.0,5.91811778209,14.0365255879,48.8723113156,35.3249394405,13.5473718751
 02/21  24:00:00,20.7791808076,1.36404650848,0.0,0.0,3.54045821811,10.5176760807,45.7278275349,38.1860580184,7.54176951656
 02/22  01:00:00,17.1933101054,1.48143136205,0.0,0.0,2.55330491699,7.80157382632,43.7647796703,41.4777816326,2.28699803772
 02/22  02:00:00,16.6797917332,1.55663760575,0.0,0.0,2.55330491699,7.21284921042,44.9401139773,43.6540873793,1.28602659796
 02/22  03:00:00,16.4250705618,1.59627874228,0.0,0.0,2.55330491699,6.91848690247,45.3406426379,44.8053838817,0.535258756193
 02/22  04:00:00,16.3064894765,1.624878811,0.0,0.0,2.55330491699,6.7713057485,46.1798146044,45.6445551156,0.535259488828
 02/22  05:00:00,18.4300920208,1.67198790749,0.0,0.0,3.82705111198,7.57405300124,48.5246158537,47.2385714986,1.2860443551
 02/22  06:00:00,22.9382468076,1.64153023233,0.0,0.0,6.02426329834,9.91545327661,53.4922882752,46.4500968639,7.04219141131
 02/22  07:00:00,28.1168031728,1.50183551738,0.0,0.0,6.51253267309,14.7454349813,65.8842047936,42.0738626118,23.8103421817
 02/22  08:00:00,27.4533951354,1.49062817804,0.0,0.0,6.01364874671,18.163451543,67.1525315576,41.8405536056,25.311977952
 02/22  09:00:00,25.1783409056,1.94699116384,0.0,0.0,4.35151303671,18.8798367041,71.2275037383,46.9166048788,24.3108988595
 02/22  10:00:00,22.3180057061,1.91028780485,0.0,0.0,3.78894180059,16.6187760998,66.1645288457,44.8568673436,21.3076615021
 02/22  11:00:00,19.3394603498,1.84836915164,0.0,0.0,3.78894180059,13.7021493968,61.9668176903,42.6613144266,19.3055032638
 02/22  12:00:00,19.4087199814,1.77044762939,0.0,0.0,3.78894180059,13.8493305508,55.6345612432,40.0831046762,15.551456567
 02/22  13:00:00,18.891056075,1.56322494111,0.0,0.0,3.69398621738,13.6338449159,47.421626462,33.8723281333,13.5492983287
 02/22  14:00:00,18.6017698266,1.5522220907,0.0,0.0,3.78894180059,13.2606059349,45.5395061807,33.4918265307,12.04767965
 02/22  15:00:00,18.4434985818,1.54113199992,0.0,0.0,3.78894180059,13.1134247809,43.6334582314,33.0873972601,10.5460609712
 02/22  16:00:00,19.7306010078,1.46322497257,0.0,0.0,4.71240779196,13.5549682428,42.7450795843,30.6973999344,12.04767965
 02/22  17:00:00,27.0715417841,1.3538123615,0.0,0.0,7.18559832057,18.5321311015,41.56562579,27.5157879018,14.0498378882
 02/22  18:00:00,33.4628832849,0.874564259652,0.0,0.0,8.38069375907,23.3147919321,41.779199913,23.2245059886,18.5546939244
 02/22  19:00:00,39.8889103219,0.769054496165,0.0,0.0,10.6415932552,23.1212625696,42.1151768105,20.3069757488,21.8082010616
 02/22  20:00:00,38.9145697168,0.763991869325,0.0,0.0,12.3080778603,20.4854999863,40.9985181716,20.1913962291,20.8071219425
 02/22  21:00:00,38.4880526631,0.777595708864,0.0,0.0,12.456681583,19.8967753704,39.6337483119,20.5785148279,19.055233484
 02/22  22:00:00,33.0590985478,0.812142615534,0.0,0.0,9.18739968257,17.702556249,37.0844351019,21.5329785349,15.551456567
 02/22  23:00:00,26.2243184569,0.91267508633,0.0,0.0,5.91811778209,14.0365255879,37.8715545132,24.3222561845,13.5492983287
 02/22  24:00:00,20.4457940874,1.03065978823,0.0,0.0,3.54045821811,10.5176760807,35.2044681369,27.6616445231,7.5428236138
 02/23  01:00:00,16.8514616863,1.1395829429,0.0,0.0,2.55330491699,7.80157382632,33.0212946457,30.7340394141,2.28725523161
 02/23  02:00:00,16.3367842622,1.21363013478,0.0,0.0,2.55330491699,7.21284921042,34.1684989972,32.8823508952,1.28614810203
 02/23  03:00:00,16.0914596084,1.26266778891,0.0,0.0,2.55330491699,6.91848690247,34.8418703519,34.3065817616,0.535288590389
 02/23  04:00:00,15.9672066446,1.28559597905,0.0,0.0,2.55330491699,6.7713057485,35.4722886316,34.936999497,0.535289134596
 02/23  05:00:00,18.0436507951,1.28554668179,0.0,0.0,3.82705111198,7.57405300124,36.2055197569,34.9193584648,1.28616129217
 02/23  06:00:00,22.5217070991,1.22499052388,0.0,0.0,6.02426329834,9.91545327661,40.2261440666,33.1831998574,7.04294420919
 02/23  07:00:00,27.746056119,1.13108846365,0.0,0.0,6.51253267309,14.7454349813,54.3752972362,30.5624127667,23.8128844695
 02/23  08:00:00,27.0827963649,1.12002940754,0.0,0.0,6.01364874671,18.163451543,55.6358084765,30.3211306416,25.3146778349
 02/23  09:00:00,24.7918152722,1.56046553034,0.0,0.0,4.35151303671,18.8798367041,58.5849166013,34.2714258608,24.3134907405
 02/23  10:00:00,21.974563559,1.56684565768,0.0,0.0,3.78894180059,16.6187760998,55.2119971026,33.9020677046,21.3099293979
 02/23  11:00:00,18.9442037201,1.45311252191,0.0,0.0,3.78894180059,13.7021493968,49.7344206573,30.4268654877,19.3075551696
 02/23  12:00:00,18.7945772793,1.15630492733,0.0,0.0,3.78894180059,13.8493305508,37.689387142,22.1362836506,15.5531034914
 02/23  13:00:00,18.3421904467,1.01435931285,0.0,0.0,3.69398621738,13.6338449159,31.7258350299,18.1751057669,13.550729263
 02/23  14:00:00,18.009349675,0.959801939083,0.0,0.0,3.78894180059,13.2606059349,28.7116346601,16.6626860684,12.0489485917
 02/23  15:00:00,17.8101641181,0.907797536204,0.0,0.0,3.78894180059,13.1134247809,25.9669805906,15.4198126702,10.5471679204
 02/23  16:00:00,19.2305016728,0.963125637501,0.0,0.0,4.71240779196,13.5549682428,29.1263638887,17.077415297,12.0489485917
 02/23  17:00:00,26.7080598793,0.990330456672,0.0,0.0,7.18559832057,18.5321311015,32.0534321117,18.0021092916,14.0513228201
 02/23  18:00:00,33.2827292684,0.694410243142,0.0,0.0,8.38069375907,23.3147919321,37.6223927219,19.065727888,18.5566648339
 02/23  19:00:00,39.8725613391,0.752705513412,0.0,0.0,10.6415932552,23.1212625696,42.6884401556,20.8779172006,21.810522955
 02/23  20:00:00,39.0840050389,0.933427191389,0.0,0.0,12.3080778603,20.4854999863,47.34206209,26.5327262492,20.8093358408
 02/23  21:00:00,38.8430675862,1.13261063193,0.0,0.0,12.456681583,19.8967753704,51.9011580461,32.8438996551,19.057258391
 02/23  22:00:00,33.5878660762,1.34091014394,0.0,0.0,9.18739968257,17.702556249,55.0237201774,39.470616686,15.5531034914
 02/23  23:00:00,26.9494958573,1.63785248675,0.0,0.0,5.91811778209,14.0365255879,62.7194434032,49.1687141403,13.550729263
 02/23  24:00:00,21.3890629606,1.97392866146,0.0,0.0,3.54045821811,10.5176760807,67.8572777554,60.3136711776,7.54360657786
 02/24  01:00:00,18.0009766995,2.28909795613,0.0,0.0,2.55330491699,7.80157382632,73.4467336024,71.1592959985,2.28743760392
 02/24  02:00:00,17.676451812,2.5532976845,0.0,0.0,2.55330491699,7.21284921042,82.116131707,80.8298995187,1.28623218835
 02/24  03:00:00,17.6872391044,2.85844728497,0.0,0.0,2.55330491699,6.91848690247,92.8746979971,92.3393889275,0.535309069627
 02/24  04:00:00,17.7471767934,3.06556612786,0.0,0.0,2.55330491699,6.7713057485,100.457864068,99.9225546431,0.535309425226
 02/24  05:00:00,19.9163964148,3.15829230152,0.0,0.0,3.82705111198,7.57405300124,104.224297178,102.938056371,1.28624080715
 02/24  06:00:00,24.4754978905,3.17878131529,0.0,0.0,6.02426329834,9.91545327661,110.50064403,103.457199655,7.04344437549
 02/24  07:00:00,29.7431426281,3.12817497267,0.0,0.0,6.51253267309,14.7454349813,125.311808371,101.497261208,23.8145471629
 02/24  08:00:00,28.1320891974,3.0621555733,0.0,0.0,6.01364874671,18.163451543,123.843976014,98.5275340378,25.3164419762
 02/24  09:00:00,26.3335413024,3.10219156061,0.0,0.0,4.35151303671,18.8798367041,114.220632527,89.9054482171,24.3151843096
 02/24  10:00:00,23.220760356,2.81304245475,0.0,0.0,3.78894180059,16.6187760998,99.6243824778,78.3129712069,21.3114112709
 02/24  11:00:00,20.0886008187,2.59750962049,0.0,0.0,3.78894180059,13.7021493968,89.9268893564,70.6179934446,19.3088959118
 02/24  12:00:00,20.0392693504,2.40099699836,0.0,0.0,3.78894180059,13.8493305508,79.514831322,63.9606517086,15.5541796134
 02/24  13:00:00,19.552396608,2.22456547417,0.0,0.0,3.69398621738,13.6338449159,71.9665890411,58.4149247869,13.5516642543
 02/24  14:00:00,19.1742182632,2.12467052723,0.0,0.0,3.78894180059,13.2606059349,67.7639521853,55.7141744504,12.0497777349
 02/24  15:00:00,18.9430866681,2.04072008619,0.0,0.0,3.78894180059,13.1134247809,64.0957959182,53.5479047026,10.5478912156
 02/24  16:00:00,20.2782219164,2.01084588113,0.0,0.0,4.71240779196,13.5549682428,65.1573387147,53.1075609798,12.0497777349
 02/24  17:00:00,27.7240720473,2.0063426247,0.0,0.0,7.18559832057,18.5321311015,67.2935521643,53.2412590703,14.052293094
 02/24  18:00:00,34.1689637866,1.58064476141,0.0,0.0,8.38069375907,23.3147919321,67.9150181628,49.3570655107,18.5579526521
 02/24  19:00:00,40.8257948649,1.70593903916,0.0,0.0,10.6415932552,23.1212625696,75.1083448539,53.2963047432,21.8120401107
 02/24  20:00:00,40.0548844834,1.90430663593,0.0,0.0,12.3080778603,20.4854999863,80.8959159647,60.0851335336,20.8107824311
 02/24  21:00:00,39.7495130653,2.03905611106,0.0,0.0,12.456681583,19.8967753704,83.3691961064,64.3106146145,19.0585814919
 02/24  22:00:00,34.4407611867,2.19380525443,0.0,0.0,9.18739968257,17.702556249,84.719225578,69.1650459646,15.5541796134
 02/24  23:00:00,27.7390328338,2.42738946326,0.0,0.0,5.91811778209,14.0365255879,90.3582386335,76.8065743792,13.5516642543
 02/24  24:00:00,21.9661369601,2.55100266098,0.0,0.0,3.54045821811,10.5176760807,87.5349151087,79.9907969318,7.54411817686
 02/25  01:00:00,18.3490446119,2.63716586851,0.0,0.0,2.55330491699,7.80157382632,84.127417078,81.8398719783,2.28754509966
 02/25  02:00:00,17.7726539373,2.64949980985,0.0,0.0,2.55330491699,7.21284921042,82.6233132545,81.3370344227,1.28627883187
 02/25  03:00:00,17.5792339736,2.75044215416,0.0,0.0,2.55330491699,6.91848690247,85.4129597148,84.877639527,0.535320187829
 02/25  04:00:00,17.487172496,2.80556183052,0.0,0.0,2.55330491699,6.7713057485,87.2690694955,86.7337491408,0.535320354706
 02/25  05:00:00,19.4294186688,2.67131455556,0.0,0.0,3.82705111198,7.57405300124,82.3882637935,81.101980917,1.28628287653
 02/25  06:00:00,23.796530735,2.49981415974,0.0,0.0,6.02426329834,9.91545327661,81.7301099653,74.6864182025,7.04369176277
 02/25  07:00:00,28.940257032,2.32528937657,0.0,0.0,6.51253267309,14.7454349813,92.5901455909,68.7748158209,23.8153297699
 02/25  08:00:00,27.0833910883,2.20698682665,0.0,0.0,6.01364874671,17.9699221805,90.3322351808,65.0149653272,25.3172698536
 02/25  09:00:00,23.8172428656,2.03230669247,0.0,0.0,3.66783283761,18.1171033345,83.7952834305,59.4793043652,24.3159790653
 02/25  10:00:00,20.7080066832,1.74670235064,0.0,0.0,3.10526160149,15.8560427302,71.652695623,50.3405889409,21.3121066821
 02/25  11:00:00,17.5230639426,1.47838631316,0.0,0.0,3.10526160149,12.9394160272,61.3427266439,42.0332015506,19.3095250933
 02/25  12:00:00,17.3851663126,1.19330752935,0.0,0.0,3.10526160149,13.0865971812,48.731218794,33.1765341796,15.5546846144
 02/25  13:00:00,17.0643012434,1.01962361417,0.0,0.0,3.10526160149,12.9394160272,41.7336759163,28.1815728906,13.5521030256
 02/25  14:00:00,16.5175608597,0.914426692483,0.0,0.0,3.10526160149,12.4978725653,37.4592524317,25.4090855977,12.050166834
 02/25  15:00:00,16.2342420757,0.778289062481,0.0,0.0,3.10526160149,12.3506914113,32.1408462591,21.5926156167,10.5482306425
 02/25  16:00:00,17.4842103681,0.663247901544,0.0,0.0,4.02872759285,12.7922348732,30.3776912634,18.3275244293,12.050166834
 02/25  17:00:00,24.8717642707,0.600448416768,0.0,0.0,6.50191812146,17.7693977319,30.6186248836,16.5658764608,14.0527484228
 02/25  18:00:00,32.982192897,0.587403234223,0.0,0.0,8.38069375907,23.1212625696,34.7538033801,16.1952463825,18.5585569975
 02/25  19:00:00,39.7649965172,0.645140691458,0.0,0.0,10.6415932552,23.1212625696,39.6794898405,17.8667377612,21.8127520793
 02/25  20:00:00,38.9102487965,0.759670949066,0.0,0.0,12.3080778603,20.4854999863,42.0832166689,21.271755384,20.8114612849
 02/25  21:00:00,38.6334805667,0.923023612476,0.0,0.0,12.456681583,19.8967753704,45.3567202644,26.2975178697,19.0592023947
 02/25  22:00:00,33.3799570293,1.13300109703,0.0,0.0,9.18739968257,17.702556249,48.4773542973,32.9226696829,15.5546846144
 02/25  23:00:00,26.7525226035,1.44087923299,0.0,0.0,5.91811778209,14.0365255879,56.30592853,42.7538255044,13.5521030256
 02/25  24:00:00,21.1002173296,1.68508303046,0.0,0.0,3.54045821811,10.5176760807,57.901105204,50.3567469447,7.5443582593
 02/26  01:00:00,17.6075230839,1.89564434055,0.0,0.0,2.55330491699,7.80157382632,59.1536882723,56.8661105863,2.28757768602
 02/26  02:00:00,17.1860492927,2.06289516522,0.0,0.0,2.55330491699,7.21284921042,63.4842109462,62.1979229276,1.28628801864
 02/26  03:00:00,17.0893945325,2.26060271302,0.0,0.0,2.55330491699,6.91848690247,69.5420516689,69.0067297272,0.535321941689
 02/26  04:00:00,17.1422297074,2.46061904191,0.0,0.0,2.55330491699,6.7713057485,76.690703483,76.1553815632,0.53532191979
 02/26  05:00:00,19.3460378012,2.5879336879,0.0,0.0,3.82705111198,7.57405300124,81.9717731743,80.6854856864,1.28628748787
 02/26  06:00:00,23.9091722679,2.61245569271,0.0,0.0,6.02426329834,9.91545327661,88.5603034397,81.5166171412,7.04368629845
 02/26  07:00:00,29.1861673457,2.5711996903,0.0,0.0,6.51253267309,14.7454349813,104.011120585,80.1958885259,23.8152320592
 02/26  08:00:00,27.3835869322,2.50718267055,0.0,0.0,6.01364874671,17.9699221805,103.020160097,77.7029988753,25.3171612217
 02/26  09:00:00,24.2517599649,2.46682379179,0.0,0.0,3.66783283761,18.1171033345,99.7275441808,75.4116694087,24.3158747721
 02/26  10:00:00,21.2806220209,2.31931768831,0.0,0.0,3.10526160149,15.8560427302,90.3766869408,69.0646715152,21.3120154256
 02/26  11:00:00,18.2669129254,2.22223529595,0.0,0.0,3.10526160149,12.9394160272,84.7596672975,65.4502247696,19.3094425279
 02/26  12:00:00,18.4022985652,2.21043978186,0.0,0.0,3.10526160149,13.0865971812,80.7067429107,65.1521245659,15.5546183448
 02/26  13:00:00,18.1880668933,2.14338926408,0.0,0.0,3.10526160149,12.9394160272,76.3055965049,62.7535510578,13.5520454471
 02/26  14:00:00,17.6920551341,2.0889209668,0.0,0.0,3.10526160149,12.4978725653,72.8609853672,60.8108695934,12.0501157738
 02/26  15:00:00,17.5420976985,2.08614468531,0.0,0.0,3.10526160149,12.3506914113,71.3791735297,60.8309874291,10.5481861006
 02/26  16:00:00,18.9010219392,2.08005947261,0.0,0.0,4.02872759285,12.7922348732,72.975527424,60.9254116502,12.0501157738
 02/26  17:00:00,26.283974647,2.01265879308,0.0,0.0,6.50191812146,17.7693977319,73.1233333026,59.0706446311,14.0526886715
 02/26  18:00:00,34.2489204045,1.85413074166,0.0,0.0,8.38069375907,23.1212625696,72.811792717,54.2533150257,18.5584776913
 02/26  19:00:00,40.8922159081,1.77236008244,0.0,0.0,10.6415932552,23.1212625696,73.777062207,51.964403557,21.81265865
 02/26  20:00:00,39.9549332048,1.80435535729,0.0,0.0,12.3080778603,20.4854999863,73.9213061132,53.1099339121,20.8113722012
 02/26  21:00:00,39.5168633921,1.80640643788,0.0,0.0,12.456681583,19.8967753704,72.0763323917,53.017211476,19.0591209157
 02/26  22:00:00,34.0806678469,1.8337119147,0.0,0.0,9.18739968257,17.702556249,69.2580371525,53.7034188077,15.5546183448
 02/26  23:00:00,27.2650979999,1.95345462937,0.0,0.0,5.91811778209,14.0365255879,70.9034386538,57.3513932067,13.5520454471
 02/26  24:00:00,21.5182747031,2.10314040392,0.0,0.0,3.54045821811,10.5176760807,69.5819081484,62.0375813943,7.54432675407
 02/27  01:00:00,17.9788467827,2.26696803935,0.0,0.0,2.55330491699,7.80157382632,69.6985421318,67.4110067795,2.28753535235
 02/27  02:00:00,17.4926364807,2.3694823532,0.0,0.0,2.55330491699,7.21284921042,72.2534527753,70.9671930295,1.2862597458
 02/27  03:00:00,17.2791128512,2.45032103168,0.0,0.0,2.55330491699,6.91848690247,74.3844859788,73.8491716481,0.535314330676
 02/27  04:00:00,17.1439208205,2.46231015503,0.0,0.0,2.55330491699,6.7713057485,74.5581541438,74.0228400238,0.535314120011
 02/27  05:00:00,19.2856377755,2.52753366225,0.0,0.0,3.82705111198,7.57405300124,77.9083828794,76.6221282396,1.28625463984
 02/27  06:00:00,23.8748482184,2.57813164313,0.0,0.0,6.02426329834,9.91545327661,86.1457017463,79.1022737615,7.04342798482
 02/27  07:00:00,29.1345646378,2.51959698243,0.0,0.0,6.51253267309,14.7454349813,101.386316694,77.5720626334,23.8142540602
 02/27  08:00:00,27.6030367887,2.53310316465,0.0,0.0,6.01364874671,18.163451543,103.012787498,77.6966713848,25.3161161129
 02/27  09:00:00,26.0371407289,2.80579098705,0.0,0.0,4.35151303671,18.8798367041,103.145784795,78.8309133342,24.314871461
 02/27  10:00:00,23.2473654361,2.83964753476,0.0,0.0,3.78894180059,16.6187760998,100.072072604,78.7609350759,21.3111375284
 02/27  11:00:00,20.2734729999,2.78238180172,0.0,0.0,3.78894180059,13.7021493968,95.4418111893,76.1331629493,19.30864824
 02/27  12:00:00,20.2015450106,2.56327265864,0.0,0.0,3.78894180059,13.8493305508,83.8543529107,68.3003720865,15.5539808242
 02/27  13:00:00,19.8051651149,2.47733398104,0.0,0.0,3.69398621738,13.6338449159,78.9585710704,65.4070795346,13.5514915358
 02/27  14:00:00,19.5533560099,2.50380827394,0.0,0.0,3.78894180059,13.2606059349,78.2263663513,66.1767417819,12.0496245695
 02/27  15:00:00,19.4413249597,2.5389583778,0.0,0.0,3.78894180059,13.1134247809,77.7618696195,67.2141120164,10.5477576031
 02/27  16:00:00,20.7469825954,2.47960656009,0.0,0.0,4.71240779196,13.5549682428,77.0943016059,65.0446770364,12.0496245695
 02/27  17:00:00,28.0632107916,2.34548136899,0.0,0.0,7.18559832057,18.5321311015,74.6580191111,60.6059052532,14.0521138579
 02/27  18:00:00,33.5522461111,1.85676041916,0.0,0.0,8.38069375907,23.3147919321,73.4064579951,54.8487432383,18.5577147568
 02/27  19:00:00,40.9128493605,1.79299353477,0.0,0.0,10.6415932552,23.1212625696,74.9310784636,53.1193186131,21.8117598505
 02/27  20:00:00,39.9997137842,1.84913593678,0.0,0.0,12.3080778603,20.4854999863,75.939310041,55.1287948347,20.8105152063
 02/27  21:00:00,39.6301441243,1.91968717002,0.0,0.0,12.456681583,19.8967753704,76.5802445327,57.5219074538,19.0583370789
 02/27  22:00:00,34.3071651632,2.06020923095,0.0,0.0,9.18739968257,17.702556249,77.9253121259,62.3713313017,15.5539808242
 02/27  23:00:00,27.6252221054,2.3135787349,0.0,0.0,5.91811778209,14.0365255879,84.6821335444,71.1306420086,13.5514915358
 02/27  24:00:00,21.936934325,2.52180002582,0.0,0.0,3.54045821811,10.5176760807,85.6107828548,78.0667591843,7.54402367052
 02/28  01:00:00,18.4260396488,2.7141609054,0.0,0.0,2.55330491699,7.80157382632,86.7771481056,84.4897299954,2.28741811022
 02/28  02:00:00,17.9609469764,2.83779284895,0.0,0.0,2.55330491699,7.21284921042,89.9634515391,88.6772575175,1.28619402159
 02/28  03:00:00,17.7283042791,2.89951245961,0.0,0.0,2.55330491699,6.91848690247,91.055975492,90.520678135,0.535297357031
 02/28  04:00:00,17.6337426937,2.95213202816,0.0,0.0,2.55330491699,6.7713057485,92.6632394295,92.1279424718,0.535296957672
 02/28  05:00:00,19.7405905892,2.98248647591,0.0,0.0,3.82705111198,7.57405300124,94.4303194148,93.1441350726,1.28618434218
 02/28  06:00:00,24.2357318271,2.93901525184,0.0,0.0,6.02426329834,9.91545327661,98.7591354676,91.7162185685,7.04291689907
 02/28  07:00:00,29.4270666114,2.81209895602,0.0,0.0,6.51253267309,14.7454349813,111.159756942,87.347360879,23.8123960629
 02/28  08:00:00,27.8519499834,2.78201635939,0.0,0.0,6.01364874671,18.163451543,110.98544625,85.6713114134,25.3141348366
 02/28  09:00:00,26.2895646999,3.0582149581,0.0,0.0,4.35151303671,18.8798367041,110.389844178,86.0768747489,24.3129694292
 02/28  10:00:00,23.3282279821,2.92051008076,0.0,0.0,3.78894180059,16.6187760998,101.089891775,79.7804185242,21.3094732505
 02/28  11:00:00,20.2585060334,2.76741483523,0.0,0.0,3.78894180059,13.7021493968,92.9553899879,73.6482475232,19.3071424647
 02/28  12:00:00,20.2317003869,2.59342803494,0.0,0.0,3.78894180059,13.8493305508,82.6234263939,67.0706541525,15.5527722414
 02/28  13:00:00,19.7269246286,2.39909349477,0.0,0.0,3.69398621738,13.6338449159,73.879379028,60.3289375723,13.5504414557
 02/28  14:00:00,19.3309442011,2.28139646513,0.0,0.0,3.78894180059,13.2606059349,68.2073391652,56.1586457989,12.0486933663
 02/28  15:00:00,19.0908396776,2.18847309566,0.0,0.0,3.78894180059,13.1134247809,63.562027459,53.015082182,10.546945277
 02/28  16:00:00,20.3447624655,2.07738643027,0.0,0.0,4.71240779196,13.5549682428,61.4188383433,49.370144977,12.0486933663
 02/28  17:00:00,27.6374502883,1.91972086564,0.0,0.0,7.18559832057,18.5321311015,58.685574707,44.6345505549,14.0510241521
 02/28  18:00:00,32.9707398359,1.275254144,0.0,0.0,8.38069375907,23.3147919321,53.3172106122,34.7609421921,18.5562684201
 02/28  19:00:00,40.2507890563,1.13093323058,0.0,0.0,10.6415932552,23.1212625696,52.5037638154,30.6937078684,21.8100559469
 02/28  20:00:00,39.316941298,1.16636345051,0.0,0.0,12.3080778603,20.4854999863,52.8110353113,32.0021447573,20.8088905541
 02/28  21:00:00,38.8883127247,1.17785577041,0.0,0.0,12.456681583,19.8967753704,51.4749646648,32.4181135483,19.0568511165
 02/28  22:00:00,33.5864919829,1.33953605064,0.0,0.0,9.18739968257,17.702556249,53.2870835196,37.7343112781,15.5527722414
 02/28  23:00:00,26.9987489407,1.68710557018,0.0,0.0,5.91811778209,14.0365255879,62.9429376751,49.3924962194,13.5504414557
 02/28  24:00:00,21.4854601824,2.07032588326,0.0,0.0,3.54045821811,10.5176760807,70.3539802434,62.8105311451,7.54344909839
 03/01  01:00:00,18.213195714,2.5013169706,0.0,0.0,2.55330491699,7.80157382632,80.5983371696,78.3111111762,2.28722599335
 03/01  02:00:00,18.0050623377,2.88190821021,0.0,0.0,2.55330491699,7.21284921042,94.0104777127,92.7243868474,1.28609086534
 03/01  03:00:00,18.0721614482,3.2433696287,0.0,0.0,2.55330491699,6.91848690247,107.703029437,107.167758411,0.535271025768
 03/01  04:00:00,18.3013154825,3.61970481695,0.0,0.0,2.55330491699,6.7713057485,123.293325698,122.75805526,0.53527043785
 03/01  05:00:00,20.6229731075,3.85227836547,0.0,0.0125906288076,3.82705111198,7.57405300124,133.46507433,132.178997714,1.28607661575
 03/01  06:00:00,25.3871410003,3.91692320201,0.0,0.173501223017,6.02426329834,9.91545327661,141.262139789,134.219986596,7.04215319321
 03/01  07:00:00,30.8600075814,3.90272342217,0.0,0.342316503885,6.51253267309,14.7454349813,157.42832811,133.618669492,23.8096586179
 03/01  08:00:00,29.4178496124,3.93286066045,0.0,0.415055327901,6.01364874671,18.163451543,159.100273346,133.789055366,25.3112179795
 03/01  09:00:00,27.5107816311,3.98288041718,0.0,0.296551472134,4.35151303671,18.8798367041,150.553371708,126.243202468,24.3101692397
 03/01  10:00:00,24.2286210775,3.65700456009,0.0,0.163898616087,3.78894180059,16.6187760998,133.258115725,111.95109264,21.3070230848
 03/01  11:00:00,20.958461605,3.38975539365,0.0,0.077615013206,3.78894180059,13.7021493968,120.575450122,101.270524474,19.3049256481
 03/01  12:00:00,20.7369710287,3.09560632813,0.0,0.00309234857552,3.78894180059,13.8493305508,105.82755346,90.2765605056,15.5509929544
 03/01  13:00:00,20.1580189964,2.83018786258,0.0,0.0,3.69398621738,13.6338449159,94.0946159258,80.5457204081,13.5488955178
 03/01  14:00:00,19.7468107751,2.69726303915,0.0,0.0,3.78894180059,13.2606059349,88.0243021913,75.976979751,12.0473224403
 03/01  15:00:00,19.5174765387,2.61510995682,0.0,0.0,3.78894180059,13.1134247809,83.9798364091,73.4340870463,10.5457493628
 03/01  16:00:00,20.8995825417,2.63220650647,0.0,0.0,4.71240779196,13.5549682428,86.1567557124,74.1094332721,12.0473224403
 03/01  17:00:00,28.2689481066,2.55121868392,0.0,0.0,7.18559832057,18.5321311015,85.4110058479,71.361585971,14.0494198769
 03/01  18:00:00,33.892281993,2.19679630106,0.0,0.0,8.38069375907,23.3147919321,88.5672898801,70.0131507707,18.5541391094
 03/01  19:00:00,41.3765140249,2.25665819916,0.0,0.0,10.6415932552,23.1212625696,94.0092014078,72.2016539639,21.8075474439
 03/01  20:00:00,40.5793781718,2.42880032437,0.0,0.0,12.3080778603,20.4854999863,99.2589929808,78.4524942552,20.8064987256
 03/01  21:00:00,40.3703339146,2.65987696039,0.0,0.0,12.456681583,19.8967753704,106.038529482,86.9838660133,19.0546634685
 03/01  22:00:00,35.1377963911,2.89084045883,0.0,0.0,9.18739968257,17.702556249,110.947997057,95.3970041027,15.5509929544
 03/01  23:00:00,28.4983218156,3.1789928089,0.0,0.00768563615748,5.91811778209,14.0365255879,119.214388782,105.665493264,13.5488955178
 03/01  24:00:00,23.0504542849,3.46871678845,0.0,0.166603197305,3.54045821811,10.5176760807,123.587219807,116.0446166,7.54260320783
 03/02  01:00:00,19.8164947835,3.75390649826,0.0,0.350709541899,2.55330491699,7.80157382632,129.063168899,126.776209841,2.28695905766
 03/02  02:00:00,19.4788929205,3.89267533784,0.0,0.463063455202,2.55330491699,7.21284921042,132.938048648,131.652098341,1.28595030745
 03/02  03:00:00,19.3933225665,4.0091486197,0.0,0.555382127325,2.55330491699,6.91848690247,136.295321354,135.760086009,0.535235344672
 03/02  04:00:00,19.4834604401,4.14577783872,0.0,0.656071935854,2.55330491699,6.7713057485,141.557853817,141.022619248,0.535234568391
 03/02  05:00:00,21.6525055825,4.1849018247,0.0,0.709499644558,3.82705111198,7.57405300124,143.536647929,142.250716436,1.28593149246
 03/02  06:00:00,26.1313738837,4.11329759247,0.0,0.721359716049,6.02426329834,9.91545327661,146.086140701,139.045003606,7.0411370941
 03/02  07:00:00,31.4271734592,4.04734762723,0.0,0.764858176612,6.51253267309,14.7454349813,160.665284026,136.85924149,23.8060425364
 03/02  08:00:00,28.7882013472,3.93458720057,0.0,0.676513855915,6.01364874671,18.163451543,156.304087364,130.996720959,25.3073664054
 03/02  09:00:00,27.4810746731,3.84285804532,0.0,0.40686688602,4.35151303671,18.8798367041,141.832038263,117.525566541,24.3064717221
 03/02  10:00:00,24.1522806998,3.52721706706,0.0,0.217345731414,3.78894180059,16.6187760998,125.342304924,104.038517167,21.3037877568
 03/02  11:00:00,20.7152087911,3.17934763654,0.0,0.0447699563661,3.78894180059,13.7021493968,109.781837463,90.4798390166,19.3019984466
 03/02  12:00:00,20.4950909388,2.8568185868,0.0,0.0,3.78894180059,13.8493305508,93.8332272495,78.2845837595,15.54864349
 03/02  13:00:00,19.8361118357,2.50828070189,0.0,0.0,3.69398621738,13.6338449159,79.4936254896,65.9467713098,13.5468541799
 03/02  14:00:00,19.3449827947,2.29543505875,0.0,0.0,3.78894180059,13.2606059349,70.5826124261,58.5371002289,12.0455121972
 03/02  15:00:00,19.0090387931,2.10667221121,0.0,0.0,3.78894180059,13.1134247809,63.0820701813,52.5378999667,10.5441702146
 03/02  16:00:00,20.2258518473,1.95847581205,0.0,0.0,4.71240779196,13.5549682428,60.0191528305,47.9736406332,12.0455121972
 03/02  17:00:00,27.5774073071,1.85967788442,0.0,0.0,7.18559832057,18.5321311015,59.0671890907,45.0198875833,14.0473015074
 03/02  18:00:00,33.2242465209,1.52876082901,0.0,0.0,8.38069375907,23.3147919321,63.939183958,45.3878565027,18.5513274553
 03/02  19:00:00,40.7436784398,1.62382261411,0.0,0.0,10.6415932552,23.1212625696,70.3934956634,48.5892605791,21.8042350843
 03/02  20:00:00,39.8174634391,1.66688559168,0.0,0.0,12.3080778603,20.4854999863,70.5081802015,49.7048397722,20.8033404292
 03/02  21:00:00,39.45233661,1.74187965579,0.0,0.0,12.456681583,19.8967753704,70.9469427251,51.8951679422,19.0517747828
 03/02  22:00:00,34.1064732575,1.8595173253,0.0,0.0,9.18739968257,17.702556249,71.049941299,55.5012978089,15.54864349
 03/02  23:00:00,27.4051557248,2.09351235424,0.0,0.0,5.91811778209,14.0365255879,76.705958181,63.1591040011,13.5468541799
 03/02  24:00:00,21.7839212312,2.36878693202,0.0,0.0,3.54045821811,10.5176760807,80.0967779286,72.5552916792,7.54148624936
 03/03  01:00:00,18.2959235802,2.58404483683,0.0,0.0,2.55330491699,7.80157382632,82.0354758776,79.7488584964,2.28661738122
 03/03  02:00:00,17.8523981309,2.72924400348,0.0,0.0,2.55330491699,7.21284921042,86.0358862951,84.7501139057,1.28577238942
 03/03  03:00:00,17.6859719666,2.85718014716,0.0,0.0,2.55330491699,6.91848690247,89.8386424012,89.3034520769,0.535190324296
 03/03  04:00:00,17.5652615683,2.88365090283,0.0,0.0,2.55330491699,6.7713057485,90.1702897561,89.6351003962,0.535189359912
 03/03  05:00:00,19.6499323895,2.89182827622,0.0,0.0,3.82705111198,7.57405300124,90.8752428175,89.5894938022,1.28574901534
 03/03  06:00:00,24.1829222623,2.88620568707,0.0,0.0,6.02426329834,9.91545327661,96.694966781,89.6550978776,7.03986890332
 03/03  07:00:00,29.4060795479,2.79111189253,0.0,0.0,6.51253267309,14.7454349813,110.376277634,86.5747287446,23.8015488898
 03/03  08:00:00,26.8599465107,2.68284621997,0.0,0.0,6.01364874671,18.163451543,107.824951094,82.5223698391,25.302581255
 03/03  09:00:00,26.1100786009,2.87872885905,0.0,0.0,4.35151303671,18.8798367041,103.904445718,79.6025677467,24.3018779711
 03/03  10:00:00,23.148621212,2.74090331072,0.0,0.0,3.78894180059,16.6187760998,94.9280994292,73.6283312045,21.2997682246
 03/03  11:00:00,19.9405824532,2.44949125508,0.0,0.0,3.78894180059,13.7021493968,82.501230534,63.2028688069,19.2983617271
 03/03  12:00:00,19.9403119954,2.30203964344,0.0,0.0,3.78894180059,13.8493305508,73.8598938604,58.3141693163,15.5457245441
 03/03  13:00:00,19.4992152593,2.17138412547,0.0,0.0,3.69398621738,13.6338449159,67.6238437622,54.0795257157,13.5443180465
 03/03  14:00:00,19.0996751746,2.05012743868,0.0,0.0,3.78894180059,13.2606059349,62.1349997936,50.0917366203,12.0432631733
 03/03  15:00:00,19.0239331434,2.12156656149,0.0,0.0,3.78894180059,13.1134247809,63.0298879952,52.487679695,10.5422083001
 03/03  16:00:00,20.4012955606,2.13391952535,0.0,0.0,4.71240779196,13.5549682428,65.1518244885,53.1085613152,12.0432631733
 03/03  17:00:00,27.8302462593,2.11251683671,0.0,0.0,7.18559832057,18.5321311015,66.7903540707,52.7456843998,14.0446696709
 03/03  18:00:00,33.4465368099,1.75105111802,0.0,0.0,8.38069375907,23.3147919321,70.4122139906,51.8643797001,18.5478342905
 03/03  19:00:00,40.9153121772,1.79545635149,0.0,0.0,10.6415932552,23.1212625696,75.5596480832,53.7595282341,21.800119849
 03/03  20:00:00,40.0900766179,1.93949877044,0.0,0.0,12.3080778603,20.4854999863,79.6106480744,58.8112314741,20.7994166002
 03/03  21:00:00,39.7980226902,2.08756573595,0.0,0.0,12.456681583,19.8967753704,83.0087907148,63.9606047999,19.0481859149
 03/03  22:00:00,34.5175567352,2.27060080294,0.0,0.0,9.18739968257,17.702556249,86.0005020818,70.4547775377,15.5457245441
 03/03  23:00:00,27.8603244777,2.54868110717,0.0,0.0,5.91811778209,14.0365255879,93.8715482871,80.3272302406,13.5443180465
 03/03  24:00:00,22.2676219432,2.8524876441,0.0,0.0,3.54045821811,10.5176760807,98.8584677061,91.3183691524,7.54009855375
 03/04  01:00:00,18.826850214,3.11497147061,0.0,0.0,2.55330491699,7.80157382632,103.107204022,100.821002958,2.28620106424
 03/04  02:00:00,18.3354939075,3.21233978001,0.0,0.0,2.55330491699,7.21284921042,105.009060652,103.723503489,1.2855571638
 03/04  03:00:00,18.0658782551,3.23708643564,0.0,0.0,2.55330491699,6.91848690247,104.182616952,103.647480975,0.535135977961
 03/04  04:00:00,17.9900482096,3.30843754414,0.0,0.0,2.55330491699,6.7713057485,106.352145173,105.817010347,0.535134825795
 03/04  05:00:00,20.1622324813,3.39994360124,0.0,0.00418476683359,3.82705111198,7.57405300124,110.448354226,109.162824988,1.28552923843
 03/04  06:00:00,24.7171117967,3.37430499997,0.0,0.0460902214722,6.02426329834,9.91545327661,115.030413431,107.992064434,7.0383489971
 03/04  07:00:00,29.9382475769,3.24830411525,0.0,0.0749758063035,6.51253267309,14.7454349813,127.244786517,103.448607508,23.796179009
 03/04  08:00:00,27.2120901312,3.1603969087,0.0,0.0681222942371,6.01364874671,17.9699221805,125.666115402,100.369251457,25.2968639453
 03/04  09:00:00,24.8787103735,3.09197638063,0.0,0.00179781971107,3.66783283761,18.1171033345,122.453616671,98.1572273237,24.2963893472
 03/04  10:00:00,22.0937213283,3.1324169957,0.0,0.0,3.10526160149,15.8560427302,120.307669069,99.0127033903,21.2949656787
 03/04  11:00:00,19.1198955608,3.07521793128,0.0,0.0,3.10526160149,12.9394160272,116.155358474,96.8613419079,19.2940165665
 03/04  12:00:00,19.1694191452,2.97756036189,0.0,0.0,3.10526160149,13.0865971812,108.84466773,93.3024307493,15.542236981
 03/04  13:00:00,18.9538514884,2.90917385914,0.0,0.0,3.10526160149,12.9394160272,104.16665883,90.6253709617,13.5412878687
 03/04  14:00:00,18.4737543963,2.87062022908,0.0,0.0,3.10526160149,12.4978725653,101.164785475,89.1242094406,12.0405760345
 03/04  15:00:00,18.2595454464,2.80359243323,0.0,0.0,3.10526160149,12.3506914113,97.0451902433,86.505326043,10.5398642003
 03/04  16:00:00,19.5887520572,2.76778959059,0.0,0.0,4.02872759285,12.7922348732,97.1434942633,85.1029182288,12.0405760345
 03/04  17:00:00,26.9172456981,2.64592984411,0.0,0.0,6.50191812146,17.7693977319,94.9712082166,80.9296830698,14.0415251468
 03/04  18:00:00,33.9459600936,2.44400376409,0.0,0.0,8.38069375907,23.1212625696,92.7126777657,74.1690171163,18.5436606494
 03/04  19:00:00,41.3921349168,2.27227909112,0.0,0.0,10.6415932552,23.1212625696,90.2045681789,68.4093652221,21.7952029568
 03/04  20:00:00,40.3731501767,2.2225723292,0.0,0.0,12.3080778603,20.4854999863,87.4193959072,66.6246675065,20.7947284007
 03/04  21:00:00,39.9265877044,2.21613075016,0.0,0.0,12.456681583,19.8967753704,85.3979633217,66.3540653943,19.0438979274
 03/04  22:00:00,34.4975296279,2.25057369568,0.0,0.0,9.18739968257,17.702556249,83.0077556832,67.4655187022,15.542236981
 03/04  23:00:00,27.7028882839,2.39124491333,0.0,0.0,5.91811778209,14.0365255879,85.5680075658,72.0267196971,13.5412878687
 03/04  24:00:00,21.9332893431,2.51815504395,0.0,0.0,3.54045821811,10.5176760807,83.4784428387,75.9400023068,7.53844053194
 03/05  01:00:00,18.3536738355,2.64179509215,0.0,0.0,2.55330491699,7.80157382632,82.1524073031,79.866697074,2.28571022903
 03/05  02:00:00,17.8166931104,2.69353898295,0.0,0.0,2.55330491699,7.21284921042,82.7471621177,81.4618574235,1.28530469419
 03/05  03:00:00,17.5290356205,2.70024380098,0.0,0.0,2.55330491699,6.91848690247,81.9370677088,81.401995387,0.535072321748
 03/05  04:00:00,17.3928849558,2.71127429034,0.0,0.0,2.55330491699,6.7713057485,82.1874515713,81.6523805891,0.535070982184
 03/05  05:00:00,19.4604777058,2.70237359258,0.0,0.0,3.82705111198,7.57405300124,82.7145046556,81.4292324288,1.28527222686
 03/05  06:00:00,23.9138136161,2.61709704087,0.0,0.0,6.02426329834,9.91545327661,85.7009137577,78.6643359315,7.03657782621
 03/05  07:00:00,29.0698341009,2.45486644552,0.0,0.0,6.51253267309,14.7454349813,97.1829058296,73.3929713447,23.7899344849
 03/05  08:00:00,26.3308478197,2.34727689138,0.0,0.0,6.01364874671,17.9699221805,95.0841010259,69.7938848565,25.2902161694
 03/05  09:00:00,24.1713796329,2.38644345984,0.0,0.0,3.66783283761,18.1171033345,95.0939917338,70.8039842581,24.2900074758
 03/05  10:00:00,21.341223606,2.37991927344,0.0,0.0,3.10526160149,15.8560427302,92.0064973898,70.7171158486,21.2893815413
 03/05  11:00:00,18.3735637157,2.32888608618,0.0,0.0,3.10526160149,12.9394160272,88.5943295539,69.3053653023,19.2889642516
 03/05  12:00:00,18.390868275,2.19900949171,0.0,0.0,3.10526160149,13.0865971812,80.3714881233,64.8333062897,15.5381818335
 03/05  13:00:00,18.0943752312,2.04969760192,0.0,0.0,3.10526160149,12.9394160272,73.2143076888,59.676543145,13.5377645439
 03/05  14:00:00,17.5827945881,1.97966042084,0.0,0.0,3.10526160149,12.4978725653,69.4706479427,57.433196366,12.0374515767
 03/05  15:00:00,17.3341416295,1.87818861631,0.0,0.0,3.10526160149,12.3506914113,64.993180014,54.4560414046,10.5371386094
 03/05  16:00:00,18.3817768851,1.56081441852,0.0,0.0,4.02872759285,12.7922348732,57.0484748937,45.011023317,12.0374515767
 03/05  17:00:00,25.9786361245,1.70732027054,0.0,0.0,6.50191812146,17.7693977319,64.1256065515,50.0877376852,14.0378688663
 03/05  18:00:00,33.1302943111,1.62833798163,0.0,0.0,8.38069375907,23.1212625696,66.4621376602,47.9233298922,18.538807768
 03/05  19:00:00,40.6209190628,1.50106323711,0.0,0.0,10.6415932552,23.1212625696,65.6540804292,43.8645945655,21.7894858637
 03/05  20:00:00,39.6811099813,1.53053213384,0.0,0.0,12.3080778603,20.4854999863,65.5395756946,44.7502984757,20.7892772188
 03/05  21:00:00,39.3039005891,1.5934436349,0.0,0.0,12.456681583,19.8967753704,65.6708515207,46.6319394303,19.0389120904
 03/05  22:00:00,33.9083091949,1.6613532627,0.0,0.0,9.18739968257,17.702556249,64.0693698148,48.5311879813,15.5381818335
 03/05  23:00:00,27.1173052446,1.80566187411,0.0,0.0,5.91811778209,14.0365255879,66.4341026349,52.896338091,13.5377645439
