Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  24:00:00,21.385983675,1.97084937586,0.0,0.0,3.54045821811,10.5176760807,65.5479637777,58.0114511028,7.53651267496
 03/06  01:00:00,17.8208126146,2.10893387119,0.0,0.0,2.55330491699,7.80157382632,64.4235062381,62.1383612181,2.28514501999
 03/06  02:00:00,17.3022424676,2.17908834019,0.0,0.0,2.55330491699,7.21284921042,65.4225340596,64.1375190043,1.28501505522
 03/06  03:00:00,17.0851593348,2.25636751536,0.0,0.0,2.55330491699,6.91848690247,67.1546301857,66.6196308112,0.534999374496
 03/06  04:00:00,16.9902931384,2.30868247289,0.0,0.0,2.55330491699,6.7713057485,68.8431939,68.3081960521,0.53499784798
 03/06  05:00:00,19.064454439,2.30635032572,0.0,0.0,3.82705111198,7.57405300124,69.4869519036,68.2019738468,1.28497805676
 03/06  06:00:00,23.5581997179,2.26148314263,0.0,0.0,6.02426329834,9.91545327661,73.9725478778,66.9379919619,7.03455591585
 03/06  07:00:00,28.7625562926,2.14758863722,0.0,0.0,6.51253267309,14.7454349813,87.224898017,63.4420808499,23.7828171671
 03/06  08:00:00,26.3001379348,2.12303764404,0.0,0.0,6.01364874671,18.163451543,87.5934046998,62.3107648036,25.2826398961
 03/06  09:00:00,25.6999573913,2.4686076495,0.0,0.0,4.35151303671,18.8798367041,90.0105344931,65.7278002463,24.2827342468
 03/06  10:00:00,22.9734584539,2.56574055265,0.0,0.0,3.78894180059,16.6187760998,90.0663030429,68.783285577,21.2830174659
 03/06  11:00:00,20.0611589764,2.57006777826,0.0,0.0,3.78894180059,13.7021493968,88.3273581953,69.0441519166,19.2832062787
 03/06  12:00:00,20.1666931097,2.52842075771,0.0,0.0,3.78894180059,13.8493305508,83.1027512176,67.569190915,15.5335603026
 03/06  13:00:00,19.775364209,2.44753307509,0.0,0.0,3.69398621738,13.6338449159,78.1907168879,64.6569677725,13.5337491154
 03/06  14:00:00,19.4423030355,2.39275529959,0.0,0.0,3.78894180059,13.2606059349,74.3998763771,62.3659856522,12.033890725
 03/06  15:00:00,19.1964729733,2.29410639137,0.0,0.0,3.78894180059,13.1134247809,69.1091248938,58.5750925593,10.5340323345
 03/06  16:00:00,20.4397393432,2.17236330789,0.0,0.0,4.71240779196,13.5549682428,66.2154362739,54.1815455489,12.033890725
 03/06  17:00:00,27.7913342114,2.07360478881,0.0,0.0,7.18559832057,18.5321311015,65.1447517256,51.1110498134,14.0337019122
 03/06  18:00:00,33.3271239443,1.6316382524,0.0,0.0,8.38069375907,23.3147919321,65.7852611921,47.2519841086,18.5332770835
 03/06  19:00:00,39.9095800276,1.68255753526,0.0,0.0,10.6415932552,23.1212625696,71.3512249401,49.5682546774,21.7829702627
 03/06  20:00:00,39.9703752424,1.81979739493,0.0,0.0,12.3080778603,20.4854999863,75.2392040543,54.4561393852,20.7830646691
 03/06  21:00:00,39.6589319802,1.94847502593,0.0,0.0,12.456681583,19.8967753704,77.9835300903,58.9503002101,19.0332298803
 03/06  22:00:00,34.3811521846,2.13419625235,0.0,0.0,9.18739968257,17.702556249,80.9279426476,65.394382345,15.5335603026
 03/06  23:00:00,27.7329156001,2.4212722296,0.0,0.0,5.91811778209,14.0365255879,88.9665722506,75.4328231352,13.5337491154
 03/06  24:00:00,22.1816443137,2.76651001453,0.0,0.0,3.54045821811,10.5176760807,95.4885421878,87.9542266341,7.53431555371
 03/07  01:00:00,18.7896357357,3.07775699231,0.0,0.0,2.55330491699,7.80157382632,101.632217908,99.3477123042,2.28450560354
 03/07  02:00:00,18.32698126,3.20382713255,0.0,0.0,2.55330491699,7.21284921042,104.867062523,103.58237419,1.28468833253
 03/07  03:00:00,18.1281867674,3.29939494793,0.0,0.0,2.55330491699,6.91848690247,107.285886107,106.75096895,0.534917157794
 03/07  04:00:00,18.0385793376,3.35696867212,0.0,0.0,2.55330491699,6.7713057485,108.803796376,108.268880931,0.534915444834
 03/07  05:00:00,20.1501257741,3.39202166086,0.0,0.0,3.82705111198,7.57405300124,110.558589431,109.273942616,1.28464681527
 03/07  06:00:00,24.6889241949,3.39220761964,0.0,0.0,6.02426329834,9.91545327661,116.584285909,109.552002043,7.03228386543
 03/07  07:00:00,29.0525550505,3.31475447665,0.0,0.0156662518434,6.51253267309,14.7454349813,130.563281644,106.78845248,23.7748291638
 03/07  08:00:00,27.5593593468,3.33277918503,0.0,0.0494798710126,6.01364874671,18.163451543,131.910621248,106.636483879,25.274137369
 03/07  09:00:00,26.9928913581,3.69461423,0.0,0.0669273863453,4.35151303671,18.8798367041,135.716598799,111.442026984,24.2745718142
 03/07  10:00:00,24.2049282267,3.71793346812,0.0,0.0792768573066,3.78894180059,16.6187760998,132.866722609,111.590847271,21.2758753373
 03/07  11:00:00,21.2001584656,3.65287161372,0.0,0.0561956537447,3.78894180059,13.7021493968,128.112583325,108.835838972,19.2767443528
 03/07  12:00:00,21.2602214031,3.59868109961,0.0,0.0232679514757,3.78894180059,13.8493305508,122.172691731,106.644317974,15.5283737569
 03/07  13:00:00,20.8791903341,3.55058166751,0.0,0.000777532683704,3.69398621738,13.6338449159,118.511849554,104.982606782,13.5292427724
 03/07  14:00:00,20.5796296134,3.53008187745,0.0,0.0,3.78894180059,13.2606059349,116.023670112,103.993775578,12.029894534
 03/07  15:00:00,20.4098361682,3.50746958634,0.0,0.0,3.78894180059,13.1134247809,113.686253698,103.155707403,10.5305462956
 03/07  16:00:00,21.50661869,3.23924265478,0.0,0.0,4.71240779196,13.5549682428,105.749407295,93.7195127609,12.029894534
 03/07  17:00:00,28.7533193684,3.03558994578,0.0,0.0,7.18559832057,18.5321311015,101.030510513,87.001484994,14.0290255185
 03/07  18:00:00,34.3062372068,2.61075151493,0.0,0.0,8.38069375907,23.3147919321,101.454240223,82.9271699898,18.5270702336
 03/07  19:00:00,40.8481197671,2.62109727467,0.0,0.0,10.6415932552,23.1212625696,105.270355214,83.4946971303,21.7756580835
 03/07  20:00:00,40.8797848803,2.72920703288,0.0,0.0,12.3080778603,20.4854999863,108.364355701,87.5882631096,20.7760925912
 03/07  21:00:00,40.6180884903,2.90763153609,0.0,0.0,12.456681583,19.8967753704,113.551034509,94.5241815291,19.0268529798
 03/07  22:00:00,35.4922846726,3.15085383093,0.0,0.094474909423,9.18739968257,17.702556249,119.367807374,103.839433617,15.5283737569
 03/07  23:00:00,29.0350653549,3.45816652001,0.0,0.265255464392,5.91811778209,14.0365255879,129.098568798,115.569326026,13.5292427724
 03/07  24:00:00,23.5282223102,3.72104700366,0.0,0.392041007395,3.54045821811,10.5176760807,132.746779131,125.214929312,7.53184981885
 03/08  01:00:00,20.1563839373,3.94512000108,0.0,0.499385192877,2.55330491699,7.80157382632,135.668735685,133.384943517,2.28379216808
 03/08  02:00:00,19.8694636673,4.1293057968,0.0,0.617003743059,2.55330491699,7.21284921042,141.877659238,140.593334615,1.28432462275
 03/08  03:00:00,19.8038544379,4.26181300705,0.0,0.713249611338,2.55330491699,6.91848690247,146.539207673,146.004381977,0.534825695978
 03/08  04:00:00,19.9058498614,4.41380716014,0.0,0.810432035734,2.55330491699,6.7713057485,152.775029143,152.240205346,0.534823797144
 03/08  05:00:00,22.2575885126,4.57062639929,0.0,0.928858000032,3.82705111198,7.57405300124,160.50906283,159.224784229,1.2842786005
 03/08  06:00:00,26.8862216303,4.58990167794,0.0,0.999603377129,6.02426329834,9.91545327661,167.4445572,160.414794851,7.02976234846
 03/08  07:00:00,31.2426246998,4.4906828096,0.0,1.02980756812,6.51253267309,14.7454349813,180.272596899,156.506624058,23.7659728409
 03/08  08:00:00,29.3225522001,4.26272963027,0.0,0.882722279153,6.01364874671,18.163451543,171.269072761,146.004361654,25.264711106
 03/08  09:00:00,28.2463316745,4.29363700368,0.0,0.721344929002,4.35151303671,18.8798367041,161.978294745,137.71277215,24.2655225951
 03/08  10:00:00,25.1180081839,4.08095829046,0.0,0.629331992135,3.78894180059,16.6187760998,149.78759086,128.519633589,21.2679572706
 03/08  11:00:00,21.5903217447,3.66164779722,0.0,0.43758274926,3.78894180059,13.7021493968,131.189060004,111.919479616,19.2695803877
 03/08  12:00:00,21.2502148102,3.3863564363,0.0,0.225586021904,3.78894180059,13.8493305508,116.599105024,101.076481292,15.5226237323
 03/08  13:00:00,20.4823705133,3.12595324519,0.0,0.0285861342395,3.69398621738,13.6338449159,105.083782812,91.5595359627,13.5242468493
 03/08  14:00:00,19.9935189652,2.94397122921,0.0,0.0,3.78894180059,13.2606059349,96.9522151965,84.9267510094,12.0254641871
 03/08  15:00:00,19.7612704487,2.85890386682,0.0,0.0,3.78894180059,13.1134247809,92.7999106338,82.2732291089,10.526681525
 03/08  16:00:00,21.2259298916,2.95855385634,0.0,0.0,4.71240779196,13.5549682428,98.2611662138,86.2357020266,12.0254641871
 03/08  17:00:00,28.6033405915,2.88561116886,0.0,0.0,7.18559832057,18.5321311015,97.9360810475,83.9122399774,14.0238410701
 03/08  18:00:00,34.1442035633,2.4487178714,0.0,0.0,8.38069375907,23.3147919321,97.5611670978,79.0409780412,18.5201890566
 03/08  19:00:00,40.7763451921,2.5493226997,0.0,0.0,10.6415932552,23.1212625696,104.970938689,83.2033871975,21.7675514914
 03/08  20:00:00,40.8581511627,2.70757331527,0.0,0.0,12.3080778603,20.4854999863,109.88266026,89.1142972098,20.7683630499
 03/08  21:00:00,40.5019904322,2.791533478,0.0,0.0,12.456681583,19.8967753704,110.738687379,91.7189041019,19.0197832774
 03/08  22:00:00,35.2099398662,2.96298393402,0.0,0.0,9.18739968257,17.702556249,113.154258873,97.6316351404,15.5226237323
 03/08  23:00:00,28.6625091248,3.27713476777,0.0,0.0737309864712,5.91811778209,14.0365255879,122.437968139,108.913721289,13.5242468493
 03/08  24:00:00,23.1127402137,3.48956469864,0.0,0.208041215961,3.54045821811,10.5176760807,123.428764699,115.899648498,7.52911620058
 03/09  01:00:00,19.6265440267,3.63213864412,0.0,0.282526639202,2.55330491699,7.80157382632,122.300765436,120.017760512,2.28300492395
 03/09  02:00:00,19.148529624,3.69413736885,0.0,0.331238127734,2.55330491699,7.21284921042,122.617875425,121.333951392,1.28392403345
 03/09  03:00:00,18.9390809256,3.74036429261,0.0,0.369924813538,2.55330491699,6.91848690247,123.010290948,122.475565931,0.534725016122
 03/09  04:00:00,18.7750002327,3.72710198475,0.0,0.366287582461,2.55330491699,6.7713057485,121.699429602,121.16470667,0.534722932043
 03/09  05:00:00,20.7793836273,3.67607638339,0.0,0.345203130646,3.82705111198,7.57405300124,119.815716673,118.531843151,1.28387352154
 03/09  06:00:00,25.179852388,3.56570082105,0.0,0.317434991705,6.02426329834,9.91545327661,121.108663923,114.08167181,7.02699211231
 03/09  07:00:00,29.3066606838,3.33734379475,0.0,0.247182567014,6.51253267309,14.7454349813,129.072639134,105.316388313,23.7562508216
 03/09  08:00:00,27.3899024431,3.12213577106,0.0,0.0906663812865,6.01364874671,18.163451543,122.335300898,97.0809369994,25.2543638986
 03/09  09:00:00,26.4809557259,3.24960598412,0.0,0.0,4.35151303671,18.8798367041,117.29206142,93.036472151,24.2555892694
 03/09  10:00:00,23.6768889263,3.26917102498,0.0,0.0,3.78894180059,16.6187760998,113.804745253,92.5454796424,21.2592656107
 03/09  11:00:00,20.5788825487,3.08779135049,0.0,0.0,3.78894180059,13.7021493968,104.91745123,85.6557347246,19.2617165049
 03/09  12:00:00,20.2836180902,2.64534573817,0.0,0.0,3.78894180059,13.8493305508,85.7503036351,70.2339917035,15.5163119316
 03/09  13:00:00,19.7697415685,2.44191043461,0.0,0.0,3.69398621738,13.6338449159,76.8481557688,63.3293929431,13.5187628258
 03/09  14:00:00,19.2787458439,2.22919810793,0.0,0.0,3.78894180059,13.2606059349,68.1072801517,56.0866791553,12.0206009964
 03/09  15:00:00,19.0357134692,2.1333468873,0.0,0.0,3.78894180059,13.1134247809,63.551618914,53.0291797469,10.5224391671
 03/09  16:00:00,20.4184548596,2.15107882432,0.0,0.0,4.71240779196,13.5549682428,65.8809987115,53.860397715,12.0206009964
 03/09  17:00:00,27.9270614729,2.20933205028,0.0,0.0,7.18559832057,18.5321311015,70.0215414209,56.0033913187,14.0181501022
 03/09  18:00:00,33.4289472825,1.73346159064,0.0,0.0,8.38069375907,23.3147919321,69.3809284113,50.8682928211,18.5126355902
 03/09  19:00:00,39.8535010057,1.62647851328,0.0,0.0,10.6415932552,23.1212625696,69.086768013,47.3281151259,21.7586528871
 03/09  20:00:00,39.7935857773,1.64300792981,0.0,0.0,12.3080778603,20.4854999863,68.4736311982,47.7137528639,20.7598783342
 03/09  21:00:00,39.3839192431,1.67346228881,0.0,0.0,12.456681583,19.8967753704,67.5640017379,48.5519788712,19.0120228667
 03/09  22:00:00,34.0071413928,1.76018546052,0.0,0.0,9.18739968257,17.702556249,66.8494462849,51.3331343533,15.5163119316
 03/09  23:00:00,27.2181819115,1.90653854097,0.0,0.0,5.91811778209,14.0365255879,69.3873475694,55.8685847436,13.5187628258
 03/09  24:00:00,21.4654125444,2.05027824529,0.0,0.0,3.54045821811,10.5176760807,67.7796055427,60.2534900342,7.52611550845
 03/10  01:00:00,17.891406025,2.17952728164,0.0,0.0,2.55330491699,7.80157382632,66.4147595959,64.1326154926,2.28214410335
 03/10  02:00:00,17.3749481565,2.25179402908,0.0,0.0,2.55330491699,7.21284921042,67.6602037681,66.376717085,1.28348668313
 03/10  03:00:00,17.1184256729,2.28963385342,0.0,0.0,2.55330491699,6.91848690247,68.0110488031,67.4764336551,0.534615148028
 03/10  04:00:00,16.9915770936,2.3099664281,0.0,0.0,2.55330491699,6.7713057485,68.5160657759,67.9814528965,0.534612879397
 03/10  05:00:00,19.0690652401,2.31096112688,0.0,0.0,3.82705111198,7.57405300124,69.2790793335,67.9956476351,1.28343169836
 03/10  06:00:00,23.5207171834,2.22400060814,0.0,0.0,6.02426329834,9.91545327661,72.119040503,65.095066525,7.02397397801
 03/10  07:00:00,27.7743985539,2.05226423182,0.0,0.0,6.51253267309,14.7454349813,83.2415752835,59.4959092981,23.7456659853
 03/10  08:00:00,26.0694928267,1.89239253596,0.0,0.0,6.01364874671,18.163451543,79.5410332726,54.2979344615,25.2430988111
 03/10  09:00:00,25.2220301729,1.99068043111,0.0,0.0,4.35151303671,18.8798367041,72.3204727807,48.0756980019,24.2447747788
 03/10  10:00:00,22.0623317166,1.65461381534,0.0,0.0,3.78894180059,16.6187760998,57.815931479,36.5661285476,21.2498029314
 03/10  11:00:00,18.8923298658,1.40123866761,0.0,0.0,3.78894180059,13.7021493968,48.2376357191,28.984480686,19.2531550331
 03/10  12:00:00,18.8604487571,1.22217640506,0.0,0.0,3.78894180059,13.8493305508,39.5466788288,24.0372386049,15.509440224
 03/10  13:00:00,18.4040987813,1.07626764746,0.0,0.0,3.69398621738,13.6338449159,33.5503031051,20.0375107794,13.5127923257
 03/10  14:00:00,18.0312651615,0.981717425557,0.0,0.0,3.78894180059,13.2606059349,29.5096876564,17.4943812543,12.0153064021
 03/10  15:00:00,17.7902646227,0.887898040766,0.0,0.0,3.78894180059,13.1134247809,25.5581775863,15.0403571079,10.5178204784
 03/10  16:00:00,19.1026830702,0.835307034985,0.0,0.0,4.71240779196,13.5549682428,25.5955454524,13.5802390503,12.0153064021
 03/10  17:00:00,26.4967089527,0.778979530109,0.0,0.0,7.18559832057,18.5321311015,25.9888055546,11.9768512543,14.0119543003
 03/10  18:00:00,32.0722920717,0.376806379849,0.0,0.0,8.38069375907,23.3147919321,28.3756781042,9.87126603288,18.5044120713
 03/10  19:00:00,38.617004334,0.389981841601,0.0,0.0,10.6415932552,23.1212625696,31.9868977535,10.2379328475,21.7489649059
 03/10  20:00:00,38.5958527598,0.445274912303,0.0,0.0,12.3080778603,20.4854999863,32.4837514235,11.7331104667,20.7506409568
 03/10  21:00:00,38.1991718432,0.488714888993,0.0,0.0,12.456681583,19.8967753704,31.8728403145,12.8692662686,19.0035740459
 03/10  22:00:00,32.8094841718,0.562528239564,0.0,0.0,9.18739968257,17.702556249,30.3716975034,14.8622572795,15.509440224
 03/10  23:00:00,26.0135378166,0.701894446031,0.0,0.0,5.91811778209,14.0365255879,32.2509237515,18.7381314257,13.5127923257
 03/10  24:00:00,20.2749276826,0.859793383492,0.0,0.0,3.54045821811,10.5176760807,30.6971468558,23.1742982247,7.52284863107
 03/11  01:00:00,16.7494183875,1.0375396441,0.0,0.0,2.55330491699,7.80157382632,30.5356660296,28.2544560693,2.28120996028
 03/11  02:00:00,16.2715280563,1.14837392887,0.0,0.0,2.55330491699,7.21284921042,32.732086218,31.4490735168,1.28301270117
 03/11  03:00:00,16.040046299,1.21125447948,0.0,0.0,2.55330491699,6.91848690247,33.7035994124,33.1691032881,0.53449612422
 03/11  04:00:00,15.9478153565,1.26620469104,0.0,0.0,2.55330491699,6.7713057485,35.2691333081,34.7346396363,0.53449367179
 03/11  05:00:00,18.0724449945,1.3143408812,0.0,0.0,3.82705111198,7.57405300124,37.4722830014,36.1893297396,1.28295326183
 03/11  06:00:00,22.5980648957,1.30134832044,0.0,0.0,6.02426329834,9.91545327661,42.8405080584,35.8197992184,7.02070883999
 03/11  07:00:00,26.9087218856,1.1865875636,0.0,0.0,6.51253267309,14.7454349813,56.1186680726,32.3844466054,23.7342214672
 03/11  08:00:00,25.0683241267,1.0847531984,0.0,0.0,6.01364874671,17.9699221805,54.6180015022,29.3870823227,25.2309191795
 03/11  09:00:00,22.7804755999,0.995539426835,0.0,0.0,3.66783283761,18.1171033345,50.9565717111,26.7234893852,24.2330823258
 03/11  10:00:00,19.7666077026,0.805303369979,0.0,0.0,3.10526160149,15.8560427302,42.5046372574,21.2650652223,21.239572035
 03/11  11:00:00,16.6909726637,0.646295034263,0.0,0.0,3.10526160149,12.9394160272,36.0344880893,16.7905895815,19.2438985079
 03/11  12:00:00,16.6838274557,0.491968672426,0.0,0.0,3.10526160149,13.0865971812,28.19413133,12.6921206855,15.5020106445
 03/11  13:00:00,16.4313402131,0.386662583858,0.0,0.0,3.10526160149,12.9394160272,23.4247304322,9.91839331485,13.5063371173
 03/11  14:00:00,15.9077078836,0.304573716375,0.0,0.0,3.10526160149,12.4978725653,19.8236020758,7.81402010386,12.009581972
 03/11  15:00:00,15.7047510062,0.248797993036,0.0,0.0,3.10526160149,12.3506914113,16.9139320671,6.40110524049,10.5128268266
 03/11  16:00:00,17.0430539004,0.222091433866,0.0,0.0,4.02872759285,12.7922348732,17.7201516849,5.71056971288,12.009581972
 03/11  17:00:00,24.4689299424,0.197614088506,0.0,0.0,6.50191812146,17.7693977319,19.0609119778,5.05565647872,14.0052554991
 03/11  18:00:00,31.6305469349,0.128590605396,0.0,0.0,8.38069375907,23.1212625696,21.7371583375,3.24163740228,18.4955209352
 03/11  19:00:00,38.3529525025,0.125930010165,0.0,0.0,10.6415932552,23.1212625696,24.8967537181,3.15826330129,21.7384904168
 03/11  20:00:00,38.3140040933,0.163426245802,0.0,0.0,12.3080778603,20.4854999863,24.8480532917,4.10739963848,20.7406536532
 03/11  21:00:00,37.9170670049,0.206610050693,0.0,0.0,12.456681583,19.8967753704,24.1969981326,5.20255881558,18.994439317
 03/11  22:00:00,32.502984089,0.256028156812,0.0,0.0,9.18739968257,17.702556249,21.9672581802,6.46524753572,15.5020106445
 03/11  23:00:00,25.6776255821,0.36598221153,0.0,0.0,5.91811778209,14.0365255879,22.8631359584,9.35679884107,13.5063371173
 03/11  24:00:00,19.8970309152,0.481896616054,0.0,0.0,3.54045821811,10.5176760807,19.936610771,12.4172942351,7.5193165359
 03/12  01:00:00,15.7352884251,0.612134297662,0.0,0.0,2.55330491699,7.21284921042,17.1875712485,15.9049305066,1.28264074189
 03/12  02:00:00,15.5061359039,0.677344084397,0.0,0.0,2.55330491699,6.91848690247,18.1686937683,17.6342967103,0.534397057976
 03/12  03:00:00,15.3882630921,0.706652426644,0.0,0.0,2.55330491699,6.7713057485,18.883213257,18.348820765,0.534392492012
 03/12  04:00:00,17.4747879798,0.716683866489,0.0,0.0,3.82705111198,7.57405300124,19.8436595063,18.561129429,1.28253007731
 03/12  05:00:00,22.0001847748,0.703468199576,0.0,0.0,6.02426329834,9.91545327661,25.2319488525,18.2145065423,7.01744231021
 03/12  06:00:00,27.2633180772,0.648350421783,0.0,0.0,6.51253267309,14.7454349813,40.4615741461,16.7396081788,23.7219659673
 03/12  07:00:00,28.1896778534,0.634773591765,0.0,0.0,6.01364874671,17.9699221805,41.6017025833,16.3838739016,25.2178286818
 03/12  08:00:00,22.490498229,0.705562055929,0.0,0.0,3.66783283761,18.1171033345,42.5033045188,18.2827891456,24.2205153732
 03/12  09:00:00,19.6772458009,0.715941468309,0.0,0.0,3.10526160149,15.8560427302,39.7596650758,18.5310891244,21.2285759514
 03/12  10:00:00,16.7276554106,0.68297778117,0.0,0.0,3.10526160149,12.9394160272,36.8527627092,17.6188130388,19.2339496703
 03/12  11:00:00,16.8176660655,0.625807282181,0.0,0.0,3.10526160149,13.0865971812,31.5201837439,16.0261583506,15.4940253933
 03/12  12:00:00,16.6152539505,0.570576321276,0.0,0.0,3.10526160149,12.9394160272,28.0109034182,14.5115043059,13.4993991122
 03/12  13:00:00,16.1449867712,0.541852603985,0.0,0.0,3.10526160149,12.4978725653,25.7632776751,13.7598482737,12.0034294014
 03/12  14:00:00,15.9634396553,0.507486642069,0.0,0.0,3.10526160149,12.3506914113,23.3589378256,12.851478135,10.5074596906
 03/12  15:00:00,17.2694746128,0.448512146273,0.0,0.0,4.02872759285,12.7922348732,23.3117036409,11.3082742395,12.0034294014
 03/12  16:00:00,24.5798558276,0.308539973661,0.0,0.0,6.50191812146,17.7693977319,21.6978208224,7.69976513987,13.9980556825
 03/12  17:00:00,31.6998320103,0.197875680854,0.0,0.0,8.38069375907,23.1212625696,23.3826168153,4.8966520004,18.4859648149
 03/12  18:00:00,33.9142464566,0.151390630902,0.0,0.0,10.6415932552,23.1212625696,25.46580921,3.73857668835,21.7272325217
 03/12  19:00:00,37.3997596822,0.142015168106,0.0,0.0,12.3080778603,20.4854999863,24.2188799517,3.48896057056,20.7299193812
 03/12  20:00:00,37.8527043283,0.142247374101,0.0,0.0,12.456681583,19.8967753704,22.4696590681,3.4850376829,18.9846213852
 03/12  21:00:00,32.4118975118,0.1649415796,0.0,0.0,9.18739968257,17.702556249,19.5428955765,4.04887018318,15.4940253933
 03/12  22:00:00,25.5361435762,0.224500205667,0.0,0.0,5.91811778209,14.0365255879,19.0298322865,5.53043317424,13.4993991122
 03/12  23:00:00,19.7096855992,0.294551300067,0.0,0.0,3.54045821811,10.5176760807,14.8089146403,7.29339437139,7.51552026894
 03/12  24:00:00,16.0768773864,0.364998642985,0.0,0.0,2.55330491699,7.80157382632,11.3611292847,9.08150300361,2.27962628109
 03/13  01:00:00,15.5567159917,0.433561864262,0.0,0.0,2.55330491699,7.21284921042,12.1599559174,10.8778524298,1.28210348767
 03/13  02:00:00,15.3247675299,0.495975710457,0.0,0.0,2.55330491699,6.91848690247,13.0743159113,12.5400540725,0.534261838838
 03/13  03:00:00,15.2381192409,0.5565085754,0.0,0.0,2.55330491699,6.7713057485,14.7125286045,14.1782716467,0.534256957786
 03/13  04:00:00,17.3759450291,0.617840915823,0.0,0.0,3.82705111198,7.57405300124,17.1755456942,15.8935605075,1.28198518672
 03/13  05:00:00,21.937293348,0.640576772792,0.0,0.0,6.02426329834,9.91545327661,23.6033180276,16.5896149526,7.01370307495
 03/13  06:00:00,27.2459643751,0.630996719748,0.0,0.0,6.51253267309,14.7454349813,40.1229851067,16.4141694457,23.7088156611
 03/13  07:00:00,28.4147951173,0.666361493262,0.0,0.0,6.01364874671,18.163451543,42.6561737674,17.45234271,25.2038310574
 03/13  08:00:00,24.2769284115,1.04557866971,0.0,0.0,4.35151303671,18.8798367041,43.2614302698,19.0543526274,24.2070776424
 03/13  09:00:00,21.4096348022,1.00191690089,0.0,0.0,3.78894180059,16.6187760998,38.804432438,17.587614501,21.2168179369
 03/13  10:00:00,18.4758779733,0.984786775096,0.0,0.0,3.78894180059,13.7021493968,36.3114561032,17.0881446365,19.2233114668
 03/13  11:00:00,18.4890966835,0.850824331559,0.0,0.0,3.78894180059,13.8493305508,28.9150110862,13.429524251,15.4854868352
 03/13  12:00:00,18.0606727445,0.732841610642,0.0,0.0,3.69398621738,13.6338449159,23.7333641008,10.2413837359,13.491980365
 03/13  13:00:00,17.6878530589,0.638305322915,0.0,0.0,3.78894180059,13.2606059349,19.7781166426,7.78126613029,11.9968505123
 03/13  14:00:00,17.5321280829,0.558981999508,0.0707795014859,0.0,3.78894180059,13.1134247809,15.6884152773,5.18669461761,10.5017206597
 03/13  15:00:00,18.8278776224,0.497951487163,0.0625501000199,0.0,4.71240779196,13.5549682428,15.7074334769,3.7105829646,11.9968505123
 03/13  16:00:00,26.3328436018,0.469178654642,0.14593552457,0.0,7.18559832057,18.5321311015,16.3088474357,2.31849045313,13.9903569825
 03/13  17:00:00,32.0142886644,0.128710240602,0.19009273191,0.0,8.38069375907,23.3147919321,20.1026942474,1.62694770696,18.4757465404
 03/13  18:00:00,34.0462028452,0.119610681028,0.16373633843,0.0,10.6415932552,23.1212625696,23.3051167837,1.58992222924,21.7151945545
 03/13  19:00:00,36.6225578751,0.137680424274,0.11996627006,0.0,12.3080778603,20.4854999863,23.1267206574,2.40827933803,20.7184413194
 03/13  20:00:00,37.9601083876,0.15254945808,0.097101975275,0.0,12.456681583,19.8967753704,21.9583519011,2.98422874314,18.974123158
 03/13  21:00:00,32.5094214488,0.199107506918,0.0633580096651,0.0,9.18739968257,17.702556249,19.9451574198,4.45967058459,15.4854868352
 03/13  22:00:00,25.6214147776,0.308266443617,0.00150496345032,0.0,5.91811778209,14.0365255879,21.3731889527,7.88120858769,13.491980365
 03/13  23:00:00,19.8729026799,0.457768380728,0.0,0.0,3.54045821811,10.5176760807,19.4325001142,11.9210391598,7.51146095442
 03/13  24:00:00,16.329116155,0.617237411563,0.0,0.0,2.55330491699,7.80157382632,18.6182107656,16.3397042954,2.27850647019
 03/14  01:00:00,15.8270425599,0.703888432451,0.0,0.0,2.55330491699,7.21284921042,19.9609317356,18.6794017322,1.28153000344
 03/14  02:00:00,15.6062437842,0.777451964741,0.0,0.0,2.55330491699,6.91848690247,21.1991282916,20.6650107244,0.534117567155
 03/14  03:00:00,15.5188317096,0.837221044147,0.0,0.0,2.55330491699,6.7713057485,22.804649912,22.2705375392,0.534112372717
 03/14  04:00:00,17.6219367594,0.863832646116,0.0,0.0,3.82705111198,7.57405300124,24.2249150257,22.9435109182,1.28140410745
 03/14  05:00:00,22.1403810699,0.843664494704,0.0,0.0,6.02426329834,9.91545327661,29.3340099475,22.3242900715,7.00971987605
 03/14  06:00:00,27.4154661815,0.800498526147,0.0,0.0,6.51253267309,14.7454349813,44.8268285717,21.1320119819,23.6948165898
 03/14  07:00:00,28.5698861022,0.821452478186,0.0,0.0,6.01364874671,18.163451543,46.9689652426,21.7800347248,25.1889305177
 03/14  08:00:00,24.4521098569,1.22076011513,0.0,0.0,4.35151303671,18.8798367041,48.0902244335,23.8974513206,24.1927731129
 03/14  09:00:00,21.5259218648,1.1182039635,0.0,0.0,3.78894180059,16.6187760998,41.8242039685,20.6199024949,21.2043014736
 03/14  10:00:00,18.3632757071,0.872184508947,0.0,0.0,3.78894180059,13.7021493968,33.0119386991,13.7999516515,19.2119870476
 03/14  11:00:00,18.4017208241,0.7634484721,0.0,0.0,3.78894180059,13.8493305508,26.3630027167,10.886605218,15.4763974987
 03/14  12:00:00,18.042968838,0.715137704117,0.0,0.0,3.69398621738,13.6338449159,23.1202968103,9.63621373769,13.4840830726
 03/14  13:00:00,17.7506575811,0.60496079355,0.0961490515931,0.0,3.78894180059,13.2606059349,18.0849529102,6.0951056571,11.9898472531
 03/14  14:00:00,17.5848590681,0.524351646522,0.158140839664,0.0,3.78894180059,13.1134247809,14.1799216344,3.68431020082,10.4956114336
 03/14  15:00:00,18.9746123817,0.476950094179,0.230286252287,0.0,4.71240779196,13.5549682428,14.1246408894,2.1347936363,11.9898472531
 03/14  16:00:00,26.592407746,0.491323040016,0.383355283384,0.0,7.18559832057,18.5321311015,15.3374617266,1.35530004741,13.9821616792
 03/14  17:00:00,32.1202483343,0.127716915169,0.297045727261,0.0,8.38069375907,23.3147919321,19.1826282521,0.717759114306,18.4648691378
 03/14  18:00:00,34.1868035291,0.120285300839,0.303662402537,0.0,10.6415932552,23.1212625696,22.1095902183,0.407210138183,21.7023800801
 03/14  19:00:00,36.6663835267,0.118397368517,0.183074977379,0.0,12.3080778603,20.4854999863,22.0674622853,1.3612394182,20.7062228671
 03/14  20:00:00,37.9849936937,0.151549938707,0.122986800781,0.0,12.456681583,19.8967753704,21.6937233329,2.73077558858,18.9629477443
 03/14  21:00:00,32.5233086093,0.186815588235,0.0895370888701,0.0,9.18739968257,17.702556249,19.4211940764,3.94479657774,15.4763974987
 03/14  22:00:00,25.6125575913,0.269370747567,0.0315434731947,0.0,5.91811778209,14.0365255879,20.1354636457,6.65138057302,13.4840830726
 03/14  23:00:00,19.8140772489,0.398942949735,0.0,0.0,3.54045821811,10.5176760807,17.9277257444,10.4205859499,7.50713979447
 03/14  24:00:00,16.2516880227,0.539809279279,0.0,0.0,2.55330491699,7.80157382632,16.5309709355,14.2536565094,2.27731442606
 03/15  01:00:00,15.7617932797,0.63863915224,0.0,0.0,2.55330491699,7.21284921042,18.2222166517,16.9412961933,1.28092045846
 03/15  02:00:00,15.538139551,0.709347731527,0.0,0.0,2.55330491699,6.91848690247,19.3479645072,18.8140002216,0.533964285556
 03/15  03:00:00,15.4573299202,0.775719254715,0.0,0.0,2.55330491699,6.7713057485,21.1338066949,20.5998479154,0.533958779543
 03/15  04:00:00,17.6112178583,0.85311374508,0.0,0.0,3.82705111198,7.57405300124,24.0951135268,22.8143265154,1.28078701139
 03/15  05:00:00,22.1515861571,0.854869581898,0.0,0.0,6.02426329834,9.91545327661,29.8280126409,22.8225187474,7.00549389349
 03/15  06:00:00,27.4012258167,0.78625816131,0.0,0.0,6.51253267309,14.7454349813,44.4794607289,20.7994878292,23.6799728997
 03/15  07:00:00,28.5333108774,0.784877253381,0.0,0.0,6.01364874671,18.163451543,45.9056025584,20.732471083,25.1731314754
 03/15  08:00:00,24.3804749537,1.14912521191,0.0,0.0,4.35151303671,18.8798367041,45.9083497155,21.7307436947,24.1776060209
 03/15  09:00:00,21.3464485752,0.938730673899,0.0,0.0,3.78894180059,16.6187760998,36.8408028397,15.6497725716,21.1910302681
 03/15  10:00:00,18.2713952364,0.739413864621,0.0408901736101,0.0,3.78894180059,13.7021493968,29.1371821745,9.9372024081,19.1999797664
 03/15  11:00:00,18.5348166046,0.649465441371,0.24707881119,0.0,3.78894180059,13.8493305508,21.6007097739,6.13394969828,15.4667600756
 03/15  12:00:00,18.2124538406,0.555973707528,0.328648999207,0.0,3.69398621738,13.6338449159,16.7653042772,3.28959470324,13.4757095739
 03/15  13:00:00,18.7135210728,0.672825973077,0.991147363808,0.0,3.78894180059,13.2606059349,13.9504822579,1.96806056026,11.9824216976
 03/15  14:00:00,18.980789089,0.736836926367,1.34158558073,0.0,3.78894180059,13.1134247809,11.6591084177,1.16997459641,10.4891338213
 03/15  15:00:00,20.6145754442,0.76256048609,1.58463892283,0.0,4.71240779196,13.5549682428,12.1181534957,0.135731798084,11.9824216976
 03/15  16:00:00,28.358941688,0.833159915459,1.80805234993,0.0,7.18559832057,18.5321311015,13.9734721993,0.0,13.9734721993
 03/15  17:00:00,34.0930287801,0.569506985238,1.828036103,0.0,8.38069375907,23.3147919321,18.4533358282,0.0,18.4533358282
 03/15  18:00:00,35.9206092451,0.522167369002,1.63558605034,0.0,10.6415932552,23.1212625696,21.6887928935,0.0,21.6887928935
 03/15  19:00:00,37.9185090369,0.383362743764,1.17023511234,0.0,12.3080778603,20.4854999863,20.6932676427,0.0,20.6932676427
 03/15  20:00:00,38.7843887153,0.269733704557,0.80419805648,0.0,12.456681583,19.8967753704,18.9510984536,0.0,18.9510984536
 03/15  21:00:00,32.9743782388,0.187548201591,0.539874104964,0.0,9.18739968257,17.702556249,15.4854066027,0.0186465270863,15.4667600756
 03/15  22:00:00,25.7438784815,0.120069619816,0.312165491173,0.0,5.91811778209,14.0365255879,13.7593828306,0.283673256658,13.4757095739
 03/15  23:00:00,19.6963874781,0.107578510023,0.173674668896,0.0,3.54045821811,10.5176760807,8.72911866697,1.22656059823,7.50255806874
 03/15  24:00:00,15.9553472035,0.148525541009,0.0949429190895,0.0,2.55330491699,7.80157382632,5.26068446328,2.98463396155,2.27605050172
 03/16  01:00:00,15.3599215213,0.179176491984,0.0575909018971,0.0,2.55330491699,7.21284921042,5.3708100136,4.09053498094,1.28027503266
 03/16  02:00:00,15.0813097533,0.227677315971,0.0248406178797,0.0,2.55330491699,6.91848690247,6.15071542564,5.6169133863,0.533802039337
 03/16  03:00:00,14.9671221421,0.283229211766,0.0022822648551,0.0,2.55330491699,6.7713057485,7.76176151415,7.22796529048,0.533796223667
 03/16  04:00:00,17.0944444463,0.336340333082,0.0,0.0,3.82705111198,7.57405300124,9.87611279277,8.59597871169,1.28013408109
 03/16  05:00:00,21.6494836447,0.352767069476,0.0,0.0,6.02426329834,9.91545327661,15.995289659,8.99426327982,7.00102637917
 03/16  06:00:00,27.001307084,0.362891821056,0.0234476075911,0.0,6.51253267309,14.7454349813,32.704706662,9.04041767492,23.6642889871
 03/16  07:00:00,28.16899333,0.402132173633,0.0184275323633,0.0,6.01364874671,18.163451543,35.3037273135,10.1472887043,25.1564386092
 03/16  08:00:00,24.0121268679,0.780777126128,0.0,0.0,4.35151303671,18.8798367041,35.8135303145,11.6519494566,24.1615808579
 03/16  09:00:00,21.161553088,0.676257711365,0.0775774752976,0.0,3.78894180059,16.6187760998,29.3222185854,8.14521033497,21.1770082505
 03/16  10:00:00,18.4396519579,0.626194738069,0.322366021622,0.0,3.78894180059,13.7021493968,24.2046202565,5.0173270775,19.187293179
 03/16  11:00:00,19.0834017197,0.676832123403,0.768297244301,0.0,3.78894180059,13.8493305508,18.7140750398,3.2574976198,15.45657742
 03/16  12:00:00,19.3154713041,0.759843304633,1.22779686556,0.0,3.69398621738,13.6338449159,15.5163975231,2.04953517462,13.4668623485
 03/16  13:00:00,19.2695509114,0.774009458196,1.44599371726,0.0,3.78894180059,13.2606059349,13.1590033971,1.1844273522,11.9745760449
 03/16  14:00:00,18.871768525,0.699763081656,1.26963886139,0.0,3.78894180059,13.1134247809,11.1544193926,0.672129651305,10.4822897413
 03/16  15:00:00,20.3384900271,0.69729833519,1.37381565668,0.0,4.71240779196,13.5549682428,12.0338502636,0.0592742187214,11.9745760449
 03/16  16:00:00,27.531632935,0.64064964472,1.17325386766,0.0,7.18559832057,18.5321311015,13.9642911164,0.0,13.9642911164
 03/16  17:00:00,33.1142853257,0.334888104243,1.08391152959,0.0,8.38069375907,23.3147919321,18.4411500272,0.0,18.4411500272
 03/16  18:00:00,35.1159719127,0.32426241455,1.02885367244,0.0,10.6415932552,23.1212625696,21.6744370183,0.0,21.6744370183
 03/16  19:00:00,37.4407344091,0.264334694343,0.811488533999,0.0,12.3080778603,20.4854999863,20.6795794826,0.0,20.6795794826
 03/16  20:00:00,38.4299283361,0.195049609686,0.52442177214,0.0,12.456681583,19.8967753704,19.2754665452,0.336887750114,18.9385787951
 03/16  21:00:00,32.7275380111,0.175979399136,0.304602679708,0.0,9.18739968257,17.702556249,17.1173059474,1.66072852737,15.45657742
 03/16  22:00:00,25.6781228047,0.201027050932,0.165452383225,0.0,5.91811778209,14.0365255879,17.0453599573,3.5784976088,13.4668623485
 03/16  23:00:00,19.7979002111,0.298707395247,0.0840585167494,0.0,3.54045821811,10.5176760807,14.451108353,6.95339121894,7.49771713409
 03/16  24:00:00,16.1374248017,0.406962550243,0.0185835080673,0.0,2.55330491699,7.80157382632,12.7668864933,10.4921714219,2.27471507147
 03/17  01:00:00,15.6104661653,0.487312037842,0.0,0.0,2.55330491699,7.21284921042,14.0689671653,12.7893732487,1.27959391663
 03/17  02:00:00,15.4209331943,0.592141374867,0.0,0.0,2.55330491699,6.91848690247,16.1949546101,15.6613237336,0.533630876454
 03/17  03:00:00,15.3496550433,0.668044377845,0.0,0.0,2.55330491699,6.7713057485,18.2579030507,17.7242782976,0.533624753151
 03/17  04:00:00,17.4769046897,0.718800576426,0.0,0.0,3.82705111198,7.57405300124,20.358262555,19.0788170453,1.27944550969
 03/17  05:00:00,22.0338496245,0.737133049315,0.0,0.0,6.02426329834,9.91545327661,26.5489695173,19.5526508608,6.99631865645
 03/17  06:00:00,27.3398692278,0.724901572424,0.0,0.0,6.51253267309,14.7454349813,42.8354982892,19.187728792,23.6477694972
 03/17  07:00:00,28.4959565339,0.747522909821,0.0,0.0,6.01364874671,18.163451543,44.9620859628,19.8232291003,25.1388568626
 03/17  08:00:00,24.2868092643,1.05545952245,0.0,0.0,4.35151303671,18.8798367041,43.324245149,19.1795427793,24.1447023697
 03/17  09:00:00,21.3551589613,0.943158962918,0.00428209709168,0.0,3.78894180059,16.6187760998,37.0618121068,15.8995725336,21.1622395733
 03/17  10:00:00,18.511001425,0.875070472427,0.144839754399,0.0,3.78894180059,13.7021493968,31.905412555,12.7314815125,19.1739310425
 03/17  11:00:00,18.9557048548,0.822415486713,0.495017016106,0.0,3.78894180059,13.8493305508,24.0377339945,8.59188144723,15.4458525473
 03/17  12:00:00,19.0429938839,0.818834118667,0.896328631333,0.0,3.69398621738,13.6338449159,18.7778448053,5.32030078883,13.4575440165
 03/17  13:00:00,19.2120974682,0.853477055481,1.30907267673,0.0,3.78894180059,13.2606059349,15.4243638947,3.45805127637,11.9663126184
 03/17  14:00:00,19.2949703076,0.855631219725,1.53697250595,0.0,3.78894180059,13.1134247809,12.5604166353,2.08533541502,10.4750812203
 03/17  15:00:00,20.7478786891,0.838842317716,1.64166033613,0.0,4.71240779196,13.5549682428,12.8529107404,0.886598122072,11.9663126184
 03/17  16:00:00,28.1434050354,0.807259008363,1.61841660443,0.0,7.18559832057,18.5321311015,14.0469084324,0.0922872832566,13.9546211492
 03/17  17:00:00,33.6165591176,0.477050434919,1.44402299082,0.0,8.38069375907,23.3147919321,18.4283153434,0.0,18.4283153434
 03/17  18:00:00,35.4705774124,0.430484582945,1.27723700375,0.0,10.6415932552,23.1212625696,21.659316706,0.0,21.659316706
 03/17  19:00:00,37.809198029,0.363730957201,1.08055589104,0.0,12.3080778603,20.4854999863,20.6651624406,0.0,20.6651624406
 03/17  20:00:00,38.9575113755,0.31509131839,0.931963102885,0.0,12.456681583,19.8967753704,18.9253924761,0.0,18.9253924761
 03/17  21:00:00,33.2989185158,0.266190316361,0.785772267165,0.0,9.18739968257,17.702556249,15.4458525473,0.0,15.4458525473
 03/17  22:00:00,25.9925917755,0.198333621684,0.48261478325,0.0,5.91811778209,14.0365255879,14.2154129302,0.757868913756,13.4575440165
 03/17  23:00:00,19.8414567321,0.186240112694,0.240082320312,0.0,3.54045821811,10.5176760807,10.0615924678,2.56897404367,7.49261842411
 03/17  24:00:00,16.0657907668,0.207943703383,0.145968320055,0.0,2.55330491699,7.80157382632,6.29506341276,4.02175488197,2.27330853079
 03/18  01:00:00,15.474056145,0.251972999401,0.0989290181735,0.0,2.55330491699,7.21284921042,6.86865502653,5.589777715,1.27887731153
 03/18  02:00:00,15.1951526836,0.314120453405,0.0522404107036,0.0,2.55330491699,6.91848690247,8.16136494866,7.62791410116,0.533450847503
 03/18  03:00:00,15.0787277309,0.395145750396,0.00197131496245,0.0,2.55330491699,6.7713057485,10.7164244346,10.1829800159,0.533444418697
 03/18  04:00:00,17.2005554536,0.442451340309,0.0,0.0,3.82705111198,7.57405300124,12.6758860006,11.3971644996,1.27872150094
 03/18  05:00:00,21.7377093263,0.424807604581,0.0161851464941,0.0,6.02426329834,9.91545327661,17.7509957481,10.7596236283,6.99137211988
 03/18  06:00:00,27.0780620057,0.408012310854,0.0550820394374,0.0,6.51253267309,14.7454349813,33.5645438072,9.93412448455,23.6304193227
 03/18  07:00:00,27.1414576087,0.418903370721,0.0604833096708,0.0,6.01364874671,17.9699221805,35.286039456,10.1656480139,25.1203914421
 03/18  08:00:00,22.2667846903,0.46559590123,0.0162526159114,0.0,3.66783283761,18.1171033345,35.942915145,11.8159395904,24.1269755546
 03/18  09:00:00,19.4513009289,0.477899191783,0.0120974045682,0.0,3.10526160149,15.8560427302,33.3195596128,12.1728310027,21.1467286101
 03/18  10:00:00,16.5285044836,0.454116563045,0.0297102910739,0.0,3.10526160149,12.9394160272,30.4820476443,11.3221503305,19.1598973139
 03/18  11:00:00,16.7199162135,0.383739891793,0.144317538414,0.0,3.10526160149,13.0865971812,23.8725617918,8.43797315825,15.4345886335
 03/18  12:00:00,16.6000528441,0.317755111412,0.237620103438,0.0,3.10526160149,12.9394160272,19.3977296848,5.94997234748,13.4477573373
 03/18  13:00:00,16.0953043119,0.297157517154,0.195012627517,0.0,3.10526160149,12.4978725653,17.7423061287,5.7846722635,11.9576338652
 03/18  14:00:00,15.9895832091,0.266584464619,0.267045731283,0.0,3.10526160149,12.3506914113,14.8958018307,4.42829143771,10.467510393
 03/18  15:00:00,17.5628563805,0.261506865557,0.480387048338,0.0,4.02872759285,12.7922348732,14.4580803355,2.50044647031,11.9576338652
 03/18  16:00:00,25.2410915,0.294432755256,0.675342890761,0.0,6.50191812146,17.7693977319,15.5706276625,1.6261625011,13.9444651614
 03/18  17:00:00,32.295369148,0.23625400695,0.557158811558,0.0,8.38069375907,23.1212625696,19.5495729652,1.13473738742,18.4148355778
 03/18  18:00:00,34.6149370204,0.244752076115,0.60732911859,0.0,10.6415932552,23.1212625696,22.5336959435,0.890259509318,21.6434364341
 03/18  19:00:00,37.0760009757,0.22502208979,0.486067705118,0.0,12.3080778603,20.4854999863,22.0448685335,1.39484774744,20.650020786
 03/18  20:00:00,38.3125265004,0.222330827606,0.379738718595,0.0,12.456681583,19.8967753704,21.1475246455,2.23598124366,18.9115434019
 03/18  21:00:00,32.7357724594,0.229418546699,0.25939798043,0.0,9.18739968257,17.702556249,18.9000936773,3.46550504375,15.4345886335
 03/18  22:00:00,25.7633683436,0.294537684741,0.15718728832,0.0,5.91811778209,14.0365255879,19.4822158578,6.0344585205,13.4477573373
 03/18  23:00:00,19.8770567792,0.37645895398,0.0854635260516,0.0,3.54045821811,10.5176760807,16.3370251708,8.8497617221,7.48726344872
 03/18  24:00:00,16.1857837748,0.45226173524,0.0216432961646,0.0,2.55330491699,7.80157382632,13.7182866927,11.4464553965,2.2718312962
 03/19  01:00:00,15.6354831099,0.512328982404,0.0,0.0,2.55330491699,7.21284921042,14.5211874655,13.2430620365,1.27812542904
 03/19  02:00:00,15.4175833535,0.588791534047,0.0,0.0,2.55330491699,6.91848690247,15.8506638368,15.3174018311,0.533262005708
 03/19  03:00:00,15.3204292742,0.638818608705,0.0,0.0,2.55330491699,6.7713057485,17.1739481372,16.6406928635,0.533255273633
 03/19  04:00:00,17.4142959609,0.656191847665,0.0,0.0,3.82705111198,7.57405300124,18.3316941873,17.0537319183,1.27796226903
 03/19  05:00:00,21.9577724322,0.66105585701,0.0,0.0,6.02426329834,9.91545327661,24.1716294636,17.1854412289,6.98618823468
 03/19  06:00:00,27.2414985707,0.626530915285,0.0,0.0,6.51253267309,14.7454349813,39.857774233,16.2455306309,23.6122436021
 03/19  07:00:00,27.2824708379,0.620399909619,0.0,0.0,6.01364874671,17.9699221805,41.1863433031,16.0852954869,25.1010478162
 03/19  08:00:00,22.4262439135,0.641307740434,0.0,0.0,3.66783283761,18.1171033345,40.7840990879,16.6756934255,24.1084056624
 03/19  09:00:00,19.541636618,0.577551024484,0.00278126086868,0.0,3.10526160149,15.8560427302,36.0390086565,14.9085287021,21.1304799543
 03/19  10:00:00,16.6449310858,0.512243999515,0.0880094567688,0.0,3.10526160149,12.9394160272,31.4900482967,12.3448521475,19.1451961492
 03/19  11:00:00,16.7458071338,0.535196005448,0.0187523450258,0.0,3.10526160149,13.0865971812,29.0678954053,13.6451063908,15.4227890145
 03/19  12:00:00,16.580727928,0.528389134272,0.00766116446971,0.0,3.10526160149,12.9394160272,27.0407203452,13.6032151359,13.4375052093
 03/19  13:00:00,16.1657342716,0.507601887414,0.0549982169123,0.0,3.10526160149,12.4978725653,24.5373964433,12.5888540879,11.9485423554
 03/19  14:00:00,15.9820295549,0.517424154963,0.00865238668824,0.0,3.10526160149,12.3506914113,23.803392977,13.3438134755,10.4595795015
 03/19  15:00:00,17.3445912849,0.523628818349,0.0,0.0,4.02872759285,12.7922348732,25.5597514759,13.6112091205,11.9485423554
 03/19  16:00:00,24.7706822715,0.484705423194,0.0146609944023,0.0,6.50191812146,17.7693977319,26.3380794141,12.4042532535,13.9338261606
 03/19  17:00:00,32.0097460353,0.431714623647,0.0760750821456,0.0,8.38069375907,23.1212625696,28.7646944993,10.363979777,18.4007147222
 03/19  18:00:00,34.280133339,0.409129972826,0.108147540476,0.0,10.6415932552,23.1212625696,31.0710816891,9.44428078343,21.6268009056
 03/19  19:00:00,36.8921079757,0.438086764676,0.0891100302119,0.0,12.3080778603,20.4854999863,31.0645026017,10.4303435986,20.6341590031
 03/19  20:00:00,38.2427318388,0.452174182711,0.080100701836,0.0,12.456681583,19.8967753704,29.7847687537,10.8877330801,18.8970356735
 03/19  21:00:00,32.7850587616,0.474351982818,0.0637508465922,0.0,9.18739968257,17.702556249,27.0348352284,11.6120462139,15.4227890145
 03/19  22:00:00,25.8712039176,0.552960171998,0.00660037502366,0.0,5.91811778209,14.0365255879,27.7419682205,14.3044630112,13.4375052093
 03/19  23:00:00,20.0709936,0.655859300837,0.0,0.0,3.54045821811,10.5176760807,24.6605264036,17.1788726098,7.48165379376
 03/19  24:00:00,16.4541054843,0.742226740893,0.0,0.0,2.55330491699,7.80157382632,21.7802080631,19.5099242579,2.27028380518
 03/20  01:00:00,15.9305179041,0.807363776677,0.0,0.0,2.55330491699,7.21284921042,22.5661236411,21.2887851498,1.27733849129
 03/20  02:00:00,15.7145902163,0.885798396863,0.0,0.0,2.55330491699,6.91848690247,24.0677380201,23.5346736132,0.533064406904
 03/20  03:00:00,15.6560187112,0.974408045671,0.0,0.0,2.55330491699,6.7713057485,26.6752549932,26.1421976193,0.533057373898
 03/20  04:00:00,17.7989793095,1.04087519626,0.0,0.0,3.82705111198,7.57405300124,29.393949089,28.1167810503,1.27716803864
 03/20  05:00:00,22.3499487926,1.05323221734,0.0,0.0,6.02426329834,9.91545327661,35.5204970382,28.5397285019,6.98076853636
 03/20  06:00:00,27.6241697318,1.0092020764,0.0,0.0,6.51253267309,14.7454349813,50.8930425234,27.2997948048,23.5932477186
 03/20  07:00:00,27.8687554877,1.01315519698,0.0,0.0,6.01364874671,18.163451543,52.4947461162,27.4139144029,25.0808317133
 03/20  08:00:00,24.6509671558,1.419617414,0.0,0.0,4.35151303671,18.8798367041,54.4169325254,30.3279343332,24.0889981922
 03/20  09:00:00,21.8410656964,1.43334779512,0.0,0.0,3.78894180059,16.6187760998,51.2516124693,30.1381140514,21.1134984179
 03/20  10:00:00,18.8766240983,1.38553290011,0.0,0.0,3.78894180059,13.7021493968,47.627724217,28.4978923151,19.1298319019
 03/20  11:00:00,18.964015731,1.32574337899,0.0,0.0,3.78894180059,13.8493305508,42.0657040158,26.6552468313,15.4104571844
 03/20  12:00:00,18.6035136955,1.27568256165,0.0,0.0,3.69398621738,13.6338449159,38.6193246707,25.1925340023,13.4267906685
 03/20  13:00:00,18.2824438486,1.23289611264,0.0,0.0,3.78894180059,13.2606059349,35.9072008402,23.9681600587,11.9390407815
 03/20  14:00:00,18.08472546,1.18235887811,0.0,0.0,3.78894180059,13.1134247809,32.9792682923,22.5279773978,10.4512908945
 03/20  15:00:00,19.3830353198,1.11565928458,0.0,0.0,4.71240779196,13.5549682428,32.5841821073,20.6451413258,11.9390407815
 03/20  16:00:00,26.7396357341,1.02190631149,0.0,0.0,7.18559832057,18.5321311015,32.0036890504,18.0809817529,13.9227072975
 03/20  17:00:00,32.2736180404,0.578132348481,0.0,0.0,8.38069375907,23.3147919321,33.3342032407,14.9482462823,18.3859569584
 03/20  18:00:00,34.2735199073,0.510664081628,0.0,0.0,10.6415932552,23.1212625696,34.7364560277,13.1270409808,21.6094150469
 03/20  19:00:00,36.0021502039,0.53007235646,0.0,0.0,12.3080778603,20.4854999863,34.3148613178,13.6972795289,20.6175817889
 03/20  20:00:00,38.2763836963,0.565926742081,0.0,0.0,12.456681583,19.8967753704,33.5977551248,14.7158815374,18.8818735874
 03/20  21:00:00,32.855599159,0.608643226771,0.0,0.0,9.18739968257,17.702556249,31.2985830896,15.8881259051,15.4104571844
 03/20  22:00:00,26.0363711932,0.724727822678,0.0,0.0,5.91811778209,14.0365255879,32.554452345,19.1276616765,13.4267906685
 03/20  23:00:00,20.2743247743,0.859190475173,0.0,0.0,3.54045821811,10.5176760807,30.3880747867,22.9122836662,7.47579112048
 03/20  24:00:00,16.6965608611,0.98468211774,0.0,0.0,2.55330491699,7.80157382632,28.6770512449,26.4083847289,2.26866651599
 03/21  01:00:00,16.1943165848,1.07116245733,0.0,0.0,2.55330491699,7.21284921042,30.1315064463,28.8549897155,1.27651673081
 03/21  02:00:00,15.9628000531,1.13400823366,0.0,0.0,2.55330491699,6.91848690247,31.1654582306,30.6326001211,0.532858109522
 03/21  03:00:00,15.8527035931,1.17109292765,0.0,0.0,2.55330491699,6.7713057485,32.1746596396,31.6418088616,0.532850778027
 03/21  04:00:00,17.9567470159,1.19864290264,0.0,0.0,3.82705111198,7.57405300124,33.7319643988,32.4556253541,1.27633904477
 03/21  05:00:00,22.4901276932,1.19341111801,0.0,0.0,6.02426329834,9.91545327661,39.3863710443,32.411256414,6.97511463028
 03/21  06:00:00,27.762184043,1.1472163876,0.0,0.0,6.51253267309,14.7454349813,54.7862870537,31.2128497557,23.573437298
 03/21  07:00:00,27.9624424797,1.106842189,0.0,0.0,6.01364874671,18.163451543,55.0617271232,30.001978003,25.0597491202
 03/21  08:00:00,24.6480426909,1.41669294914,0.0,0.0,4.35151303671,18.8798367041,53.8122220489,29.7434631575,24.0687588914
 03/21  09:00:00,21.7134298416,1.30571194033,0.0,0.0,3.78894180059,16.6187760998,47.135913148,26.0401241183,21.0957890298
 03/21  10:00:00,18.5771519145,1.0860607163,0.0,0.0,3.78894180059,13.7021493968,38.9186830758,19.8048739536,19.1138091222
 03/21  11:00:00,18.5336113426,0.895338990595,0.0,0.0,3.78894180059,13.8493305508,29.9497387696,14.5521419742,15.3975967954
 03/21  12:00:00,18.0912340973,0.761941210746,0.0014617526732,0.0,3.69398621738,13.6338449159,24.4603482942,11.0447314064,13.4156168878
 03/21  13:00:00,17.8237569947,0.697207028113,0.0770022306247,0.0,3.78894180059,13.2606059349,20.6781818261,8.74904986892,11.9291319571
 03/21  14:00:00,17.6818449836,0.639286725436,0.140191676277,0.0,3.78894180059,13.1134247809,17.1666762393,6.72402921283,10.4426470264
