Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/21  15:00:00,18.9303109824,0.560971417896,0.101963529214,0.0,4.71240779196,13.5549682428,16.9689418297,5.03980987259,11.9291319571
 03/21  16:00:00,26.3377120293,0.498258238646,0.121724368033,0.0,7.18559832057,18.5321311015,17.14547055,3.23435868528,13.9111118647
 03/21  17:00:00,31.9887159842,0.123692098543,0.169538193722,0.0,8.38069375907,23.3147919321,19.9903997451,1.61983308833,18.3705666568
 03/21  18:00:00,34.042312588,0.109813615587,0.169643146719,0.0,10.6415932552,23.1212625696,22.8549175254,1.26363351872,21.5912840067
 03/21  19:00:00,35.7227421999,0.126025013763,0.12463933869,0.0,12.3080778603,20.4854999863,22.6538206762,2.05352662331,20.6002940529
 03/21  20:00:00,37.9560097597,0.173800932206,0.0717518732078,0.0,12.456681583,19.8967753704,22.6263804898,3.7603188561,18.8660616337
 03/21  21:00:00,32.5271075802,0.252120290415,0.0280313575406,0.0,9.18739968257,17.702556249,21.643722792,6.24612599659,15.3975967954
 03/21  22:00:00,25.6835277011,0.371884330555,0.0,0.0,5.91811778209,14.0365255879,23.1546995787,9.73908269087,13.4156168878
 03/21  23:00:00,19.94268038,0.52754608085,0.0,0.0,3.54045821811,10.5176760807,21.4570717915,13.9873946265,7.46967716504
 03/21  24:00:00,16.3794614192,0.667582675823,0.0,0.0,2.55330491699,7.80157382632,20.0687496953,17.8017697878,2.2669799076
 03/22  01:00:00,15.8884222653,0.765268137893,0.0,0.0,2.55330491699,7.21284921042,21.7116326916,20.4359723011,1.27566039047
 03/22  02:00:00,15.6824788593,0.853687039778,0.0,0.0,2.55330491699,6.91848690247,23.3715094959,22.8388663213,0.532643174572
 03/22  03:00:00,15.6133135155,0.931702849982,0.0,0.0,2.55330491699,6.7713057485,25.531824404,24.9991888568,0.532635547129
 03/22  04:00:00,17.7360308667,0.977926753447,0.0,0.0,3.82705111198,7.57405300124,27.5543942576,26.2789187249,1.27547553276
 03/22  05:00:00,22.2659724801,0.969255904828,0.0,0.0,6.02426329834,9.91545327661,32.9593853419,25.9901571508,6.9692281911
 03/22  06:00:00,27.5332995913,0.918331935933,0.0,0.0,6.51253267309,14.7454349813,48.0830654222,24.5302472146,23.5528182076
 03/22  07:00:00,27.7641209515,0.908520660829,0.0,0.0,6.01364874671,18.163451543,49.3036163773,24.2658100969,25.0378062804
 03/22  08:00:00,24.457201639,1.22585189718,0.0,0.0,4.35151303671,18.8798367041,48.0946529899,24.0469592361,24.0476937538
 03/22  09:00:00,21.5266723973,1.11895449603,0.0,0.0,3.78894180059,16.6187760998,41.9218167985,20.8444597642,21.0773570343
 03/22  10:00:00,18.4947710835,1.00367988535,0.0,0.0,3.78894180059,13.7021493968,36.7730482673,17.6759157125,19.0971325549
 03/22  11:00:00,18.548075654,0.909305927733,0.000497374263296,0.0,3.78894180059,13.8493305508,30.5520574702,15.1678458143,15.3842116559
 03/22  12:00:00,18.2190421469,0.815664049007,0.0755469639921,0.0,3.69398621738,13.6338449159,25.310852625,11.9068654486,13.4039871764
 03/22  13:00:00,17.9140074099,0.735821206521,0.128638467394,0.0,3.78894180059,13.2606059349,21.2263684363,9.30754961948,11.9188188168
 03/22  14:00:00,17.8167850163,0.697095701215,0.217322733181,0.0,3.78894180059,13.1134247809,18.1254966177,7.69184616043,10.4336504572
 03/22  15:00:00,19.0119142828,0.683378272519,0.0611599750418,0.0,4.71240779196,13.5549682428,20.5298329362,8.61101411936,11.9188188168
 03/22  16:00:00,26.4217653843,0.652114776791,0.051921184846,0.0,7.18559832057,18.5321311015,21.7706135382,7.87157024189,13.8990432963
 03/22  17:00:00,32.0627221804,0.275932489311,0.0913039991428,0.0,8.38069375907,23.3147919321,24.5671075932,6.2125592181,18.3545483751
 03/22  18:00:00,34.1130117493,0.222278466891,0.127877456676,0.0,10.6415932552,23.1212625696,26.016725784,4.44431262983,21.5724131542
 03/22  19:00:00,35.8243135924,0.244311641759,0.10792410318,0.0,12.3080778603,20.4854999863,25.7814115571,5.19911064265,20.5823009144
 03/22  20:00:00,38.0788740051,0.285589034415,0.0828280164263,0.0,12.456681583,19.8967753704,25.3577084524,6.50810395743,18.8496044949
 03/22  21:00:00,32.6378882287,0.336710503729,0.054221792764,0.0,9.18739968257,17.702556249,23.5249360292,8.14072437334,15.3842116559
 03/22  22:00:00,25.7399609602,0.426243265192,0.00207432444426,0.0,5.91811778209,14.0365255879,24.4532712947,11.0492841183,13.4039871764
 03/22  23:00:00,19.9905574831,0.575423184008,0.0,0.0,3.54045821811,10.5176760807,22.5763064313,15.1129926933,7.46331373804
 03/22  24:00:00,16.4099675193,0.698088775909,0.0,0.0,2.55330491699,7.80157382632,20.7381519505,18.4729274711,2.26522447946
 03/23  01:00:00,15.9223923716,0.799238244129,0.0,0.0,2.55330491699,7.21284921042,22.6448517421,21.3700820188,1.27476972338
 03/23  02:00:00,15.711449505,0.882657685506,0.0,0.0,2.55330491699,6.91848690247,24.275904179,23.7434845134,0.532419665622
 03/23  03:00:00,15.6113246457,0.929713980158,0.0,0.0,2.55330491699,6.7713057485,25.5398429316,25.0074311867,0.532411744873
 03/23  04:00:00,17.7160337678,0.957929654545,0.0,0.0,3.82705111198,7.57405300124,27.0232323871,25.7486546289,1.27457775815
 03/23  05:00:00,22.2428554691,0.946138893826,0.0,0.0,6.02426329834,9.91545327661,32.3372510267,25.3741400643,6.96311096238
 03/23  06:00:00,27.5056465244,0.890678869005,0.0,0.0,6.51253267309,14.7454349813,47.3210592716,23.7896627177,23.5313965539
 03/23  07:00:00,26.8342965952,0.8715296378,0.0,0.0,6.01364874671,18.163451543,48.2258652921,23.2108556002,25.015009692
 03/23  08:00:00,24.5157428277,1.2843930859,0.0,0.0,4.35151303671,18.8798367041,49.6977735293,25.6719645118,24.0258090175
 03/23  09:00:00,21.7180000192,1.31028211788,0.0,0.0,3.78894180059,16.6187760998,47.2801288257,26.2219209357,21.05820789
 03/23  10:00:00,18.7535315137,1.26244031552,0.0,0.0,3.78894180059,13.7021493968,43.8381627011,24.7583555625,19.0798071386
 03/23  11:00:00,18.8313379451,1.19306559307,0.0,0.0,3.78894180059,13.8493305508,38.0794723878,22.7091666582,15.3703057297
 03/23  12:00:00,18.4513526463,1.12352151244,0.0,0.0,3.69398621738,13.6338449159,34.1267256031,20.7348206249,13.3919049782
 03/23  13:00:00,18.1350148722,1.08546713623,0.0,0.0,3.78894180059,13.2606059349,31.6177246226,19.7096202079,11.9081044147
 03/23  14:00:00,17.9454528541,1.04308627217,0.0,0.0,3.78894180059,13.1134247809,28.9862599124,18.5619560613,10.4243038511
 03/23  15:00:00,19.251521387,0.984145351699,0.0,0.0,4.71240779196,13.5549682428,28.8872989545,16.9791945398,11.9081044147
 03/23  16:00:00,26.6088378217,0.891108399104,0.0,0.0,7.18559832057,18.5321311015,28.3876890926,14.5011839265,13.8865051661
 03/23  17:00:00,32.1333505572,0.437864865298,0.0,0.0,8.38069375907,23.3147919321,29.4864645905,11.1485577336,18.3379068568
 03/23  18:00:00,34.1462034263,0.383347600637,0.0,0.0,10.6415932552,23.1212625696,31.286145269,9.73333719107,21.5528080779
 03/23  19:00:00,35.8544826441,0.382404796652,0.0,0.0,12.3080778603,20.4854999863,30.2754419086,9.71183420642,20.5636077022
 03/23  20:00:00,38.1083435388,0.397886584599,0.0,0.0,12.456681583,19.8967753704,28.9650243839,10.1325173392,18.8325070447
 03/23  21:00:00,32.6824193305,0.435463398228,0.0,0.0,9.18739968257,17.702556249,26.4997299385,11.1294242088,15.3703057297
 03/23  22:00:00,25.8516462627,0.540002892193,0.0,0.0,5.91811778209,14.0365255879,27.3580098611,13.9661048829,13.3919049782
 03/23  23:00:00,20.0904153043,0.675281005171,0.0,0.0,3.54045821811,10.5176760807,25.1392645691,17.6825618451,7.45670272394
 03/23  24:00:00,16.5024403694,0.790561625961,0.0,0.0,2.55330491699,7.80157382632,23.0899974917,20.8265967403,2.26340075143
 03/24  01:00:00,15.9948428488,0.871688721388,0.0,0.0,2.55330491699,7.21284921042,24.3298415902,23.0559965974,1.27384499282
 03/24  02:00:00,15.7652392988,0.936447479324,0.0,0.0,2.55330491699,6.91848690247,25.3692111843,24.8370235355,0.532187648783
 03/24  03:00:00,15.6571342048,0.975523539305,0.0,0.0,2.55330491699,6.7713057485,26.4127989861,25.8806195487,0.532179437471
 03/24  04:00:00,17.7642197079,1.0061155946,0.0,0.0,3.82705111198,7.57405300124,28.0261998142,26.7525538276,1.27364598663
 03/24  05:00:00,22.2650539864,0.968337411218,0.0,0.0,6.02426329834,9.91545327661,32.6332983076,25.6765335516,6.956764756
 03/24  06:00:00,27.4906096502,0.875641994837,0.0,0.0,6.51253267309,14.7454349813,46.5903294034,23.081150722,23.5091786814
 03/24  07:00:00,26.8392824569,0.876515499524,0.0,0.0,6.01364874671,18.163451543,48.1582414585,23.1668753526,24.9913661059
 03/24  08:00:00,24.526651816,1.29530207415,0.0,0.0,4.35151303671,18.8798367041,49.8397580107,25.8366468472,24.0031111635
 03/24  09:00:00,21.6739295056,1.2662116043,0.0,0.0,3.78894180059,16.6187760998,45.8324329199,24.7940856521,21.0383472678
 03/24  10:00:00,18.509719687,1.01862848888,0.0,0.0,3.78894180059,13.7021493968,36.8844670221,17.8226290179,19.0618380042
 03/24  11:00:00,18.4295705224,0.791298170423,0.0,0.0,3.78894180059,13.8493305508,26.9932748033,11.6373916683,15.3558831349
 03/24  12:00:00,17.9958752628,0.662110654617,0.00593347429177,0.0,3.69398621738,13.6338449159,21.6685391204,8.28916524908,13.3793738713
 03/24  13:00:00,17.7643681644,0.60914769233,0.105672736131,0.0,3.78894180059,13.2606059349,18.0629858372,6.16599391357,11.8969919236
 03/24  14:00:00,17.6841447364,0.560349447688,0.221428706766,0.0,3.78894180059,13.1134247809,14.6481183661,4.23350839021,10.4146099759
 03/24  15:00:00,19.1054033715,0.532547523854,0.305479812392,0.0,4.71240779196,13.5549682428,14.9123062563,3.01531433264,11.8969919236
 03/24  16:00:00,26.5123223173,0.488376844795,0.306216049879,0.0,7.18559832057,18.5321311015,15.7317168856,1.85821569836,13.8735011872
 03/24  17:00:00,32.115312103,0.128000888932,0.29182552217,0.0,8.38069375907,23.3147919321,19.0781082784,0.757461248105,18.3206470303
 03/24  18:00:00,34.1695514072,0.11443326972,0.292262311802,0.0,10.6415932552,23.1212625696,21.9202642696,0.387789685898,21.5324745837
 03/24  19:00:00,35.7803688371,0.0983772058137,0.209913783831,0.0,12.3080778603,20.4854999863,21.2120451894,0.667825237532,20.5442199519
 03/24  20:00:00,37.9808464601,0.105451760192,0.164937745683,0.0,12.456681583,19.8967753704,20.0198875671,1.20511322089,18.8147743462
 03/24  21:00:00,32.4906016787,0.114175072219,0.129470674216,0.0,9.18739968257,17.702556249,17.0808564978,1.72497336283,15.3558831349
 03/24  22:00:00,25.5227046806,0.14914034272,0.0619209673225,0.0,5.91811778209,14.0365255879,16.5690824489,3.18970857752,13.3793738713
 03/24  23:00:00,19.6470871954,0.229466178889,0.00248671737137,0.0,3.54045821811,10.5176760807,13.2271541527,5.77730807211,7.44984608054
 03/24  24:00:00,16.0429799099,0.331101166471,0.0,0.0,2.55330491699,7.80157382632,10.6656924921,8.40418322847,2.2615092636
 03/25  01:00:00,15.5052004212,0.382046293709,0.0,0.0,2.55330491699,7.21284921042,10.9383356139,9.66544914168,1.27288647218
 03/25  02:00:00,15.2786976583,0.449905838828,0.0,0.0,2.55330491699,6.91848690247,11.9715771297,11.439629937,0.531947192686
 03/25  03:00:00,15.1869545211,0.505343855633,0.0,0.0,2.55330491699,6.7713057485,13.437547914,12.9056092203,0.53193869365
 03/25  04:00:00,17.3005679618,0.542463848532,0.0,0.0,3.82705111198,7.57405300124,15.1673134993,13.8946330053,1.27268049398
 03/25  05:00:00,21.8641466172,0.567430041985,0.0,0.0,6.02426329834,9.91545327661,21.5695849622,14.6193935105,6.95019145162
 03/25  06:00:00,27.1637023551,0.548734699744,0.0,0.0,6.51253267309,14.7454349813,37.6481692313,14.1619980614,23.48617117
 03/25  07:00:00,26.3453030904,0.57606549543,0.0,0.0,6.01364874671,17.9699221805,39.9176588077,14.9507762836,24.9668825241
 03/25  08:00:00,22.4678538712,0.682917698117,0.0,0.0,3.66783283761,18.1171033345,41.8851765092,17.9055695956,23.9796069136
 03/25  09:00:00,19.6759670901,0.714662757493,0.0,0.0,3.10526160149,15.8560427302,39.7849064609,18.7671254118,21.0177810491
 03/25  10:00:00,16.765462891,0.720785261575,0.0,0.0,3.10526160149,12.9394160272,38.010627201,18.9673967281,19.043230473
 03/25  11:00:00,16.9245942404,0.73273545713,0.0,0.0,3.10526160149,13.0865971812,34.6673103224,19.3263621797,15.3409481428
 03/25  12:00:00,16.7718554346,0.727177805361,0.0,0.0,3.10526160149,12.9394160272,32.5455655528,19.1791679862,13.3663975667
 03/25  13:00:00,16.3045842962,0.701450128988,0.0,0.0,3.10526160149,12.4978725653,30.2943724963,18.4088878617,11.8854846346
 03/25  14:00:00,16.1491909328,0.693237919549,0.0,0.0,3.10526160149,12.3506914113,28.5807829663,18.1762112638,10.4045717025
 03/25  15:00:00,17.5044296577,0.683467191162,0.0,0.0,4.02872759285,12.7922348732,29.8225464731,17.9370618385,11.8854846346
 03/25  16:00:00,24.9122634603,0.640947606333,0.0,0.0,6.50191812146,17.7693977319,30.6617159895,16.8016807788,13.8600352107
 03/25  17:00:00,32.0482978656,0.546341536148,0.0,0.0,8.38069375907,23.1212625696,32.5048078238,14.2020338169,18.3027740069
 03/25  18:00:00,34.2313467176,0.468490891927,0.0,0.0,10.6415932552,23.1212625696,33.5537480736,12.0423293805,21.5114186931
 03/25  19:00:00,35.9703577645,0.498279917007,0.0,0.0,12.3080778603,20.4854999863,33.3945409343,12.8703975293,20.5241434051
 03/25  20:00:00,38.254740196,0.54428324176,0.0,0.0,12.456681583,19.8967753704,32.951474235,14.1550625841,18.796411651
 03/25  21:00:00,32.8502670851,0.60331115292,0.0,0.0,9.18739968257,17.702556249,31.0921644828,15.7512163401,15.3409481428
 03/25  22:00:00,25.9976924684,0.686049097887,0.0,0.0,5.91811778209,14.0365255879,31.3577246003,17.9913270337,13.3663975667
 03/25  23:00:00,20.1940077169,0.778873417748,0.0,0.0,3.54045821811,10.5176760807,27.9666348234,20.523888985,7.44274583837
 03/25  24:00:00,16.5939414005,0.882062657059,0.0,0.0,2.55330491699,7.80157382632,25.5988192416,23.3392686655,2.2595505761
 03/26  01:00:00,16.0958986765,0.972744549059,0.0,0.0,2.55330491699,7.21284921042,27.1819632388,25.9100687939,1.27189444488
 03/26  02:00:00,15.8757272353,1.0469354158,0.0,0.0,2.55330491699,6.91848690247,28.5791696157,28.0474712472,0.531698368465
 03/26  03:00:00,15.7716951902,1.09008452475,0.0,0.0,2.55330491699,6.7713057485,29.7924997864,29.2608102018,0.531689584643
 03/26  04:00:00,17.8679361016,1.10983198837,0.0,0.0,3.82705111198,7.57405300124,31.0982021936,29.8265206277,1.27168156596
 03/26  05:00:00,22.4516444065,1.15492783123,0.0,0.0,6.02426329834,9.91545327661,38.0421068929,31.0987138967,6.94339299616
 03/26  06:00:00,27.7009683505,1.08600069514,0.0,0.0,6.51253267309,14.7454349813,52.6907369426,29.228356109,23.4623808336
 03/26  07:00:00,26.7757859497,1.00654835478,0.0,0.0,6.01364874671,17.9699221805,51.9498297379,27.0082635408,24.941566197
 03/26  08:00:00,22.8596603302,1.07472415711,0.0,0.0,3.66783283761,18.1171033345,52.8081711728,28.8528679446,23.9553032283
 03/26  09:00:00,20.0673344178,1.10603008524,0.0,0.0,3.10526160149,15.8560427302,50.7389557869,29.7424404625,20.9965153244
 03/26  10:00:00,17.1387152273,1.09403759787,0.0,0.0,3.10526160149,12.9394160272,48.4823219262,29.4583318707,19.0239900554
 03/26  11:00:00,17.2520957069,1.06023692362,0.0,0.0,3.10526160149,13.0865971812,43.8076797065,28.4821745305,15.3255051761
 03/26  12:00:00,17.044533928,0.999856298808,0.0,0.0,3.10526160149,12.9394160272,40.0303533313,26.6773734243,13.3529799071
 03/26  13:00:00,16.5785030378,0.975368870596,0.0,0.0,3.10526160149,12.4978725653,37.8694082882,25.9958223329,11.8735859553
 03/26  14:00:00,16.4129712657,0.957018252524,0.0,0.0,3.10526160149,12.3506914113,35.8896178462,25.4954258426,10.3941920036
 03/26  15:00:00,17.7349984243,0.914035957722,0.0,0.0,4.02872759285,12.7922348732,36.1682116291,24.2946256738,11.8735859553
 03/26  16:00:00,25.1016667818,0.830350927871,0.0,0.0,6.50191812146,17.7693977319,35.8463839544,22.0002727301,13.8461112243
 03/26  17:00:00,32.1827874472,0.680831117784,0.0,0.0,8.38069375907,23.1212625696,36.1616134413,17.8773203618,18.2842930795
 03/26  18:00:00,34.361879813,0.599023987345,0.0,0.0,10.6415932552,23.1212625696,37.1343323474,15.6446857057,21.4896466417
 03/26  19:00:00,36.0960433273,0.623965479819,0.0,0.0,12.3080778603,20.4854999863,36.8712411022,16.367857095,20.5033840072
 03/26  20:00:00,38.3470252827,0.636568328436,0.0,0.0,12.456681583,19.8967753704,35.4668702156,16.6894458188,18.7774243968
 03/26  21:00:00,32.9201961949,0.673240262722,0.0,0.0,9.18739968257,17.702556249,32.9910425096,17.6655373336,15.3255051761
 03/26  22:00:00,26.094760706,0.783117335433,0.0,0.0,5.91811778209,14.0365255879,34.0362988032,20.6833188961,13.3529799071
 03/26  23:00:00,20.3140940794,0.898959780216,0.0,0.0,3.54045821811,10.5176760807,31.2955529219,23.8601488218,7.43540410009
 03/26  24:00:00,16.7176368052,1.00575806176,0.0,0.0,2.55330491699,7.80157382632,29.0328326308,26.7753073618,2.25752526899
 03/27  01:00:00,16.195730326,1.07257619857,0.0,0.0,2.55330491699,7.21284921042,29.9117942109,28.6409250066,1.27086920426
 03/27  02:00:00,15.9451261933,1.11633437381,0.0,0.0,2.55330491699,6.91848690247,30.3972833201,29.8658420703,0.531441249735
 03/27  03:00:00,15.8293911948,1.14778052934,0.0,0.0,2.55330491699,6.7713057485,31.2817460987,30.7503139145,0.531432184159
 03/27  04:00:00,17.9281617676,1.17005765437,0.0,0.0,3.82705111198,7.57405300124,32.713663309,31.4430138107,1.27064949823
 03/27  05:00:00,22.4394008584,1.1426842832,0.0,0.0,6.02426329834,9.91545327661,37.6871690566,30.7507976534,6.9363714032
 03/27  06:00:00,27.6658313185,1.05086366316,0.0,0.0,6.51253267309,14.7454349813,51.6262807678,28.1884660499,23.4378147179
 03/27  07:00:00,27.0047061008,1.04193914338,0.0,0.0,6.01364874671,18.163451543,52.9428782772,28.0274536552,24.915424622
 03/27  08:00:00,24.6869507225,1.45560098073,0.0,0.0,4.35151303671,18.8798367041,55.4799602268,31.5497529219,23.9302073049
 03/27  09:00:00,21.8791122703,1.47139436896,0.0,0.0,3.78894180059,16.6187760998,52.3298987231,31.3553423316,20.9745563914
 03/27  10:00:00,18.9534180624,1.46232686419,0.0,0.0,3.78894180059,13.7021493968,49.9222957316,30.9181732822,19.0041224494
 03/27  11:00:00,19.0676142089,1.42934185695,0.0,0.0,3.78894180059,13.8493305508,45.1569296033,29.8473707952,15.3095588081
 03/27  12:00:00,18.7071399617,1.37930882784,0.0,0.0,3.69398621738,13.6338449159,41.7584751636,28.4193502975,13.339124866
 03/27  13:00:00,18.3981166094,1.34856887341,0.0,0.0,3.78894180059,13.2606059349,39.252523764,27.3912243545,11.8612994095
 03/27  14:00:00,18.2299364524,1.3275698705,0.0,0.0,3.78894180059,13.1134247809,37.2114292492,26.8279552963,10.383473953
 03/27  15:00:00,19.5543757034,1.28699966811,0.0,0.0,4.71240779196,13.5549682428,37.5786110828,25.7173116733,11.8612994095
 03/27  16:00:00,26.9287249867,1.21099556404,0.0,0.0,7.18559832057,18.5321311015,37.4640197633,23.6322864118,13.8317333515
 03/27  17:00:00,32.4611102293,0.765624537366,0.0,0.0,8.38069375907,23.3147919321,38.665885586,20.4006758648,18.2652097211
 03/27  18:00:00,34.4644414165,0.701585590779,0.0,0.0,10.6415932552,23.1212625696,40.1285470139,18.6613821369,21.4671648769
 03/27  19:00:00,35.3173367654,0.73809225128,0.0,0.0,12.3080778603,20.4854999863,40.2029404312,19.7209925253,20.4819479059
 03/27  20:00:00,38.4768977487,0.766440794483,0.0,0.0,12.456681583,19.8967753704,39.2665060988,20.5086878922,18.7578182066
 03/27  21:00:00,33.0403665823,0.793410650077,0.0,0.0,9.18739968257,17.702556249,36.5075618809,21.1980030728,15.3095588081
 03/27  22:00:00,26.2033874864,0.89174411588,0.0,0.0,5.91811778209,14.0365255879,37.2371478321,23.8980229661,13.339124866
 03/27  23:00:00,20.4303602875,1.01522598834,0.0,0.0,3.54045821811,10.5176760807,34.7533357612,27.3255127213,7.4278230399
 03/27  24:00:00,16.8630522052,1.15117346182,0.0,0.0,2.55330491699,7.80157382632,33.4212430093,31.1658090673,2.25543394204
 03/28  01:00:00,16.4171116412,1.29395751378,0.0,0.0,2.55330491699,7.21284921042,36.7918554879,35.5220444344,1.26981105353
 03/28  02:00:00,16.2590998988,1.43030807928,0.0,0.0,2.55330491699,6.91848690247,40.3481050789,39.8169291663,0.531175912568
 03/28  03:00:00,16.2277314472,1.54612078168,0.0,0.0,2.55330491699,6.7713057485,44.0294861129,43.4983195445,0.531166568365
 03/28  04:00:00,18.3395552579,1.58145114465,0.0,0.0,3.82705111198,7.57405300124,45.781731026,44.5121464297,1.26958459629
 03/28  05:00:00,22.8710810048,1.57436442958,0.0,0.0,6.02426329834,9.91545327661,51.2751161805,44.3459874281,6.9291287524
 03/28  06:00:00,28.1367494517,1.52178179629,0.0,0.0,6.51253267309,14.7454349813,66.3124345654,42.8999544669,23.4124800985
 03/28  07:00:00,26.4877513499,1.41781772584,0.0,0.0,6.01364874671,18.163451543,64.3223244976,39.433858957,24.8884655406
 03/28  08:00:00,24.9917693916,1.76041964984,0.0,0.0,4.35151303671,18.8798367041,64.5002477617,40.5959211864,23.9043265753
 03/28  09:00:00,22.0753436885,1.66762578722,0.0,0.0,3.78894180059,16.6187760998,57.8224613218,36.8705505687,20.9519107531
 03/28  10:00:00,18.8710830235,1.37999182535,0.0,0.0,3.78894180059,13.7021493968,47.1776422801,28.1940087416,18.9836335385
 03/28  11:00:00,18.7841237433,1.1458513913,0.0,0.0,3.78894180059,13.8493305508,36.8200652613,21.5269515002,15.2931137611
 03/28  12:00:00,18.3069803195,0.979149185622,0.0,0.0,3.69398621738,13.6338449159,30.2796111545,16.9547746079,13.3248365466
 03/28  13:00:00,17.952236209,0.902688473074,0.0,0.0,3.78894180059,13.2606059349,26.8493310626,15.000702427,11.8486286356
 03/28  14:00:00,17.7207020808,0.818335498895,0.0,0.0,3.78894180059,13.1134247809,23.2416667663,12.8692460416,10.3724207247
 03/28  15:00:00,18.9656372241,0.698261188838,0.0,0.0,4.71240779196,13.5549682428,21.5794376289,9.73080899326,11.8486286356
 03/28  16:00:00,26.3146054031,0.596875980454,0.0,0.0,7.18559832057,18.5321311015,20.8944949667,7.07758911644,13.8169058502
 03/28  17:00:00,31.8864733644,0.190987672471,0.0,0.0,8.38069375907,23.3147919321,23.2368301618,4.99130057874,18.245529583
 03/28  18:00:00,33.9110336381,0.148177812374,0.0,0.0,10.6415932552,23.1212625696,25.255784645,3.81180458833,21.4439800567
 03/28  19:00:00,34.8025651374,0.223320623256,0.0,0.0,12.3080778603,20.4854999863,26.3085749878,5.84873353834,20.4598414494
 03/28  20:00:00,38.0228373673,0.312380413078,0.0,0.0,12.456681583,19.8967753704,26.9885727888,8.2509739021,18.7375988867
 03/28  21:00:00,32.6292653225,0.382309390257,0.0,0.0,9.18739968257,17.702556249,25.4065683021,10.113454541,15.2931137611
 03/28  22:00:00,25.8402746078,0.528631237315,0.0,0.0,5.91811778209,14.0365255879,27.4556088243,14.1307722777,13.3248365466
 03/28  23:00:00,20.1199567557,0.704822456536,0.0,0.0,3.54045821811,10.5176760807,26.4813631678,19.061358265,7.42000490284
 03/28  24:00:00,16.6050448978,0.893166154417,0.0,0.0,2.55330491699,7.80157382632,26.6576839654,24.4044067508,2.25327721458
 03/29  01:00:00,16.1648538343,1.0416997069,0.0,0.0,2.55330491699,7.21284921042,29.9689493736,28.7002290679,1.26872030564
 03/29  02:00:00,15.9653206379,1.13652881841,0.0,0.0,2.55330491699,6.91848690247,31.9324835991,31.4015811636,0.530902435475
 03/29  03:00:00,15.895940763,1.21433009754,0.0,0.0,2.55330491699,6.7713057485,34.1026609004,33.5717680845,0.530892815863
 03/29  04:00:00,18.0357483477,1.2776442344,0.0,0.0,3.82705111198,7.57405300124,36.6657762535,35.3972890781,1.26848717535
 03/29  05:00:00,22.5665327663,1.26981619111,0.0,0.0,6.02426329834,9.91545327661,42.0526689832,35.1310017943,6.92166718886
 03/29  06:00:00,27.796731181,1.18176352561,0.0,0.0,6.51253267309,14.7454349813,55.8125596248,32.4261751465,23.3863844783
 03/29  07:00:00,26.2385058316,1.16857220756,0.0,0.0,6.01364874671,18.163451543,56.924058375,32.0633614386,24.8606969364
 03/29  08:00:00,24.8067363547,1.57538661292,0.0,0.0,4.35151303671,18.8798367041,58.6349133171,34.7572446132,23.8776687039
 03/29  09:00:00,21.9780201527,1.57030225145,0.0,0.0,3.78894180059,16.6187760998,54.9462665212,34.0176814056,20.9285851156
 03/29  10:00:00,18.9875540355,1.4964628373,0.0,0.0,3.78894180059,13.7021493968,50.7657186684,31.8031892781,18.9625293903
 03/29  11:00:00,18.9365142833,1.29824193134,0.0,0.0,3.78894180059,13.8493305508,41.32735255,26.0511776446,15.2761749054
 03/29  12:00:00,18.4906109177,1.16277978386,0.0,0.0,3.69398621738,13.6338449159,35.3993200745,22.0892008945,13.3101191801
 03/29  13:00:00,18.1990147193,1.14946698331,0.0,0.0,3.78894180059,13.2606059349,33.701790245,21.8662128589,11.8355773861
 03/29  14:00:00,18.0384549703,1.13608838842,0.0,0.0,3.78894180059,13.1134247809,32.0030082657,21.6419726736,10.3610355921
 03/29  15:00:00,19.4041579767,1.13678194149,0.0,0.0,4.71240779196,13.5549682428,33.52446752,21.6888901339,11.8355773861
 03/29  16:00:00,26.8011934851,1.08346406244,0.0,0.0,7.18559832057,18.5321311015,34.0327505127,20.2311174013,13.8016331114
 03/29  17:00:00,32.3566444943,0.661158802411,0.0,0.0,8.38069375907,23.3147919321,35.8594777668,17.6342192735,18.2252584933
 03/29  18:00:00,34.3654661601,0.602610334388,0.0,0.0,10.6415932552,23.1212625696,37.395577121,15.9754780741,21.4200990469
 03/29  19:00:00,35.2402173453,0.660972831202,0.0,0.0,12.3080778603,20.4854999863,38.0850020925,17.6479309083,20.4370711843
 03/29  20:00:00,38.4541081067,0.74365115247,0.0,0.0,12.456681583,19.8967753704,38.7438759396,20.0271035149,18.7167724246
 03/29  21:00:00,33.0850981648,0.838142232596,0.0,0.0,9.18739968257,17.702556249,38.0184212937,22.7422463883,15.2761749054
 03/29  22:00:00,26.29625041,0.984607039451,0.0,0.0,5.91811778209,14.0365255879,40.2293188119,26.9191996318,13.3101191801
 03/29  23:00:00,20.5777525591,1.16261825998,0.0,0.0,3.54045821811,10.5176760807,39.5186063493,32.1066543451,7.41195200419
 03/29  24:00:00,17.0404282586,1.32854951519,0.0,0.0,2.55330491699,7.80157382632,39.2503535269,36.9992978016,2.25105572529
 03/30  01:00:00,16.5306167397,1.4074626122,0.0,0.0,2.55330491699,7.21284921042,40.5186950428,39.2510977595,1.26759728324
 03/30  02:00:00,16.2997153083,1.4709234888,0.0,0.0,2.55330491699,6.91848690247,41.5874851856,41.0568642862,0.530620899377
 03/30  03:00:00,16.213362565,1.53175189949,0.0,0.0,2.55330491699,6.7713057485,43.4128422694,42.8822312617,0.530611007668
 03/30  04:00:00,18.3516924095,1.59358829624,0.0,0.0,3.82705111198,7.57405300124,46.1252055055,44.8578479452,1.26735756026
 03/30  05:00:00,22.8860962196,1.58937964438,0.0,0.0,6.02426329834,9.91545327661,51.7685240382,44.8545351157,6.91398892249
 03/30  06:00:00,28.1155598075,1.50059215211,0.0,0.0,6.51253267309,14.7454349813,65.5530139858,42.1934784002,23.3595355856
 03/30  07:00:00,26.5584284226,1.48849479858,0.0,0.0,6.01364874671,18.163451543,66.783538979,41.9514119461,24.8321270328
 03/30  08:00:00,25.0887098881,1.85736014631,0.0,0.0,4.35151303671,18.8798367041,67.8051843878,43.9549428026,23.8502415852
 03/30  09:00:00,22.2717677812,1.86404987987,0.0,0.0,3.78894180059,16.6187760998,64.262360046,43.3577736593,20.9045863867
 03/30  10:00:00,19.2794917485,1.78840055029,0.0,0.0,3.78894180059,13.7021493968,59.674962998,40.7341467434,18.9408162546
 03/30  11:00:00,19.3394517984,1.70117944637,0.0,0.0,3.78894180059,13.8493305508,53.2490035914,37.9902563344,15.258747257
 03/30  12:00:00,18.9730474924,1.64521635849,0.0,0.0,3.69398621738,13.6338449159,49.6588396626,36.3638625377,13.2949771249
 03/30  13:00:00,18.6629164271,1.61336869117,0.0,0.0,3.78894180059,13.2606059349,47.3351943549,35.5130448291,11.8221495259
 03/30  14:00:00,18.4887361231,1.58636954123,0.0,0.0,3.78894180059,13.1134247809,45.1471388828,34.797816956,10.3493219268
 03/30  15:00:00,19.8243136873,1.55693765204,0.0,0.0,4.71240779196,13.5549682428,45.8703444455,34.0481949196,11.8221495259
 03/30  16:00:00,27.1837328209,1.46600339827,0.0,0.0,7.18559832057,18.5321311015,45.1996874128,31.4137677549,13.785919658
 03/30  17:00:00,32.6731651747,0.977679482782,0.0,0.0,8.38069375907,23.3147919321,44.8875995959,26.6831971408,18.2044024551
 03/30  18:00:00,34.6508982836,0.888042457909,0.0,0.0,10.6415932552,23.1212625696,45.5125439181,24.1170149984,21.3955289197
 03/30  19:00:00,35.5012115349,0.921967020772,0.0,0.0,12.3080778603,20.4854999863,45.5077107102,25.0940668565,20.4136438537
 03/30  20:00:00,38.6696659248,0.959208970575,0.0,0.0,12.456681583,19.8967753704,44.838852878,26.1435078898,18.6953449881
 03/30  21:00:00,33.2777972187,1.03084128646,0.0,0.0,9.18739968257,17.702556249,43.4798334979,28.2210862409,15.258747257
 03/30  22:00:00,26.4979590754,1.18631570485,0.0,0.0,5.91811778209,14.0365255879,46.0787630876,32.7837859627,13.2949771249
 03/30  23:00:00,20.7820519101,1.36691761101,0.0,0.0,3.54045821811,10.5176760807,45.5985267062,38.1948599775,7.40366672874
 03/30  24:00:00,17.245401039,1.53352229562,0.0,0.0,2.55330491699,7.80157382632,45.4744806393,43.2257105072,2.24877013207
 03/31  01:00:00,16.7281205863,1.60496645884,0.0,0.0,2.55330491699,7.21284921042,46.5740107562,45.3075684377,1.26644231852
 03/31  02:00:00,16.4836769188,1.65488509936,0.0,0.0,2.55330491699,6.91848690247,47.2844165859,46.7540851983,0.530331387587
 03/31  03:00:00,16.3778712561,1.69626059057,0.0,0.0,2.55330491699,6.7713057485,48.4799094048,47.9495881776,0.530321227182
 03/31  04:00:00,18.4652234878,1.70711937456,0.0,0.0,3.82705111198,7.57405300124,49.506069915,48.2398738296,1.2661960854
 03/31  05:00:00,22.9285203869,1.63180381171,0.0,0.0,6.02426329834,9.91545327661,52.7581046761,45.8520084487,6.90609622738
 03/31  06:00:00,28.1137462911,1.49877863571,0.0,0.0,6.51253267309,14.7454349813,65.1066061415,41.7746647695,23.331941372
 03/31  07:00:00,26.5450809389,1.47514731482,0.0,0.0,6.01364874671,18.163451543,65.9105165271,41.1077522364,24.8027642907
 03/31  08:00:00,25.0603426777,1.82899293594,0.0,0.0,4.35151303671,18.8798367041,66.3389725148,42.5169191734,23.8220533414
 03/31  09:00:00,22.025715458,1.61799755676,0.0,0.0,3.78894180059,16.6187760998,56.0794147092,35.1994930359,20.8799216734
 03/31  10:00:00,18.8397575222,1.34866632406,0.0,0.0,3.78894180059,13.7021493968,46.2575082928,27.3390077312,18.9185005616
 03/31  11:00:00,18.8089026636,1.17063031157,0.0,0.0,3.78894180059,13.8493305508,37.6558390978,22.4150031207,15.2408359771
 03/31  12:00:00,18.3946815088,1.06685037492,0.0,0.0,3.69398621738,13.6338449159,32.8397883059,19.5603734406,13.2794148653
 03/31  13:00:00,18.1592645149,1.10971677901,0.0,0.0,3.78894180059,13.2606059349,32.6619460346,20.8535970031,11.8083490315
 03/31  14:00:00,18.012120905,1.10975432305,0.0,0.0,3.78894180059,13.1134247809,31.298887938,20.9616047403,10.3372831977
 03/31  15:00:00,19.3449937822,1.07761774697,0.0,0.0,4.71240779196,13.5549682428,31.8845060794,20.0761570479,11.8083490315
 03/31  16:00:00,26.734579209,1.01684978639,0.0,0.0,7.18559832057,18.5321311015,32.1414182671,18.3716481238,13.7697701433
 03/31  17:00:00,32.2761291406,0.580643448744,0.0,0.0,8.38069375907,23.3147919321,33.5273557806,15.3443881359,18.1829676447
 03/31  18:00:00,34.2877254265,0.524869600787,0.0,0.0,10.6415932552,23.1212625696,35.1554993256,13.7852223743,21.3702769513
 03/31  19:00:00,35.1515426879,0.572298173779,0.0,0.0,12.3080778603,20.4854999863,35.511237256,15.1216708605,20.3895663954
 03/31  20:00:00,38.3613265632,0.650869608936,0.0,0.0,12.456681583,19.8967753704,36.0303117806,17.3569888579,18.6733229227
 03/31  21:00:00,32.9852101306,0.738254198367,0.0,0.0,9.18739968257,17.702556249,35.0637567885,19.8229208114,15.2408359771
 03/31  22:00:00,26.1732533291,0.861609958537,0.0,0.0,5.91811778209,14.0365255879,36.5201186138,23.2407037485,13.2794148653
 03/31  23:00:00,20.4132805927,0.998146293547,0.0,0.0,3.54045821811,10.5176760807,34.4471079232,27.0519563931,7.39515153009
 03/31  24:00:00,16.8384270926,1.12654834924,0.0,0.0,2.55330491699,7.80157382632,32.8969779274,30.6505568156,2.24642111175
 04/01  01:00:00,16.3175539655,1.19439983803,0.0,0.0,2.55330491699,7.21284921042,33.7333691053,32.4681133521,1.26525575317
 04/01  02:00:00,16.0696066862,1.24081486674,0.0,0.0,2.55330491699,6.91848690247,34.2131841133,33.6831501275,0.530033985782
 04/01  03:00:00,15.9530290754,1.27141840987,0.0,0.0,2.55330491699,6.7713057485,35.0074090077,34.4773854475,0.53002356017
 04/01  04:00:00,18.0290945262,1.2709904129,0.0,0.0,3.82705111198,7.57405300124,35.6391286174,34.3741255227,1.26500309463
 04/01  05:00:00,22.5086145193,1.21189794404,0.0,0.0,6.02426329834,9.91545327661,39.5125234808,32.6145320397,6.89799144109
 04/01  06:00:00,27.6018480485,0.986880393125,0.0,0.0,6.51253267309,14.7454349813,49.1844304624,25.8808204529,23.3036100095
 04/01  07:00:00,25.8225052178,0.946100956151,0.0,0.0,6.01364874671,17.9699221805,49.6503462395,24.8777288341,24.7726174054
 04/01  08:00:00,22.771298422,0.986362248845,0.0,0.0,3.66783283761,18.1171033345,50.0490182809,26.2559059606,23.7931123203
 04/01  09:00:00,19.7488905423,0.787586209737,0.0,0.0,3.10526160149,15.8560427302,41.3541652601,20.4995669802,20.8545982798
 04/01  10:00:00,16.5929000385,0.548222409041,0.0,0.0,3.10526160149,12.9394160272,32.8186115129,13.923022593,18.8955889199
 04/01  11:00:00,16.5978140008,0.405955217504,0.0,0.0,3.10526160149,13.0865971812,25.3866808062,10.1642344363,15.2224463699
 04/01  12:00:00,16.1933668057,0.148689176494,0.0,0.0,3.10526160149,12.9394160272,16.8529626314,3.58952562146,13.2634370099
 04/01  13:00:00,15.682358607,0.0792244397556,0.0,0.0,3.10526160149,12.4978725653,13.6839037236,1.88972373372,11.7941799899
 04/01  14:00:00,15.5307558462,0.0748028329786,0.0,0.0,3.10526160149,12.3506914113,12.1306021644,1.80567919452,10.3249229699
 04/01  15:00:00,16.8444139113,0.023451444769,0.0,0.0,4.02872759285,12.7922348732,12.3494099099,0.555229919995,11.7941799899
 04/01  16:00:00,24.2713158539,0.0,0.0,0.0,6.50191812146,17.7693977319,13.7531893499,0.0,13.7531893499
 04/01  17:00:00,31.5019563295,0.0,0.0,0.0,8.38069375907,23.1212625696,18.1609604099,0.0,18.1609604099
 04/01  18:00:00,33.8496803921,0.0185873491118,0.068237217254,0.0,10.6415932552,23.1212625696,21.3443506198,0.0,21.3443506198
 04/01  19:00:00,34.6183638077,0.00843430350458,0.0306849901184,0.0,12.3080778603,20.4854999863,20.3648459398,0.0,20.3648459398
 04/01  20:00:00,37.7104569542,0.0,0.0,0.0,12.456681583,19.8967753704,18.6507127499,0.0,18.6507127499
 04/01  21:00:00,32.2469559322,0.0,0.0,0.0,9.18739968257,17.702556249,15.2224463699,0.0,15.2224463699
 04/01  22:00:00,25.3175648119,0.00592144133488,0.0,0.0,5.91811778209,14.0365255879,13.4093402158,0.145903205924,13.2634370099
 04/01  23:00:00,19.4767335609,0.0615992617488,0.0,0.0,3.54045821811,10.5176760807,8.92861724039,1.54220831044,7.38640892994
 04/01  24:00:00,15.8228182834,0.110939539964,0.0,0.0,2.55330491699,7.80157382632,5.03005586831,2.78604650832,2.24400935998
 04/02  01:00:00,15.3617914542,0.238637326756,0.0,0.0,2.55330491699,7.21284921042,7.36295699396,6.09891905572,1.26403793824
 04/02  02:00:00,15.2045851375,0.375793318061,0.0,0.0,2.55330491699,6.91848690247,10.2626082227,9.73287944071,0.529728781977
 04/02  03:00:00,15.1176999564,0.436089290944,0.0,0.0,2.55330491699,6.7713057485,11.8230966308,11.2933785361,0.529718094736
 04/02  04:00:00,17.2597554482,0.501651334888,0.0,0.0,3.82705111198,7.57405300124,14.3006869877,13.0369080466,1.26377894109
 04/02  05:00:00,21.8243260469,0.527609471629,0.0,0.0,6.02426329834,9.91545327661,20.5996755777,13.7099986137,6.889676964
 04/02  06:00:00,27.0297856287,0.414817973339,0.0,0.0,6.51253267309,14.7454349813,33.7886975214,10.5141476329,23.2745498885
 04/02  07:00:00,24.413084513,0.429513584715,0.0,0.0,6.01364874671,17.9699221805,35.6671331081,10.9254378033,24.7416953048
 04/02  08:00:00,22.2746738943,0.489737721176,0.0,0.0,3.66783283761,18.1171033345,36.3490572309,12.5856301386,23.7634270923
 04/02  09:00:00,19.3516451493,0.390340816735,0.0,0.0,3.10526160149,15.8560427302,30.6795339715,9.85091026613,20.8286237054
 04/02  10:00:00,16.298586836,0.253909206519,0.0,0.0,3.10526160149,12.9394160272,25.161493115,6.28940500059,18.8720881144
 04/02  11:00:00,16.34356859,0.151709806702,0.0,0.0,3.10526160149,13.0865971812,18.9221348219,3.71855094062,15.2035838813
 04/02  12:00:00,16.2651100241,0.120556183789,0.0998762110419,0.0,3.10526160149,12.9394160272,15.4145091173,2.16746082701,13.2470482903
 04/02  13:00:00,16.0603276584,0.143869843258,0.313323647851,0.0,3.10526160149,12.4978725653,12.9554183329,1.17577173585,11.7796465971
 04/02  14:00:00,16.13307685,0.175727507712,0.501396329062,0.0,3.10526160149,12.3506914113,10.872770399,0.560525495154,10.3122449038
 04/02  15:00:00,17.6531283287,0.198578880741,0.63358698136,0.0,4.02872759285,12.7922348732,11.8374665781,0.0578199810316,11.7796465971
 04/02  16:00:00,25.1709501855,0.216668960315,0.682965371227,0.0,6.50191812146,17.7693977319,13.736182188,0.0,13.736182188
 04/02  17:00:00,32.6259464182,0.268948634784,0.855041453993,0.0,8.38069375907,23.1212625696,18.1383872678,0.0,18.1383872678
 04/02  18:00:00,34.8381629243,0.2604115088,0.81489558982,0.0,10.6415932552,23.1212625696,21.3177576031,0.0,21.3177576031
 04/02  19:00:00,35.3098027232,0.180396486321,0.550161722738,0.0,12.3080778603,20.4854999863,20.3394898076,0.0,20.3394898076
 04/02  20:00:00,38.1281925965,0.10626379158,0.311471850717,0.0,12.456681583,19.8967753704,18.6275211655,0.0,18.6275211655
 04/02  21:00:00,32.4535836347,0.060194358171,0.14643334428,0.0,9.18739968257,17.702556249,15.4264043365,0.222820455234,15.2035838813
 04/02  22:00:00,25.4580508068,0.0855589296214,0.0608485066741,0.0,5.91811778209,14.0365255879,14.8925831312,1.64553484095,13.2470482903
 04/02  23:00:00,19.551019745,0.077390745175,0.0584947006813,0.0,3.54045821811,10.5176760807,8.84865038334,1.47120886601,7.37744151733
 04/02  24:00:00,15.8696382369,0.149174080685,0.00858541284189,0.0,2.55330491699,7.80157382632,5.98823899945,3.74670340846,2.24153559099
 04/03  01:00:00,15.4228333147,0.299679187234,0.0,0.0,2.55330491699,7.21284921042,9.0507383823,7.78794914823,1.26278923408
 04/03  02:00:00,15.2039877519,0.375195932382,0.0,0.0,2.55330491699,6.91848690247,10.2639781979,9.73456233136,0.529415866503
 04/03  03:00:00,15.1216485074,0.440037841907,0.0,0.0,2.55330491699,6.7713057485,11.9469544169,11.4175494956,0.529404921294
 04/03  04:00:00,17.2211331347,0.4630290214,0.0,0.0,3.82705111198,7.57405300124,13.2067755766,11.9442515894,1.2625239872
 04/03  05:00:00,21.7690781019,0.472361526713,0.0,0.0,6.02426329834,9.91545327661,19.0424252981,12.1612700396,6.88115525854
 04/03  06:00:00,26.9924045222,0.377436866866,0.0,0.0,6.51253267309,14.7454349813,32.7779666792,9.53319706393,23.2447696153
 04/03  07:00:00,24.5367024299,0.359602139165,0.0,0.0,6.01364874671,18.163451543,33.7918723427,9.08186519676,24.710007146
 04/03  08:00:00,23.93634918,0.70499943818,0.0,0.0,4.35151303671,18.8798367041,33.2729641066,9.53995765804,23.7330064486
 04/03  09:00:00,21.0165197247,0.608801823422,0.0,0.0,3.78894180059,16.6187760998,27.7644990672,6.96249342507,20.8020056421
 04/03  10:00:00,18.1357440665,0.519961903071,0.124690965273,0.0,3.78894180059,13.7021493968,22.612765449,3.76476034426,18.8480051048
 04/03  11:00:00,18.6958348059,0.540232944552,0.517329509405,0.0,3.78894180059,13.8493305508,16.9153619545,1.73110785728,15.1842540972
 04/03  12:00:00,19.587499681,0.706182873849,1.55348567328,0.0,3.69398621738,13.6338449159,13.4388173764,0.20856381647,13.2302535599
 04/03  13:00:00,19.7341599762,0.772897503977,1.91171473625,0.0,3.78894180059,13.2606059349,11.7647531569,0.0,11.7647531569
 04/03  14:00:00,19.7384741341,0.818136985083,2.01797056711,0.0,3.78894180059,13.1134247809,10.2992527539,0.0,10.2992527539
 04/03  15:00:00,21.5911303734,0.914426902992,2.40932743515,0.0,4.71240779196,13.5549682428,11.7647531569,0.0,11.7647531569
 04/03  16:00:00,29.395849376,0.996301552742,2.68181840062,0.0,7.18559832057,18.5321311015,13.7187536942,0.0,13.7187536942
 04/03  17:00:00,35.0768293593,0.735845635335,2.64549803205,0.0,8.38069375907,23.3147919321,18.1152549033,0.0,18.1152549033
 04/03  18:00:00,37.4043437211,0.793959740833,2.84752815461,0.0,10.6415932552,23.1212625696,21.2905057764,0.0,21.2905057764
 04/03  19:00:00,37.4788312031,0.649006326732,2.25058036223,0.0,12.3080778603,20.4854999863,20.3135055078,0.0,20.3135055078
 04/03  20:00:00,39.6926878719,0.459756120307,1.52247479739,0.0,12.456681583,19.8967753704,18.6037550376,0.0,18.6037550376
 04/03  21:00:00,33.6326830143,0.32842294714,1.05730413495,0.0,9.18739968257,17.702556249,15.1842540972,0.0,15.1842540972
 04/03  22:00:00,26.1938666363,0.213499125274,0.668724140459,0.0,5.91811778209,14.0365255879,13.2302535599,0.0,13.2302535599
 04/03  23:00:00,19.9869214133,0.139202068582,0.432585045616,0.0,3.54045821811,10.5176760807,7.36825194787,0.0,7.36825194787
 04/03  24:00:00,16.0393650319,0.0804437785223,0.247042509944,0.0,2.55330491699,7.80157382632,2.26362759399,0.0246270566473,2.23900053734
 04/04  01:00:00,15.3364369559,0.0567037859112,0.156579042537,0.0,2.55330491699,7.21284921042,1.42407395532,0.16256394515,1.26151001017
 04/04  02:00:00,15.0045990629,0.0586674276913,0.117139815746,0.0,2.55330491699,6.91848690247,1.05045932904,0.521363997064,0.529095331975
 04/04  03:00:00,14.8457637894,0.0755055412678,0.0886475826058,0.0,2.55330491699,6.7713057485,1.69187871777,1.16279458522,0.529084132545
 04/04  04:00:00,16.9304604346,0.0987399244871,0.0736163968292,0.0,3.82705111198,7.57405300124,3.12543314555,1.86419454106,1.26123860449
 04/04  05:00:00,21.5033476239,0.127506331864,0.0791247168243,0.0,6.02426329834,9.91545327661,9.3916207422,2.51919189368,6.87242884852
 04/04  06:00:00,26.8752024778,0.144501911318,0.115732911066,0.0,6.51253267309,14.7454349813,25.8437133343,2.62943532507,23.2142780092
 04/04  07:00:00,24.4668198569,0.182850893023,0.106868673128,0.0,6.01364874671,18.163451543,28.3500015456,3.67243923237,24.6775623132
 04/04  08:00:00,23.8470389135,0.547940495336,0.0677486763296,0.0,4.35151303671,18.8798367041,28.639689267,4.93782986912,23.7018593979
 04/04  09:00:00,21.0274297303,0.516217330985,0.103494498021,0.0,3.78894180059,16.6187760998,24.5833873214,3.8086353487,20.7747519727
 04/04  10:00:00,18.1387161967,0.471651347136,0.175973651383,0.0,3.78894180059,13.7021493968,20.9702410821,2.14689405915,18.8233470229
 04/04  11:00:00,18.4260892903,0.464401099223,0.323415839099,0.0,3.78894180059,13.8493305508,16.235247321,1.07078457892,15.1644627421
 04/04  12:00:00,18.6968111868,0.543186083925,0.825793969039,0.0,3.69398621738,13.6338449159,13.3102607734,0.0972029810474,13.2130577923
 04/04  13:00:00,18.8104457092,0.618746084341,1.14215188895,0.0,3.78894180059,13.2606059349,11.74950408,0.0,11.74950408
 04/04  14:00:00,18.6654332598,0.633313445309,1.12975323262,0.0,3.78894180059,13.1134247809,10.2859503676,0.0,10.2859503676
 04/04  15:00:00,20.1825037983,0.666929457908,1.24819830514,0.0,4.71240779196,13.5549682428,11.74950408,0.0,11.74950408
 04/04  16:00:00,27.8392785597,0.713306128826,1.40824300826,0.0,7.18559832057,18.5321311015,13.7009090298,0.0,13.7009090298
 04/04  17:00:00,33.8031035231,0.476836177416,1.63078165381,0.0,8.38069375907,23.3147919321,18.0915701668,0.0,18.0915701668
 04/04  18:00:00,37.0876466118,0.720506905484,2.60428388066,0.0,10.6415932552,23.1212625696,21.2626032102,0.0,21.2626032102
 04/04  19:00:00,35.8870452528,0.510644928067,1.6899891439,0.0,12.3080778603,20.4854999863,20.2869007353,0.0,20.2869007353
 04/04  20:00:00,38.8665680876,0.296555102886,0.859556030476,0.0,12.456681583,19.8967753704,18.5794214042,0.0,18.5794214042
 04/04  21:00:00,33.1062133717,0.225245643913,0.634011795521,0.0,9.18739968257,17.702556249,15.1644627421,0.0,15.1644627421
 04/04  22:00:00,25.8731596167,0.148059150045,0.413457096113,0.0,5.91811778209,14.0365255879,13.2130577923,0.0,13.2130577923
 04/04  23:00:00,19.7317734538,0.0888199959093,0.227819158774,0.0,3.54045821811,10.5176760807,7.54536647009,0.186523527128,7.35884294296
 04/04  24:00:00,16.050651136,0.089002855911,0.249769536708,0.0,2.55330491699,7.80157382632,2.41589840687,0.179493457087,2.23640494978
 04/05  01:00:00,15.3499915,0.0917224158128,0.135114956761,0.0,2.55330491699,7.21284921042,2.40987496286,1.14967431779,1.26020064506
 04/05  02:00:00,15.0513778201,0.172499638053,0.0500863625782,0.0,2.55330491699,6.91848690247,4.39910029938,3.87033302611,0.52876727327
 04/05  03:00:00,14.9442265859,0.22950804181,0.033107878617,0.0,2.55330491699,6.7713057485,5.97686152161,5.44810569816,0.528755823446
 04/05  04:00:00,17.0487186763,0.261099619049,0.0295149439427,0.0,3.82705111198,7.57405300124,7.49738979988,6.23746662637,1.25992317351
 04/05  05:00:00,21.5997858665,0.249940303239,0.0531289880363,0.0,6.02426329834,9.91545327661,12.545589335,5.68208901666,6.86350031836
 04/05  06:00:00,26.9613078138,0.211947165618,0.134392992804,0.0,6.51253267309,14.7454349813,27.2241177862,4.04103368567,23.1830841005
 04/05  07:00:00,24.5663086789,0.235173424154,0.154034964002,0.0,6.01364874671,18.163451543,29.1060406824,4.46167026768,24.6443704148
 04/05  08:00:00,23.9110754297,0.584055585361,0.095670102587,0.0,4.35151303671,18.8798367041,29.1381212866,5.46812612253,23.6699951641
 04/05  09:00:00,21.1548696774,0.553592735624,0.193559040447,0.0,3.78894180059,16.6187760998,24.7152053211,3.96833455291,20.7468707681
 04/05  10:00:00,18.7351761767,0.577089496606,0.66699548188,0.0,3.78894180059,13.7021493968,20.3168406396,1.51871946839,18.7981211712
 04/05  11:00:00,19.0294590394,0.563493735271,0.827692952129,0.0,3.78894180059,13.8493305508,15.5604612884,0.416245611501,15.1442156769
 04/05  12:00:00,20.1189193777,0.805277687739,1.98581055606,0.0,3.69398621738,13.6338449159,13.1954660799,0.0,13.1954660799
 04/05  13:00:00,20.5385683971,0.940186161911,2.54883449926,0.0,3.78894180059,13.2606059349,11.7339038822,0.0,11.7339038822
 04/05  14:00:00,20.6712260705,1.01246995536,2.75638953325,0.0,3.78894180059,13.1134247809,10.2723416845,0.0,10.2723416845
 04/05  15:00:00,23.4835300936,1.27927696372,3.93687709463,0.0,4.71240779196,13.5549682428,11.7339038822,0.0,11.7339038822
 04/05  16:00:00,31.9498722459,1.47963553244,4.7525072908,0.0,7.18559832057,18.5321311015,13.6826534791,0.0,13.6826534791
 04/05  17:00:00,38.1523187035,1.31486417449,5.14196883716,0.0,8.38069375907,23.3147919321,18.0673400723,0.0,18.0673400723
 04/05  18:00:00,40.3780561794,1.37452918061,5.2406711731,0.0,10.6415932552,23.1212625696,21.2340581674,0.0,21.2340581674
 04/05  19:00:00,39.3124051535,1.23001495933,4.39597901335,0.0,12.3080778603,20.4854999863,20.2596833689,0.0,20.2596833689
 04/05  20:00:00,42.0561312424,0.986319753724,3.35935453447,0.0,12.456681583,19.8967753704,18.5545274716,0.0,18.5545274716
 04/05  21:00:00,35.4183571405,0.741976294319,2.42942491396,0.0,9.18739968257,17.702556249,15.1442156769,0.0,15.1442156769
 04/05  22:00:00,27.3425649847,0.485248181338,1.54567343284,0.0,5.91811778209,14.0365255879,13.1954660799,0.0,13.1954660799
 04/05  23:00:00,20.6540715123,0.301253499779,0.937683713333,0.0,3.54045821811,10.5176760807,7.349217289,0.0,7.349217289
 04/05  24:00:00,16.4356297476,0.179098001493,0.544653002722,0.0,2.55330491699,7.80157382632,2.23374959697,0.0,2.23374959697
 04/06  01:00:00,15.5334110951,0.106950771413,0.303306196267,0.0,2.55330491699,7.21284921042,1.35714552209,0.0982839958231,1.25886152627
 04/06  02:00:00,15.0447914573,0.0667192832545,0.14928035454,0.0,2.55330491699,6.91848690247,0.9122147928,0.383783005306,0.528431787494
 04/06  03:00:00,14.8364571665,0.0651749521506,0.0896715488324,0.0,2.55330491699,6.7713057485,1.39392411355,0.865504022365,0.528420091187
 04/06  04:00:00,16.9324211528,0.119298194496,0.0550188450681,0.0,3.82705111198,7.57405300124,3.83849060311,2.5799125194,1.25857808371
 04/06  05:00:00,21.5361468509,0.194872256272,0.0445580193853,0.0,6.02426329834,9.91545327661,11.4742039651,4.61983165278,6.8543723123
 04/06  06:00:00,26.9055991402,0.210862239732,0.0797692450479,0.0,6.51253267309,14.7454349813,27.7627599556,4.61156282842,23.1511971272
 04/06  07:00:00,24.5290170934,0.247276555265,0.104640247462,0.0,6.01364874671,18.163451543,29.9074126928,5.29697141279,24.61044128
 04/06  08:00:00,23.9042004372,0.574059260379,0.0987914350278,0.0,4.35151303671,18.8798367041,28.9539995939,5.31657641043,23.6374231835
 04/06  09:00:00,21.1681310611,0.528167404817,0.23224575496,0.0,3.78894180059,16.6187760998,23.8062230468,3.08785276167,20.7183702851
