Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/06  10:00:00,18.8256469032,0.575290789435,0.759264915595,0.0,3.78894180059,13.7021493968,19.610352027,0.838017007087,18.7723350199
 04/06  11:00:00,19.2701754526,0.606736852467,1.02516624811,0.0,3.78894180059,13.8493305508,15.2421072757,0.118588378139,15.1235188975
 04/06  12:00:00,19.7660703672,0.760844937028,1.6773942963,0.0,3.69398621738,13.6338449159,13.1774836323,0.0,13.1774836323
 04/06  13:00:00,19.7627718162,0.808888855401,1.90433522484,0.0,3.78894180059,13.2606059349,11.7179571833,0.0,11.7179571833
 04/06  14:00:00,20.1561840991,0.91983167993,2.33398583727,0.0,3.78894180059,13.1134247809,10.2584307344,0.0,10.2584307344
 04/06  15:00:00,22.1775343652,1.04988171639,2.8602766136,0.0,4.71240779196,13.5549682428,11.7179571833,0.0,11.7179571833
 04/06  16:00:00,30.0040928016,1.11759067824,3.16877270077,0.0,7.18559832057,18.5321311015,13.6639924486,0.0,13.6639924486
 04/06  17:00:00,35.6843155373,0.8476645269,3.14116531855,0.0,8.38069375907,23.3147919321,18.0425717954,0.0,18.0425717954
 04/06  18:00:00,37.8101802708,0.875454803066,3.17186964201,0.0,10.6415932552,23.1212625696,21.2048791014,0.0,21.2048791014
 04/06  19:00:00,37.2175105176,0.783929077321,2.74717025948,0.0,12.3080778603,20.4854999863,20.2318614688,0.0,20.2318614688
 04/06  20:00:00,40.6893197006,0.677229350963,2.30163339542,0.0,12.456681583,19.8967753704,18.5290806117,0.0,18.5290806117
 04/06  21:00:00,34.4759813038,0.52494253542,1.70408283615,0.0,9.18739968257,17.702556249,15.1235188975,0.0,15.1235188975
 04/06  22:00:00,26.8952207919,0.38159109795,1.20198632338,0.0,5.91811778209,14.0365255879,13.1774836323,0.0,13.1774836323
 04/06  23:00:00,20.5255314604,0.270074398878,0.840322762391,0.0,3.54045821811,10.5176760807,7.33937783653,0.0,7.33937783653
 04/06  24:00:00,16.3714806109,0.163032131632,0.496569735836,0.0,2.55330491699,7.80157382632,2.23103526525,0.0,2.23103526525
 04/07  01:00:00,15.6852097374,0.137295207424,0.424760402571,0.0,2.55330491699,7.21284921042,1.25749305011,0.0,1.25749305011
 04/07  02:00:00,15.2977913877,0.114463448914,0.354536119287,0.0,2.55330491699,6.91848690247,0.537788280273,0.00969930631489,0.528088973958
 04/07  03:00:00,15.0278673087,0.0885534072849,0.257703235933,0.0,2.55330491699,6.7713057485,0.645606242678,0.117529207523,0.528077035155
 04/07  04:00:00,17.120374661,0.0907920825705,0.271478465166,0.0,3.82705111198,7.57405300124,1.35676062379,0.0995568904544,1.25720373334
 04/07  05:00:00,21.7518651874,0.109834320462,0.345314291667,0.0,6.02426329834,9.91545327661,6.85364444155,0.00859690788677,6.84504753366
 04/07  06:00:00,26.2930929465,0.139950171809,0.431008452611,0.0,6.51253267309,14.7454349813,23.1574507461,0.0388242135419,23.1186265325
 04/07  07:00:00,25.0440375065,0.203758323821,0.663178891979,0.0,6.01364874671,18.163451543,24.5812112044,0.00542624762295,24.5757849568
 04/07  08:00:00,24.7392824843,0.585879278948,0.922053463543,0.0,4.35151303671,18.8798367041,23.604153102,0.0,23.604153102
 04/07  09:00:00,22.7463335743,0.726853127406,1.61176254564,0.0,3.78894180059,16.6187760998,20.6892589638,0.0,20.6892589638
 04/07  10:00:00,20.931653734,0.910967192973,2.52959534281,0.0,3.78894180059,13.7021493968,18.7459962053,0.0,18.7459962053
 04/07  11:00:00,21.8128463601,1.02494757247,3.14962643569,0.0,3.78894180059,13.8493305508,15.1023785332,0.0,15.1023785332
 04/07  12:00:00,22.8061450663,1.27246659854,4.20584733389,0.0,3.69398621738,13.6338449159,13.1591157748,0.0,13.1591157748
 04/07  13:00:00,22.7156592663,1.33480355255,4.33130797778,0.0,3.78894180059,13.2606059349,11.7016687059,0.0,11.7016687059
 04/07  14:00:00,21.8362128991,1.25678180268,3.67706451448,0.0,3.78894180059,13.1134247809,10.2442216371,0.0,10.2442216371
 04/07  15:00:00,23.1005225471,1.27083981908,3.5623066928,0.0,4.71240779196,13.5549682428,11.7016687059,0.0,11.7016687059
 04/07  16:00:00,30.6996404636,1.32180537979,3.66010566117,0.0,7.18559832057,18.5321311015,13.6449314644,0.0,13.6449314644
 04/07  17:00:00,35.635775698,0.906201638834,3.03408836724,0.0,8.38069375907,23.3147919321,18.0172726709,0.0,18.0172726709
 04/07  18:00:00,37.4839684877,0.873522266646,2.84759039536,0.0,10.6415932552,23.1212625696,21.1750746534,0.0,21.1750746534
 04/07  19:00:00,36.8921945452,0.763746388248,2.44203697613,0.0,12.3080778603,20.4854999863,20.2034432742,0.0,20.2034432742
 04/07  20:00:00,40.279660243,0.62398572758,1.94521756119,0.0,12.456681583,19.8967753704,18.5030883605,0.0,18.5030883605
 04/07  21:00:00,34.2938553472,0.503824027074,1.54307538793,0.0,9.18739968257,17.702556249,15.1023785332,0.0,15.1023785332
 04/07  22:00:00,26.826614261,0.37539488555,1.1395760049,0.0,5.91811778209,14.0365255879,13.1591157748,0.0,13.1591157748
 04/07  23:00:00,20.3582039216,0.236548571174,0.706521051262,0.0,3.54045821811,10.5176760807,7.3293274994,0.0,7.3293274994
 04/07  24:00:00,16.2136448034,0.127847778922,0.373918281057,0.0,2.55330491699,7.80157382632,2.24003316436,0.0117704059071,2.22826275846
 04/08  01:00:00,15.4576894499,0.0903162481198,0.244219074333,0.0,2.55330491699,7.21284921042,1.42742091287,0.171325291244,1.25609562163
 04/08  02:00:00,15.081295065,0.077548586378,0.174954659134,0.0,2.55330491699,6.91848690247,0.966626952105,0.43888801796,0.527738934144
 04/08  03:00:00,14.892419877,0.0881203501167,0.122688861393,0.0,2.55330491699,6.7713057485,1.66608162042,1.13835486351,0.527726756911
 04/08  04:00:00,16.9743323012,0.125120757339,0.091107430576,0.0,3.82705111198,7.57405300124,3.58102935524,2.32522882593,1.25580052931
 04/08  05:00:00,21.5695783557,0.163430094209,0.109431686277,0.0,6.02426329834,9.91545327661,9.94426091674,3.10873217273,6.83552874401
 04/08  06:00:00,26.0887900263,0.195996623531,0.170659080746,0.0,6.51253267309,14.7454349813,26.4591736887,3.3737917264,23.0853819623
 04/08  07:00:00,24.4029671535,0.228933282211,0.190462943011,0.0,6.01364874671,17.9699221805,28.5799152083,4.03950349997,24.5404117083
 04/08  08:00:00,22.157657211,0.240610108293,0.132110929638,0.0,3.66783283761,18.1171033345,28.4403630575,4.87016828527,23.5701947722
 04/08  09:00:00,19.4937931865,0.258629556617,0.27385929727,0.0,3.10526160149,15.8560427302,24.775072867,4.11552744175,20.6595454252
 04/08  10:00:00,16.868893773,0.302020988156,0.52219515535,0.0,3.10526160149,12.9394160272,21.7759191604,3.0568066328,18.7191125276
 04/08  11:00:00,17.3649631372,0.372637069413,0.800467284468,0.0,3.10526160149,13.0865971812,17.4452029134,2.36440206895,15.0808008445
 04/08  12:00:00,17.4889873779,0.42261128591,1.02169846273,0.0,3.10526160149,12.9394160272,14.8990202993,1.7586523524,13.1403679469
 04/08  13:00:00,17.2188793989,0.442190846296,1.17355438539,0.0,3.10526160149,12.4978725653,12.7671064351,1.08206316149,11.6850432736
 04/08  14:00:00,17.1695678209,0.432875373428,1.28073943424,0.0,3.10526160149,12.3506914113,10.4596251655,0.229906565123,10.2297186004
 04/08  15:00:00,18.5815913222,0.431292973105,1.32933588251,0.0,4.02872759285,12.7922348732,11.6850432736,0.0,11.6850432736
 04/08  16:00:00,26.0706094009,0.438083304837,1.36121024211,0.0,6.50191812146,17.7693977319,13.6254761713,0.0,13.6254761713
 04/08  17:00:00,33.6524356197,0.527116679744,1.62336261048,0.0,8.38069375907,23.1212625696,17.991450191,0.0,17.991450191
 04/08  18:00:00,36.0228615521,0.558024190126,1.70198153628,0.0,10.6415932552,23.1212625696,21.1446536496,0.0,21.1446536496
 04/08  19:00:00,35.6406823616,0.48745464128,1.4668165395,0.0,12.3080778603,20.4854999863,20.1744372008,0.0,20.1744372008
 04/08  20:00:00,39.2449929106,0.392465696506,1.14207025987,0.0,12.456681583,19.8967753704,18.4765584154,0.0,18.4765584154
 04/08  21:00:00,33.4331518984,0.308642496012,0.877553470166,0.0,9.18739968257,17.702556249,15.0808008445,0.0,15.0808008445
 04/08  22:00:00,26.0433806773,0.206190561848,0.525546744889,0.0,5.91811778209,14.0365255879,13.5658895772,0.425521630302,13.1403679469
 04/08  23:00:00,19.9197100985,0.182094658384,0.32248114097,0.0,3.54045821811,10.5176760807,8.98477692581,1.66570767187,7.31906925394
 04/08  24:00:00,16.0673873661,0.197343534828,0.158165087846,0.0,2.55330491699,7.80157382632,5.75625987186,3.53082697422,2.22543289764
 04/09  01:00:00,15.4688144776,0.262200788874,0.0834595612893,0.0,2.55330491699,7.21284921042,7.11533272904,5.86066307458,1.25466965446
 04/09  02:00:00,15.2133629286,0.334184787186,0.0503863219267,0.0,2.55330491699,6.91848690247,8.54966350609,8.02228173441,0.527381771679
 04/09  03:00:00,15.1033303031,0.397190292064,0.0245293455231,0.0,2.55330491699,6.7713057485,10.4422000025,9.91483064233,0.527369360156
 04/09  04:00:00,17.2129957727,0.444886235273,0.0100054241271,0.0,3.82705111198,7.57405300124,12.5695579398,11.3151890528,1.25436888709
 04/09  05:00:00,21.7820681092,0.473814814628,0.0115367193808,0.0,6.02426329834,9.91545327661,18.894841862,12.0690230996,6.82581876236
 04/09  06:00:00,26.2271601268,0.467705181287,0.0373206234349,0.0,6.51253267309,14.7454349813,34.6789752913,11.6275020297,23.0514732617
 04/09  07:00:00,24.5056697947,0.473481039788,0.0486178266346,0.0,6.01364874671,17.9699221805,36.1694898475,11.6651578376,24.5043320099
 04/09  08:00:00,22.3086019926,0.511032805534,0.012633013915,0.0,3.66783283761,18.1171033345,36.5269739521,12.9914157015,23.5355582506
 04/09  09:00:00,19.4718970479,0.498860484778,0.011732230579,0.0,3.10526160149,15.8560427302,33.1990671073,12.5698286385,20.6292384688
 04/09  10:00:00,16.5315953052,0.45424307264,0.0326746030727,0.0,3.10526160149,12.9394160272,29.796482226,11.104790278,18.6916919479
 04/09  11:00:00,16.6551389507,0.40914560596,0.0541345614118,0.0,3.10526160149,13.0865971812,24.7538505076,9.69505828627,15.0587922214
 04/09  12:00:00,16.5226210606,0.347604098669,0.130339332717,0.0,3.10526160149,12.9394160272,20.5982657525,7.47702005196,13.1212457005
 04/09  13:00:00,16.1828939297,0.305709208776,0.274050553629,0.0,3.10526160149,12.4978725653,16.981443073,5.31335726314,11.6680858099
 04/09  14:00:00,16.0507026027,0.281397639267,0.313351950273,0.0,3.10526160149,12.3506914113,14.6329371312,4.41801121189,10.2149259193
 04/09  15:00:00,17.3984970778,0.252485535889,0.325049075389,0.0,4.02872759285,12.7922348732,15.294453199,3.62636738906,11.6680858099
 04/09  16:00:00,24.8606632846,0.236117988134,0.353229442493,0.0,6.50191812146,17.7693977319,16.605039489,2.99940715824,13.6056323307
 04/09  17:00:00,32.276945817,0.24580911527,0.529180372289,0.0,8.38069375907,23.1212625696,19.7503298331,1.78521783052,17.9651120026
 04/09  18:00:00,34.6688973605,0.260058113756,0.645983421006,0.0,10.6415932552,23.1212625696,22.2685571505,1.15493205156,21.113625099
 04/09  19:00:00,34.4800306852,0.259597468981,0.534022035468,0.0,12.3080778603,20.4854999863,22.0908154553,1.94596361678,20.1448518385
 04/09  20:00:00,38.3912279267,0.272328483226,0.408442489225,0.0,12.456681583,19.8967753704,21.6915448454,3.24204621257,18.4494986328
 04/09  21:00:00,32.876278188,0.292270903357,0.33705135244,0.0,9.18739968257,17.702556249,19.4075270349,4.34873481356,15.0587922214
 04/09  22:00:00,25.8656520659,0.330258746468,0.223749948852,0.0,5.91811778209,14.0365255879,19.4246447676,6.30339906706,13.1212457005
 04/09  23:00:00,19.892155667,0.375081177991,0.101940189864,0.0,3.54045821811,10.5176760807,15.839934161,8.53132802296,7.30860613802
 04/09  24:00:00,16.1600469451,0.422768781092,0.0253994206065,0.0,2.55330491699,7.80157382632,12.6631409218,10.440594401,2.22254652083
 04/10  01:00:00,15.6107316544,0.486441136506,0.00113639042864,0.0,2.55330491699,7.21284921042,13.612809613,12.3595940423,1.25321557072
 04/10  02:00:00,15.385959615,0.557167795495,0.0,0.0,2.55330491699,6.91848690247,14.8069969015,14.2799793092,0.527017592301
 04/10  03:00:00,15.2869661797,0.605355514153,0.0,0.0,2.55330491699,6.7713057485,16.1016861234,15.5746811727,0.527004950703
 04/10  04:00:00,17.3941481467,0.636044033455,0.0,0.0,3.82705111198,7.57405300124,17.6560030543,16.4030938237,1.25290923057
 04/10  05:00:00,21.9329052952,0.636188719987,0.0,0.0,6.02426329834,9.91545327661,23.236808654,16.4208881897,6.81592046431
 04/10  06:00:00,26.3090542359,0.586919913813,0.0,0.0,6.51253267309,14.7454349813,38.0879364701,15.0710259974,23.0169104727
 04/10  07:00:00,24.7336304,0.556530109318,0.0,0.0,6.01364874671,18.163451543,38.6928123726,14.2252558264,24.4675565463
 04/10  08:00:00,24.1261320499,0.89478230807,0.0,0.0,4.35151303671,18.8798367041,38.0223299875,14.5220761932,23.5002537943
 04/10  09:00:00,21.2683440283,0.860626126977,0.0,0.0,3.78894180059,16.6187760998,34.0298877346,13.4315406651,20.5983470695
 04/10  10:00:00,18.3030773781,0.811986179926,0.0,0.0,3.78894180059,13.7021493968,30.8003759498,12.1366333631,18.6637425867
 04/10  11:00:00,18.4140272284,0.77575487638,0.0,0.0,3.78894180059,13.8493305508,26.2370549437,11.2006957623,15.0363591815
 04/10  12:00:00,18.0676582151,0.725619520541,0.0142075606908,0.0,3.69398621738,13.6338449159,22.8778220338,9.77606733519,13.1017546986
 04/10  13:00:00,17.7649269792,0.700829676529,0.014549566681,0.0,3.78894180059,13.2606059349,20.8187685557,9.16796721916,11.6508013365
 04/10  14:00:00,17.6000145755,0.690009235613,0.00763875796296,0.0,3.78894180059,13.1134247809,19.1995021599,8.99965418544,10.1998479744
 04/10  15:00:00,18.966111484,0.69335255191,0.00538289679765,0.0,4.71240779196,13.5549682428,20.8366200506,9.18581871403,11.6508013365
 04/10  16:00:00,26.4354117399,0.7013404053,0.0163419119638,0.0,7.18559832057,18.5321311015,22.9743778471,9.38897202773,13.5854058193
 04/10  17:00:00,32.1350157344,0.374795357316,0.0647346852335,0.0,8.38069375907,23.3147919321,26.9723719996,9.03410609394,17.9382659057
 04/10  18:00:00,34.2640547274,0.403546903645,0.0976519980067,0.0,10.6415932552,23.1212625696,30.6156783745,9.53368018427,21.0819981903
 04/10  19:00:00,34.1868547479,0.427924364569,0.0725192025725,0.0,12.3080778603,20.4854999863,30.5478469794,10.4331510305,20.1146959488
 04/10  20:00:00,38.219282318,0.423756703402,0.085068660352,0.0,12.456681583,19.8967753704,28.5640674701,10.1421504437,18.4219170264
 04/10  21:00:00,32.7549142214,0.439454716065,0.0685035731172,0.0,9.18739968257,17.702556249,25.7174790444,10.6811198629,15.0363591815
 04/10  22:00:00,25.8344993432,0.521613407249,0.00124256538425,0.0,5.91811778209,14.0365255879,26.6728319424,13.5710772437,13.1017546986
 04/10  23:00:00,20.0559085863,0.640774287178,0.0,0.0,3.54045821811,10.5176760807,24.1586566892,16.860715439,7.2979412502
 04/10  24:00:00,16.4450703475,0.733191604133,0.0,0.0,2.55330491699,7.80157382632,21.5822578554,19.3626533726,2.21960448281
 04/11  01:00:00,15.9100457053,0.786891577898,0.0,0.0,2.55330491699,7.21284921042,22.0406074758,20.7888736749,1.25173380086
 04/11  02:00:00,15.663857359,0.835065539485,0.0,0.0,2.55330491699,6.91848690247,22.6134541465,22.0868076426,0.526646503831
 04/11  03:00:00,15.5534368097,0.871826144201,0.0,0.0,2.55330491699,6.7713057485,23.5920570628,23.0654234264,0.526633636445
 04/11  04:00:00,17.6470177685,0.888913655261,0.0,0.0,3.82705111198,7.57405300124,24.7496535877,23.4982315957,1.25142199195
 04/11  05:00:00,22.1687677784,0.872051203212,0.0,0.0,6.02426329834,9.91545327661,29.8228202111,23.0169834298,6.80583678124
 04/11  06:00:00,26.5404207039,0.818286381872,0.0,0.0,6.51253267309,14.7454349813,44.4951329071,21.513429076,22.981703831
 04/11  07:00:00,24.9598764959,0.782776205224,0.0,0.0,6.01364874671,18.163451543,45.0103900665,20.5802938583,24.4300962082
 04/11  08:00:00,24.3459049352,1.11455519339,0.0,0.0,4.35151303671,18.8798367041,44.2631520352,20.7988601765,23.4642918586
 04/11  09:00:00,21.4335375956,1.02581969434,0.0,0.0,3.78894180059,16.6187760998,38.73572962,18.1688492442,20.5668803758
 04/11  10:00:00,18.4130327872,0.921941589081,0.0,0.0,3.78894180059,13.7021493968,33.9335478225,15.2982751016,18.6352727209
 04/11  11:00:00,18.4658254845,0.819186551752,0.00836658076954,0.0,3.78894180059,13.8493305508,27.4722336513,12.4587252832,15.0135083681
 04/11  12:00:00,18.1634160007,0.761578246588,0.0740066202469,0.0,3.69398621738,13.6338449159,23.397351821,10.3154511077,13.0819007133
 04/11  13:00:00,17.8752323313,0.725514271592,0.100170323778,0.0,3.78894180059,13.2606059349,20.7678565661,9.13466159398,11.6331949722
 04/11  14:00:00,17.7635752692,0.665875059427,0.195333627898,0.0,3.78894180059,13.1134247809,16.9530575474,6.76856831638,10.184489231
 04/11  15:00:00,19.0761875885,0.594001352196,0.214810201031,0.0,4.71240779196,13.5549682428,16.4403149676,4.80711999548,11.6331949722
 04/11  16:00:00,26.4518307882,0.545663754917,0.18843761064,0.0,7.18559832057,18.5321311015,17.3272922905,3.76248966352,13.564802627
 04/11  17:00:00,32.0826886707,0.193025643711,0.194177335117,0.0,8.38069375907,23.3147919321,20.9766669875,3.06574713717,17.9109198504
 04/11  18:00:00,34.1998422194,0.189105431578,0.247880962086,0.0,10.6415932552,23.1212625696,23.5457533418,2.49597105235,21.0497822895
 04/11  19:00:00,34.1108124432,0.209551378256,0.214849884186,0.0,12.3080778603,20.4854999863,23.377870924,3.29389246196,20.0839784621
 04/11  20:00:00,38.1265140426,0.232553027035,0.18350406135,0.0,12.456681583,19.8967753704,22.540716396,4.1468946319,18.3938217641
 04/11  21:00:00,32.652349156,0.256578892617,0.148814331118,0.0,9.18739968257,17.702556249,20.0714029002,5.05789453211,15.0135083681
 04/11  22:00:00,25.7049339684,0.30755667946,0.0857339184573,0.0,5.91811778209,14.0365255879,19.9906504991,6.90874978582,13.0819007133
 04/11  23:00:00,19.8293783292,0.391686114262,0.0225579158033,0.0,3.54045821811,10.5176760807,16.9812388184,9.69416106962,7.28707774878
 04/11  24:00:00,16.2096477249,0.497768981494,0.0,0.0,2.55330491699,7.80157382632,14.9458554902,12.7292478353,2.21660765484
 04/12  01:00:00,15.6971382615,0.573984134093,0.0,0.0,2.55330491699,7.21284921042,16.0222170336,14.77199225,1.25022478355
 04/12  02:00:00,15.4539523411,0.6251605216,0.0,0.0,2.55330491699,6.91848690247,16.6540642374,16.1277956212,0.526268616139
 04/12  03:00:00,15.3662278751,0.684617209602,0.0,0.0,2.55330491699,6.7713057485,18.2899636549,17.7637081275,0.526255527322
 04/12  04:00:00,17.5017399529,0.743635839655,0.0,0.0,3.82705111198,7.57405300124,20.7093406386,19.4594330269,1.24990761162
 04/12  05:00:00,22.0678700091,0.771153433886,0.0,0.0,6.02426329834,9.91545327661,27.1223539427,20.3267832433,6.7955706994
 04/12  06:00:00,26.4816173939,0.759483071827,0.0,0.0,6.51253267309,14.7454349813,43.0240536339,20.078189871,22.9458637629
 04/12  07:00:00,24.9562060442,0.779105753483,0.0,0.0,6.01364874671,18.163451543,45.0892454431,20.697283354,24.3919620891
 04/12  08:00:00,24.4107439462,1.17939420443,0.0,0.0,4.35151303671,18.8798367041,46.2604337725,22.8327506793,23.4276830932
 04/12  09:00:00,21.6195490544,1.21183115309,0.0,0.0,3.78894180059,16.6187760998,44.1264385862,23.5915908802,20.534847706
 04/12  10:00:00,18.6959850544,1.20489385626,0.0,0.0,3.78894180059,13.7021493968,42.001216895,23.3949261134,18.6062907816
 04/12  11:00:00,18.7764993362,1.1382269842,0.0,0.0,3.78894180059,13.8493305508,36.4518753901,21.4616288417,14.9902465484
 04/12  12:00:00,18.3247008852,0.996869751338,0.0,0.0,3.69398621738,13.6338449159,30.5359420236,17.4742523996,13.061689624
 04/12  13:00:00,18.0713277827,1.02178004676,0.0,0.0,3.78894180059,13.2606059349,29.7867286638,18.1714567331,11.6152719307
 04/12  14:00:00,17.9261294283,1.02376284642,0.0,0.0,3.78894180059,13.1134247809,28.4515804126,18.2827261752,10.1688542375
 04/12  15:00:00,19.2717913794,1.00441534417,0.0,0.0,4.71240779196,13.5549682428,29.4131660152,17.7978940844,11.6152719307
 04/12  16:00:00,26.6761358473,0.95840642463,0.0,0.0,7.18559832057,18.5321311015,30.0952966151,16.5514677599,13.5438288551
 04/12  17:00:00,32.2396483481,0.544162656245,0.0,0.0,8.38069375907,23.3147919321,32.048850984,14.165769049,17.883081935
 04/12  18:00:00,34.2583000477,0.495444221951,0.0,0.0,10.6415932552,23.1212625696,33.850802074,12.8338151368,21.0169869371
 04/12  19:00:00,33.3107414193,0.517163571876,0.0,0.0,12.3080778603,20.4854999863,33.4757589283,13.4230504534,20.0527084749
 04/12  20:00:00,38.2533297374,0.542872783209,0.0,0.0,12.456681583,19.8967753704,32.4751668818,14.1099457157,18.3652211661
 04/12  21:00:00,32.8279761367,0.581020204484,0.0,0.0,9.18739968257,17.702556249,30.1356305849,15.1453840365,14.9902465484
 04/12  22:00:00,25.9953360454,0.683692674861,0.0,0.0,5.91811778209,14.0365255879,31.0534401289,17.9917505048,13.061689624
 04/12  23:00:00,20.2061387758,0.791004476677,0.0,0.0,3.54045821811,10.5176760807,28.2183520995,20.9423332486,7.27601885089
 04/12  24:00:00,16.5996163351,0.887737591666,0.0,0.0,2.55330491699,7.80157382632,25.7853307562,23.5717738318,2.21355692438
 04/13  01:00:00,16.0686316863,0.945477558864,0.0,0.0,2.55330491699,7.21284921042,26.3877580217,25.1390690561,1.24868896557
 04/13  02:00:00,15.8347005254,1.00590870597,0.0,0.0,2.55330491699,6.91848690247,27.3740566376,26.8481725965,0.525884041112
 04/13  03:00:00,15.7428436437,1.06123297816,0.0,0.0,2.55330491699,6.7713057485,28.9417676885,28.4158969532,0.525870735288
 04/13  04:00:00,17.8231483637,1.06504425043,0.0,0.0,3.82705111198,7.57405300124,29.688014713,28.439648175,1.24836653797
 04/13  05:00:00,22.3132920849,1.01657550969,0.0,0.0,6.02426329834,9.91545327661,33.8206258236,27.0355005646,6.78512525903
 04/13  06:00:00,25.7686618569,0.939360868218,0.0,0.0,6.51253267309,14.7454349813,47.8609152021,24.9515143199,22.9094008821
 04/13  07:00:00,25.0786958148,0.901595524046,0.0,0.0,6.01364874671,18.163451543,48.2763763406,23.9232108585,24.3531654821
 04/13  08:00:00,24.5401597328,1.30880999099,0.0,0.0,4.35151303671,18.8798367041,49.6962315501,26.3057932107,23.3904383394
 04/13  09:00:00,21.7419673229,1.33424942166,0.0,0.0,3.78894180059,16.6187760998,47.3479742141,26.8457156676,20.5022585464
 04/13  10:00:00,18.7729482908,1.28185709268,0.0,0.0,3.78894180059,13.7021493968,43.9315733253,25.3547679738,18.5768053515
 04/13  11:00:00,18.8823750944,1.24410274245,0.0,0.0,3.78894180059,13.8493305508,39.2623912733,24.2958106622,14.9665806111
 04/13  12:00:00,18.5130556367,1.18522450285,0.0,0.0,3.69398621738,13.6338449159,35.6891120139,22.6479845977,13.0411274162
 04/13  13:00:00,18.1830938129,1.13354607697,0.0,0.0,3.78894180059,13.2606059349,32.7824982968,21.1854607768,11.59703752
 04/13  14:00:00,18.0002937164,1.09792713447,0.0,0.0,3.78894180059,13.1134247809,30.3643561776,20.2114085538,10.1529476239
 04/13  15:00:00,19.3228608174,1.05548478217,0.0,0.0,4.71240779196,13.5549682428,30.6694159802,19.0723784602,11.59703752
 04/13  16:00:00,26.7271384216,1.00940899895,0.0,0.0,7.18559832057,18.5321311015,31.4148358735,17.8923451585,13.5224907149
 04/13  17:00:00,32.2739400288,0.57845433687,0.0,0.0,8.38069375907,23.3147919321,32.9559584208,15.1011980174,17.8547604035
 04/13  18:00:00,34.2684959268,0.505640101123,0.0,0.0,10.6415932552,23.1212625696,34.0724342353,13.0888123901,20.9836218452
 04/13  19:00:00,33.3000485726,0.506470725114,0.0,0.0,12.3080778603,20.4854999863,33.1262762939,13.1053810462,20.0208952477
 04/13  20:00:00,38.2348030571,0.524346102876,0.0,0.0,12.456681583,19.8967753704,31.9069056335,13.5707819313,18.3361237022
 04/13  21:00:00,32.8152553239,0.568299391669,0.0,0.0,9.18739968257,17.702556249,29.7276468883,14.7610662772,14.9665806111
 04/13  22:00:00,25.9795374722,0.667894101656,0.0,0.0,5.91811778209,14.0365255879,30.5315583573,17.4904309411,13.0411274162
 04/13  23:00:00,20.1918679197,0.776733620573,0.0,0.0,3.54045821811,10.5176760807,27.7047709545,20.440003123,7.26476783151
 04/13  24:00:00,16.5876863053,0.875807561935,0.0,0.0,2.55330491699,7.80157382632,25.3230659875,23.1126127926,2.2104531949
 04/14  01:00:00,16.0604097815,0.937255654009,0.0,0.0,2.55330491699,7.21284921042,26.0680812879,24.8209544863,1.24712680162
 04/14  02:00:00,15.8273619365,0.998570117024,0.0,0.0,2.55330491699,6.91848690247,27.1102202631,26.5847273705,0.525492892621
 04/14  03:00:00,15.7031293517,1.02151868619,0.0,0.0,2.55330491699,6.7713057485,27.7003704239,27.1748910496,0.525479374281
 04/14  04:00:00,17.7740431638,1.01593905051,0.0,0.0,3.82705111198,7.57405300124,28.2033330174,26.95653379,1.24679922736
 04/14  05:00:00,22.2747554981,0.978038922854,0.0,0.0,6.02426329834,9.91545327661,32.6721139362,25.8976103827,6.7745035535
 04/14  06:00:00,25.7424409681,0.913139979394,0.0,0.0,6.51253267309,14.7454349813,47.0291591675,24.1568331804,22.8723259871
 04/14  07:00:00,25.0833173436,0.906217052863,0.0,0.0,6.01364874671,18.163451543,48.3865397897,24.0728219133,24.3137178764
 04/14  08:00:00,24.5995688445,1.3682191027,0.0,0.0,4.35151303671,18.8798367041,51.5527692493,28.2002006224,23.3525686269
 04/14  09:00:00,21.8134015586,1.4056836573,0.0,0.0,3.78894180059,16.6187760998,49.5902334253,29.1211108773,20.469122548
 04/14  10:00:00,18.8712077917,1.38011659354,0.0,0.0,3.78894180059,13.7021493968,46.9346767471,28.3878515847,18.5468251625
 04/14  11:00:00,19.0048501929,1.36657784091,0.0,0.0,3.78894180059,13.8493305508,42.9740841633,28.0315665987,14.9425175646
 04/14  12:00:00,18.6825560069,1.35472487303,0.0,0.0,3.69398621738,13.6338449159,40.7583531098,27.7381329307,13.0202201791
 04/14  13:00:00,18.3940658526,1.34451811666,0.0,0.0,3.78894180059,13.2606059349,39.0562914285,27.4777942885,11.57849714
 04/14  14:00:00,18.2214148357,1.31904825378,0.0,0.0,3.78894180059,13.1134247809,36.8705665604,26.7337924596,10.1367741008
 04/14  15:00:00,19.5404319656,1.27305593032,0.0,0.0,4.71240779196,13.5549682428,37.0052715973,25.4267744573,11.57849714
 04/14  16:00:00,26.8692285997,1.15149917709,0.0,0.0,7.18559832057,18.5321311015,35.4527760169,21.9519814914,13.5007945255
 04/14  17:00:00,32.3149492477,0.619463555829,0.0,0.0,8.38069375907,23.3147919321,34.0487839117,16.2228202688,17.8259636429
 04/14  18:00:00,34.2480954228,0.485239597074,0.0,0.0,10.6415932552,23.1212625696,33.4480629165,12.4983660221,20.9496968944
 04/14  19:00:00,33.2587369889,0.465159141429,0.0,0.0,12.3080778603,20.4854999863,31.9607080826,11.972159881,19.9885482016
 04/14  20:00:00,38.2488137485,0.5383567943,0.0,0.0,12.456681583,19.8967753704,32.3596589322,14.0531209429,18.3065379893
 04/14  21:00:00,32.8894125643,0.642456632053,0.0,0.0,9.18739968257,17.702556249,31.9728504599,17.0303328953,14.9425175646
 04/14  22:00:00,26.1220603892,0.810417018667,0.0,0.0,5.91811778209,14.0365255879,34.8461433822,21.8259232031,13.0202201791
 04/14  23:00:00,20.4116093126,0.996475013428,0.0,0.0,3.54045821811,10.5176760807,34.4353645865,27.182036564,7.25332802252
 04/14  24:00:00,16.8304627842,1.11858404085,0.0,0.0,2.55330491699,7.80157382632,32.7497972632,30.5424998777,2.20729738552
 04/15  01:00:00,16.3044143741,1.18126024663,0.0,0.0,2.55330491699,7.21284921042,33.4688028087,32.2232640544,1.24553875427
 04/15  02:00:00,16.0289656782,1.20017385874,0.0,0.0,2.55330491699,6.91848690247,33.0594763853,32.5343810988,0.525095286486
 04/15  03:00:00,15.9016953286,1.22008466311,0.0,0.0,2.55330491699,6.7713057485,33.4933941401,32.9683125799,0.525081560187
 04/15  04:00:00,18.0109988068,1.25289469358,0.0,0.0,3.82705111198,7.57405300124,35.2407189164,33.9955127725,1.24520614388
 04/15  05:00:00,22.5191560581,1.22243948283,0.0,0.0,6.02426329834,9.91545327661,39.9417694869,33.1780607586,6.76370872834
 04/15  06:00:00,25.9629788222,1.13367783351,0.0,0.0,6.51253267309,14.7454349813,53.5031898274,30.6685397702,22.8346500572
 04/15  07:00:00,25.09009799,1.10652706172,0.0,0.0,6.01364874671,17.9699221805,54.2041308698,29.9304999156,24.2736309542
 04/15  08:00:00,22.9639877738,1.17905160074,0.0,0.0,3.66783283761,18.1171033345,55.2583638212,31.9442786507,23.3140851705
 04/15  09:00:00,20.122502679,1.1611983464,0.0,0.0,3.10526160149,15.8560427302,51.7296103797,31.2941608561,20.4354495236
 04/15  10:00:00,17.1329771155,1.088299486,0.0,0.0,3.10526160149,12.9394160272,47.6132792864,29.0969201936,18.5163590928
 04/15  11:00:00,17.2135296942,1.02167091095,0.0,0.0,3.10526160149,13.0865971812,42.0910795956,27.1730150606,14.918064535
 04/15  12:00:00,16.9558765249,0.911198895713,0.0,0.0,3.10526160149,12.9394160272,37.1019547169,24.1029806127,12.9989741042
 04/15  13:00:00,16.2545925658,0.651458398533,0.0,0.0,3.10526160149,12.4978725653,28.5004134877,16.9407572066,11.5596562811
 04/15  14:00:00,16.0152225268,0.559269513572,0.0,0.0,3.10526160149,12.3506914113,24.5817014662,14.4613630083,10.120338458
 04/15  15:00:00,17.3251736879,0.504211221386,0.0,0.0,4.02872759285,12.7922348732,24.6615757471,13.1019194661,11.5596562811
 04/15  16:00:00,24.7203356603,0.449019806373,0.0,0.0,6.50191812146,17.7693977319,25.1860885615,11.7073418496,13.4787467119
 04/15  17:00:00,31.8260265872,0.324070257742,0.0,0.0,8.38069375907,23.1212625696,26.1313992398,8.3346990586,17.7967001812
 04/15  18:00:00,34.0167178906,0.253862064853,0.0,0.0,10.6415932552,23.1212625696,27.3771451105,6.46192297917,20.9152221313
 04/15  19:00:00,33.0696893254,0.276111477976,0.0,0.0,12.3080778603,20.4854999863,27.0110751281,7.05539821218,19.9556769159
 04/15  20:00:00,38.0361903766,0.325733422399,0.0,0.0,12.456681583,19.8967753704,26.6631152305,8.38664244154,18.2764727889
 04/15  21:00:00,32.6613766915,0.414420759317,0.0,0.0,9.18739968257,17.702556249,25.7287531472,10.8106886122,14.918064535
 04/15  22:00:00,25.86912552,0.557482149467,0.0,0.0,5.91811778209,14.0365255879,27.7564145414,14.7574404372,12.9989741042
 04/15  23:00:00,20.1220017669,0.706867467722,0.0,0.0,3.54045821811,10.5176760807,26.090805955,18.8491031433,7.24170281173
 04/15  24:00:00,16.5900673335,0.878188590092,0.0,0.0,2.55330491699,7.80157382632,25.8452740329,23.6411836021,2.20409043082
 04/16  01:00:00,16.0991351125,0.975980985083,0.0,0.0,2.55330491699,7.21284921042,27.6163875422,26.3724622485,1.24392529374
 04/16  02:00:00,15.9003153725,1.07152355305,0.0,0.0,2.55330491699,6.91848690247,29.6328693721,29.1081780317,0.524691340445
 04/16  03:00:00,15.8263416234,1.14473095785,0.0,0.0,2.55330491699,6.7713057485,31.7225724556,31.1978950448,0.524677410804
 04/16  04:00:00,17.9063294286,1.14822531535,0.0,0.0,3.82705111198,7.57405300124,32.4131289459,31.1695411866,1.24358775928
 04/16  05:00:00,22.4157390383,1.11902246304,0.0,0.0,6.02426329834,9.91545327661,37.007555307,30.2548113267,6.75274398033
 04/16  06:00:00,25.862766804,1.03346581535,0.0,0.0,6.51253267309,14.7454349813,50.5727531065,27.7763688565,22.79638425
 04/16  07:00:00,24.995845405,1.01227447673,0.0,0.0,6.01364874671,17.9699221805,51.4483495692,27.2154329826,24.2329165866
 04/16  08:00:00,22.900273944,1.11533777092,0.0,0.0,3.66783283761,18.1171033345,53.4564875645,30.1814881979,23.2749993666
 04/16  09:00:00,20.0686582599,1.10735392731,0.0,0.0,3.10526160149,15.8560427302,50.2419898373,29.8407403921,20.4012494452
 04/16  10:00:00,17.0131796592,0.968502029728,0.0,0.0,3.10526160149,12.9394160272,44.1273712035,25.6419550387,18.4854161647
 04/16  11:00:00,16.9927024389,0.800843655637,0.0,0.0,3.10526160149,13.0865971812,35.6814889929,20.7882602291,14.8932287638
 04/16  12:00:00,16.7276276205,0.682949991293,0.0,0.0,3.10526160149,12.9394160272,30.4806370133,17.50324153,12.9773954833
 04/16  13:00:00,16.1951769625,0.592042795267,0.0,0.0,3.10526160149,12.4978725653,26.6049524451,15.0644319222,11.5405205229
 04/16  14:00:00,15.9818519228,0.525898909638,0.0,0.0,3.10526160149,12.3506914113,23.4547312091,13.3510856466,10.1036455626
 04/16  15:00:00,17.2484511322,0.42748866561,0.0,0.0,4.02872759285,12.7922348732,22.309205358,10.768684835,11.5405205229
 04/16  16:00:00,24.5843350673,0.313019213373,0.0,0.0,6.50191812146,17.7693977319,21.2518613182,7.79550751473,13.4563538034
 04/16  17:00:00,31.6984063624,0.196450032926,0.0,0.0,8.38069375907,23.1212625696,22.5954772022,4.82849851763,17.7669786846
 04/16  18:00:00,33.8847118923,0.121856066603,0.0,0.0,10.6415932552,23.1212625696,23.8663438512,2.98613608579,20.8802077654
 04/16  19:00:00,32.945613825,0.152035977508,0.0,0.0,12.3080778603,20.4854999863,23.6800306164,3.75773949133,19.9222911251
 04/16  20:00:00,37.922699492,0.212242537806,0.0,0.0,12.456681583,19.8967753704,23.5599779661,5.31404096143,18.2459370047
 04/16  21:00:00,32.5195374666,0.272581534369,0.0,0.0,9.18739968257,17.702556249,21.7787659107,6.8855371469,14.8932287638
 04/16  22:00:00,25.6778252469,0.366181876408,0.0,0.0,5.91811778209,14.0365255879,22.3246902431,9.34729475984,12.9773954833
 04/16  23:00:00,19.9073001871,0.492165887998,0.0,0.0,3.54045821811,10.5176760807,19.9447112003,12.7148155584,7.22989564181
 04/16  24:00:00,16.3629594934,0.651080749962,0.0,0.0,2.55330491699,7.80157382632,19.2155183494,17.0146850689,2.2008332805
 04/17  01:00:00,15.8688176317,0.745663504258,0.0,0.0,2.55330491699,7.21284921042,20.8158977003,19.5736108025,1.24228689783
 04/17  02:00:00,15.6662128776,0.837421058145,0.0,0.0,2.55330491699,6.91848690247,22.6548357426,22.1305545685,0.524281174116
 04/17  03:00:00,15.5835773958,0.901966730312,0.0,0.0,2.55330491699,6.7713057485,24.4377340302,23.9134669844,0.524267045813
 04/17  04:00:00,17.6646273297,0.906523216427,0.0,0.0,3.82705111198,7.57405300124,25.1966351507,23.9546905979,1.24194455281
 04/17  05:00:00,22.1833890022,0.886672427008,0.0,0.0,6.02426329834,9.91545327661,30.1452727311,23.4036601745,6.74161255656
 04/17  06:00:00,25.6407735185,0.811472529754,0.0,0.0,6.51253267309,14.7454349813,44.0883197337,21.3307798362,22.7575398975
 04/17  07:00:00,24.9554249281,0.778324637384,0.0,0.0,6.01364874671,18.163451543,44.6032939672,20.4117071362,24.191586831
 04/17  08:00:00,24.4015391596,1.17018941777,0.0,0.0,4.35151303671,18.8798367041,45.9003724311,22.6650496408,23.2353227903
 04/17  09:00:00,21.5438143548,1.13609645354,0.0,0.0,3.78894180059,16.6187760998,41.4376846364,21.0711521955,20.3665324409
 04/17  10:00:00,18.4972441471,1.00615294892,0.0,0.0,3.78894180059,13.7021493968,35.7795734034,17.3255678616,18.4540055418
 04/17  11:00:00,18.5071277279,0.868855375954,0.0,0.0,3.78894180059,13.8493305508,28.4122716123,13.5442540064,14.8680176059
 04/17  12:00:00,18.0835498661,0.755718732258,0.0,0.0,3.69398621738,13.6338449159,23.5208148215,10.5653241147,12.9554907068
 04/17  13:00:00,17.6691947151,0.619646979115,0.0,0.0,3.78894180059,13.2606059349,18.6345425903,7.11344705786,11.5210955324
 04/17  14:00:00,17.4507354206,0.548368838721,0.0,0.0,3.78894180059,13.1134247809,15.4383774459,5.35167708779,10.0867003581
 04/17  15:00:00,18.6997485924,0.432372557177,0.0,0.0,4.71240779196,13.5549682428,14.0285501008,2.50745456842,11.5210955324
 04/17  16:00:00,26.0685448714,0.350815448726,0.0,0.0,7.18559832057,18.5321311015,13.9703120135,0.536689581906,13.4336224315
 04/17  17:00:00,31.6958798956,0.00039420373623,0.0,0.0,8.38069375907,23.3147919321,17.746024795,0.00921684036237,17.7368079546
 04/17  18:00:00,33.7628558257,0.0,0.0,0.0,10.6415932552,23.1212625696,20.8446641657,0.0,20.8446641657
 04/17  19:00:00,32.7935778475,0.0,0.0,0.0,12.3080778603,20.4854999863,19.8884007161,0.0,19.8884007161
 04/17  20:00:00,37.7111139414,0.00065698711796,0.0,0.0,12.456681583,19.8967753704,18.2309400361,0.0160003567447,18.2149396794
 04/17  21:00:00,32.2566421576,0.00968622535816,0.0,0.0,9.18739968257,17.702556249,15.1080923612,0.240074755252,14.8680176059
 04/17  22:00:00,25.3507118237,0.039068453138,0.0,0.0,5.91811778209,14.0365255879,13.9311370179,0.975646311174,12.9554907068
 04/17  23:00:00,19.5333002617,0.118165962539,0.0,0.0,3.54045821811,10.5176760807,10.1831121064,2.96520209699,7.21791000936
 04/17  24:00:00,15.9494868725,0.237608129159,0.0,0.0,2.55330491699,7.80157382632,8.23349897376,6.03597207462,2.19752689913
 04/18  01:00:00,15.4464862324,0.323332104934,0.0,0.0,2.55330491699,7.21284921042,9.50767077002,8.26704671832,1.2406240517
 04/18  02:00:00,15.2394385777,0.410646758273,0.0,0.0,2.55330491699,6.91848690247,11.1120510712,10.5881861622,0.523864908963
 04/18  03:00:00,15.1597338978,0.478123232334,0.0,0.0,2.55330491699,6.7713057485,12.9043014565,12.3804508697,0.523850586735
 04/18  04:00:00,17.2668704538,0.508766340549,0.0,0.0,3.82705111198,7.57405300124,14.3996337852,13.1593567741,1.24027701108
 04/18  05:00:00,21.8246258766,0.527909301389,0.0,0.0,6.02426329834,9.91545327661,20.4125700371,13.6822522836,6.73031775348
 04/18  06:00:00,24.4423921665,0.505924511085,0.0,0.0,6.51253267309,14.7454349813,35.7969787834,13.0788502801,22.7181285033
 04/18  07:00:00,24.6726480247,0.495547733946,0.0,0.0,6.01364874671,18.163451543,36.9118111064,12.7621571797,24.1496539267
 04/18  08:00:00,24.0890171226,0.857667380829,0.0,0.0,4.35151303671,18.8798367041,36.8713561359,13.6762889447,23.1950671912
 04/18  09:00:00,21.2287547265,0.821036825245,0.0,0.0,3.78894180059,16.6187760998,32.8421265629,12.5108177711,20.3313087917
 04/18  10:00:00,18.2120674431,0.720976244919,0.0,0.0,3.78894180059,13.7021493968,28.2200318494,9.79789532359,18.4221365258
 04/18  11:00:00,18.2650768714,0.6268045194,0.0,0.0,3.78894180059,13.8493305508,22.1601971947,7.31775866737,14.8424385273
 04/18  12:00:00,17.8424632693,0.514632135469,0.0,0.0,3.69398621738,13.6338449159,17.4480312619,4.51476500041,12.9332662614
 04/18  13:00:00,17.4797098917,0.426591359153,0.00357079658316,0.0,3.78894180059,13.2606059349,13.8580851767,2.3566981147,11.501387062
 04/18  14:00:00,17.4143369071,0.397060992596,0.114909332565,0.0,3.78894180059,13.1134247809,11.1762457553,1.10673789271,10.0695078626
 04/18  15:00:00,18.8510018591,0.379773516023,0.203852307812,0.0,4.71240779196,13.5549682428,11.7343406888,0.232953626742,11.501387062
 04/18  16:00:00,26.3736813722,0.392084911636,0.263867037986,0.0,7.18559832057,18.5321311015,13.4105593279,0.0,13.4105593279
 04/18  17:00:00,32.1693817248,0.115121121627,0.358774911325,0.0,8.38069375907,23.3147919321,17.7061969261,0.0,17.7061969261
 04/18  18:00:00,34.3694553453,0.145970905145,0.460628614432,0.0,10.6415932552,23.1212625696,20.8086018582,0.0,20.8086018582
 04/18  19:00:00,33.3513704739,0.134516425508,0.423276200965,0.0,12.3080778603,20.4854999863,19.8540157253,0.0,19.8540157253
 04/18  20:00:00,38.1061422324,0.0958285188851,0.299856759282,0.0,12.456681583,19.8967753704,18.1834899926,0.0,18.1834899926
 04/18  21:00:00,32.5189307808,0.0663371387734,0.20563770976,0.0,9.18739968257,17.702556249,14.8424385273,0.0,14.8424385273
 04/18  22:00:00,25.4121745681,0.0269644767686,0.0735667208119,0.0,5.91811778209,14.0365255879,13.007175318,0.0739090565939,12.9332662614
 04/18  23:00:00,19.4454552035,0.0258656321534,0.00445527219494,0.0,3.54045821811,10.5176760807,7.82418072005,0.61843125624,7.20574946381
 04/18  24:00:00,15.7825562728,0.0706775293775,0.0,0.0,2.55330491699,7.80157382632,3.97383898073,1.77966671486,2.19417226588
 04/19  01:00:00,15.249027935,0.125873807501,0.0,0.0,2.55330491699,7.21284921042,4.40568420724,3.16674695941,1.23893724783
 04/19  02:00:00,15.0740546548,0.24526283536,0.0,0.0,2.55330491699,6.91848690247,6.7563839447,6.23294127644,0.52344266826
 04/19  03:00:00,15.0408716146,0.359260949071,0.0,0.0,2.55330491699,6.7713057485,9.73812343521,9.21469527831,0.523428156901
 04/19  04:00:00,17.1801923324,0.422088219137,0.0,0.0,3.82705111198,7.57405300124,12.0845243876,10.8459387597,1.23858562791
 04/19  05:00:00,21.7455380671,0.448821491854,0.0,0.0,6.02426329834,9.91545327661,18.2356823676,11.5168194517,6.71886291589
 04/19  06:00:00,24.3412020469,0.404734391483,0.0,0.0,6.51253267309,14.7454349813,32.9409854651,10.2628237266,22.6781617386
 04/19  07:00:00,24.5424881231,0.365387832349,0.0,0.0,6.01364874671,18.163451543,33.3042337033,9.19710341162,24.1071302917
 04/19  08:00:00,23.9387174506,0.707367708787,0.0,0.0,4.35151303671,18.8798367041,32.7037680674,9.54952357662,23.1542444908
 04/19  09:00:00,21.0616500025,0.653932101251,0.0,0.0,3.78894180059,16.6187760998,28.438076377,8.1424874482,20.2955889288
 04/19  10:00:00,18.0790979739,0.567119467391,0.0208873083125,0.0,3.78894180059,13.7021493968,24.2311106636,5.84129210897,18.3898185547
 04/19  11:00:00,18.3411109339,0.5286672186,0.174171363325,0.0,3.78894180059,13.8493305508,18.7062589143,3.88975981123,14.8164991031
 04/19  12:00:00,18.185427443,0.533284719827,0.324311589331,0.0,3.69398621738,13.6338449159,15.6807641593,2.77003543044,12.9107287289
 04/19  13:00:00,18.0935013614,0.563849846339,0.480103779139,0.0,3.78894180059,13.2606059349,13.9315130443,2.45011209607,11.4814009483
 04/19  14:00:00,18.0372236721,0.572546915274,0.562310174914,0.0,3.78894180059,13.1134247809,11.9890770781,1.93700391043,10.0520731676
 04/19  15:00:00,19.4655740503,0.559314637008,0.638883377986,0.0,4.71240779196,13.5549682428,12.3274394196,0.846038471276,11.4814009483
 04/19  16:00:00,26.9208636535,0.54323896886,0.659895262028,0.0,7.18559832057,18.5321311015,13.4637964779,0.0766251554667,13.3871713224
 04/19  17:00:00,32.4979800657,0.217221780093,0.585272593758,0.0,8.38069375907,23.3147919321,17.6751546643,0.0,17.6751546643
 04/19  18:00:00,34.5980821311,0.227031139498,0.608195165933,0.0,10.6415932552,23.1212625696,20.7720315224,0.0,20.7720315224
 04/19  19:00:00,33.4980745602,0.190754340277,0.513742372468,0.0,12.3080778603,20.4854999863,19.8191463353,0.0,19.8191463353
 04/19  20:00:00,37.3519782006,0.144500888066,0.389853691624,0.0,12.456681583,19.8967753704,18.1640852402,0.0124879823409,18.1515972579
 04/19  21:00:00,32.6354885409,0.107199591977,0.281333016711,0.0,9.18739968257,17.702556249,14.9077328709,0.0912337677773,14.8164991031
 04/19  22:00:00,25.5443389462,0.0815437242063,0.151151851434,0.0,5.91811778209,14.0365255879,13.5871082483,0.676379519366,12.9107287289
 04/19  23:00:00,19.6081323691,0.123569489231,0.0694285807763,0.0,3.54045821811,10.5176760807,9.72657437727,2.53315677089,7.19341760638
 04/19  24:00:00,15.9229546549,0.201253500779,0.00982241072698,0.0,2.55330491699,7.80157382632,7.33018147606,5.13941110188,2.19077037417
 04/20  01:00:00,15.4407495797,0.317595452246,0.0,0.0,2.55330491699,7.21284921042,9.50686661372,8.26963962795,1.23722698577
 04/20  02:00:00,15.290618869,0.461827049561,0.0,0.0,2.55330491699,6.91848690247,12.7154948628,12.1924802858,0.523014577054
 04/20  03:00:00,15.2484485719,0.566837906407,0.0,0.0,2.55330491699,6.7713057485,15.6037002146,15.0807003332,0.522999881412
 04/20  04:00:00,17.4007746494,0.642670536115,0.0,0.0,3.82705111198,7.57405300124,18.4095698682,17.172698964,1.23687090419
 04/20  05:00:00,21.9502823291,0.653565753864,0.0,0.0,6.02426329834,9.91545327661,24.0868680057,17.3796165697,6.70725143596
 04/20  06:00:00,24.5593616648,0.622894009413,0.0,0.0,6.51253267309,14.7454349813,39.0926794066,16.4550279674,22.6376514392
 04/20  07:00:00,24.718101383,0.541001092283,0.0,0.0,6.01364874671,18.163451543,38.1581767456,14.0941482265,24.0640285191
 04/20  08:00:00,24.0292777676,0.797928025845,0.0,0.0,4.35151303671,18.8798367041,35.0879736134,11.9751068352,23.1128667782
 04/20  09:00:00,21.0985400195,0.689034855928,0.00178726231762,0.0,3.78894180059,16.6187760998,29.2355186368,8.97613520651,20.2593834303
 04/20  10:00:00,18.2268604899,0.60661910887,0.129150182877,0.0,3.78894180059,13.7021493968,24.2693399617,5.91227876281,18.3570611989
 04/20  11:00:00,18.6778015547,0.572757342986,0.466771859766,0.0,3.78894180059,13.8493305508,17.6836684764,2.89346146147,14.7902070149
 04/20  12:00:00,18.6199491374,0.587273026222,0.704844977283,0.0,3.69398621738,13.6338449159,14.3766637041,1.48877892072,12.8878847834
 04/20  13:00:00,18.6576675374,0.630873224569,0.977246576903,0.0,3.78894180059,13.2606059349,12.2425280216,0.781384911756,11.4611431098
 04/20  14:00:00,18.6177035261,0.640414969158,1.07492197503,0.0,3.78894180059,13.1134247809,10.2943541795,0.259952743278,10.0344014362
 04/20  15:00:00,20.0940057691,0.656573182305,1.17005655151,0.0,4.71240779196,13.5549682428,11.4611431098,0.0,11.4611431098
 04/20  16:00:00,27.6313842541,0.681346127255,1.23230870423,0.0,7.18559832057,18.5321311015,13.3634653413,0.0,13.3634653413
 04/20  17:00:00,33.3407928564,0.408477068797,1.23683009575,0.0,8.38069375907,23.3147919321,17.6436903621,0.0,17.6436903621
 04/20  18:00:00,35.5008147301,0.435804616158,1.30215428824,0.0,10.6415932552,23.1212625696,20.7349639882,0.0,20.7349639882
 04/20  19:00:00,34.2622470244,0.376913981243,1.09175519567,0.0,12.3080778603,20.4854999863,19.7838028725,0.0,19.7838028725
 04/20  20:00:00,37.779700911,0.254184727997,0.707892562152,0.0,12.456681583,19.8967753704,18.1192709199,0.0,18.1192709199
 04/20  21:00:00,32.8527805198,0.166139509576,0.439685078024,0.0,9.18739968257,17.702556249,14.8177678876,0.0275608727363,14.7902070149
 04/20  22:00:00,25.6122530439,0.0948223526439,0.205787320722,0.0,5.91811778209,14.0365255879,13.2958503973,0.407965613848,12.8878847834
 04/20  23:00:00,19.6287925877,0.117695222547,0.0959630660239,0.0,3.54045821811,10.5176760807,9.31348490171,2.13256681266,7.18091808905
 04/20  24:00:00,15.9488950099,0.204601844331,0.0324144221681,0.0,2.55330491699,7.80157382632,7.28173620158,5.09441397012,2.18732223146
 04/21  01:00:00,15.4441277278,0.319312577407,0.00166102295177,0.0,2.55330491699,7.21284921042,9.65790783099,8.42241405892,1.23549377207
 04/21  02:00:00,15.2829900925,0.45419827302,0.0,0.0,2.55330491699,6.91848690247,12.5721933851,12.0496126229,0.522580762128
 04/21  03:00:00,15.2517505759,0.570139910406,0.0,0.0,2.55330491699,6.7713057485,15.7404083732,15.2178424861,0.522565887105
 04/21  04:00:00,17.4027899631,0.644685849838,0.0,0.0,3.82705111198,7.57405300124,18.4627314208,17.2275980731,1.23513334773
 04/21  05:00:00,21.9916379008,0.694921325548,0.0,0.0,6.02426329834,9.91545327661,25.3090944452,18.613607693,6.69548675225
 04/21  06:00:00,24.6301042789,0.693636623558,0.0,0.0,6.51253267309,14.7454349813,41.1496329366,18.5530233347,22.596609602
 04/21  07:00:00,24.7748090607,0.597708770017,0.0,0.0,6.01364874671,18.163451543,39.7289784985,15.7086171255,24.020361373
 04/21  08:00:00,24.0942404518,0.862890710037,0.0,0.0,4.35151303671,18.8798367041,36.8620999477,13.7911536406,23.0709463072
 04/21  09:00:00,21.1731568506,0.753711498687,0.0117274505824,0.0,3.78894180059,16.6187760998,30.868552991,10.6458499728,20.2227030182
 04/21  10:00:00,18.4250025604,0.660671823216,0.273239539032,0.0,3.78894180059,13.7021493968,24.552556976,6.2286828167,18.3238741593
 04/21  11:00:00,18.940335466,0.621359168219,0.680703945819,0.0,3.78894180059,13.8493305508,17.3592358783,2.59566582944,14.7635700489
 04/21  12:00:00,19.0114882987,0.653432224609,1.03022494026,0.0,3.69398621738,13.6338449159,13.8134229111,0.94868172108,12.86474119
 04/21  13:00:00,19.0716250346,0.698813307,1.32326399163,0.0,3.78894180059,13.2606059349,11.7129996895,0.272380143613,11.4406195459
 04/21  14:00:00,19.1335325375,0.733525844834,1.49764011073,0.0,3.78894180059,13.1134247809,10.0164979017,0.0,10.0164979017
 04/21  15:00:00,20.7277925814,0.783240897982,1.67717564821,0.0,4.71240779196,13.5549682428,11.4406195459,0.0,11.4406195459
 04/21  16:00:00,28.7163182076,0.910703449985,2.08788533503,0.0,7.18559832057,18.5321311015,13.3394484047,0.0,13.3394484047
 04/21  17:00:00,34.7869519145,0.722985091409,2.36848113119,0.0,8.38069375907,23.3147919321,17.6118133372,0.0,17.6118133372
 04/21  18:00:00,36.7560460393,0.707004856514,2.28618535712,0.0,10.6415932552,23.1212625696,20.6974102329,0.0,20.6974102329
 04/21  19:00:00,35.360761231,0.614335842219,1.95284754135,0.0,12.3080778603,20.4854999863,19.7479958034,0.0,19.7479958034
 04/21  20:00:00,38.9151776621,0.509036409237,1.58851763192,0.0,12.456681583,19.8967753704,18.0865205519,0.0,18.0865205519
 04/21  21:00:00,33.8710497204,0.396737773261,1.22735601492,0.0,9.18739968257,17.702556249,14.7635700489,0.0,14.7635700489
 04/21  22:00:00,26.3906035775,0.265725751659,0.813234455357,0.0,5.91811778209,14.0365255879,12.86474119,0.0,12.86474119
 04/21  23:00:00,20.0644614815,0.16279378435,0.486533398038,0.0,3.54045821811,10.5176760807,7.16825461341,0.0,7.16825461341
 04/21  24:00:00,16.0100772713,0.0828411609164,0.215357366991,0.0,2.55330491699,7.80157382632,2.41721180388,0.233382945009,2.18382885887
