Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/07  12:00:00,16.5339298451,0.28273358263,0.206518633254,0.0,3.10526160149,12.9394160272,17.8130131084,5.35348159382,12.4595315145
 05/07  13:00:00,16.1098097552,0.228090468293,0.278585119671,0.0,3.10526160149,12.4978725653,14.5765661868,3.49528352295,11.0812826638
 05/07  14:00:00,16.1303907778,0.205414457812,0.469023306752,0.0,3.10526160149,12.3506914113,11.2887965689,1.5857627558,9.70303381314
 05/07  15:00:00,17.8246016376,0.246203015139,0.757436155951,0.0,4.02872759285,12.7922348732,11.5237369117,0.442454247852,11.0812826638
 05/07  16:00:00,25.4981020099,0.28161450496,0.945171651055,0.0,6.50191812146,17.7693977319,12.9259298577,0.00698205958036,12.9189477981
 05/07  17:00:00,33.3549851685,0.423315652721,1.4297131863,0.0,8.38069375907,23.1212625696,17.0536943502,0.0,17.0536943502
 05/07  18:00:00,35.8194967749,0.472053624208,1.58458732501,0.0,10.6415932552,23.1212625696,20.0399001934,0.0,20.0399001934
 05/07  19:00:00,34.6883413275,0.438151748244,1.45661173184,0.0,12.3080778603,20.4854999863,19.1210676263,0.0,19.1210676263
 05/07  20:00:00,36.6467851374,0.378986422189,1.23584176095,0.0,12.456681583,19.8967753704,17.5131106338,0.0,17.5131106338
 05/07  21:00:00,33.5540506473,0.310390335967,0.996704379116,0.0,9.18739968257,17.702556249,14.2971966488,0.0,14.2971966488
 05/07  22:00:00,26.2053547202,0.211978600483,0.681732749217,0.0,5.91811778209,14.0365255879,12.4595315145,0.0,12.4595315145
 05/07  23:00:00,19.9956602279,0.137083196609,0.443442732182,0.0,3.54045821811,10.5176760807,6.95415934255,0.00762323081812,6.94653611173
 05/07  24:00:00,16.0998000823,0.103946366573,0.283974972345,0.0,2.55330491699,7.80157382632,2.53424778523,0.411582650955,2.12266513427
 05/08  01:00:00,15.4550076011,0.113737920713,0.218115552985,0.0,2.55330491699,7.21284921042,2.34649488503,1.14345590087,1.20303898416
 05/08  02:00:00,15.1277181416,0.148063421595,0.150862900501,0.0,2.55330491699,6.91848690247,2.99907217066,2.48461151539,0.514460655276
 05/08  03:00:00,14.9641593417,0.197096479256,0.0854521969427,0.0,2.55330491699,6.7713057485,4.72766706357,4.21322354216,0.514443521413
 05/08  04:00:00,17.0509250859,0.22741638849,0.0654045841904,0.0,3.82705111198,7.57405300124,6.33185524967,5.12923134025,1.20262390942
 05/08  05:00:00,21.6477929029,0.239078135005,0.111998192645,0.0,6.02426329834,9.91545327661,11.5042898471,5.0287076772,6.47558216987
 05/08  06:00:00,21.7382237933,0.237204280988,0.243051856961,0.0,6.51253267309,14.7454349813,25.7840414549,3.95413849367,21.8299029613
 05/08  07:00:00,24.7336374097,0.237661305334,0.318875813663,0.0,6.01364874671,18.163451543,26.6080274967,3.40339122043,23.2046362762
 05/08  08:00:00,24.0446486728,0.57042863353,0.242870297444,0.0,4.35151303671,18.8798367041,26.4031088912,4.11525885089,22.2878500403
 05/08  09:00:00,21.2135184448,0.569119463786,0.236681079693,0.0,3.78894180059,16.6187760998,23.6731952131,4.13570142867,19.5374937844
 05/08  10:00:00,18.3534396031,0.548807691405,0.313540713589,0.0,3.78894180059,13.7021493968,20.7973188764,3.09339592859,17.7039229478
 05/08  11:00:00,18.5602881851,0.525079013107,0.396936820036,0.0,3.78894180059,13.8493305508,16.2217377784,1.95576014928,14.2659776291
 05/08  12:00:00,18.4090253168,0.521041782423,0.560152400545,0.0,3.69398621738,13.6338449159,13.2192011203,0.786794327806,12.4324067925
 05/08  13:00:00,18.3083099186,0.535608516534,0.723153666151,0.0,3.78894180059,13.2606059349,11.1485139896,0.0912853245551,11.0572286651
 05/08  14:00:00,18.2941419025,0.560163334587,0.831611986011,0.0,3.78894180059,13.1134247809,9.68205053762,0.0,9.68205053762
 05/08  15:00:00,19.8675597199,0.601411254859,0.998772429772,0.0,4.71240779196,13.5549682428,11.0572286651,0.0,11.0572286651
 05/08  16:00:00,27.7551696484,0.692328245283,1.3451119805,0.0,7.18559832057,18.5321311015,12.8907995017,0.0,12.8907995017
 05/08  17:00:00,33.9366289804,0.496087699426,1.74505558914,0.0,8.38069375907,23.3147919321,17.0163338841,0.0,17.0163338841
 05/08  18:00:00,36.3438726852,0.573836233973,2.00718062558,0.0,10.6415932552,23.1212625696,19.9958864935,0.0,19.9958864935
 05/08  19:00:00,35.1708548584,0.534375346415,1.84290166454,0.0,12.3080778603,20.4854999863,19.0791010752,0.0,19.0791010752
 05/08  20:00:00,37.0598088777,0.4641108774,1.56374104609,0.0,12.456681583,19.8967753704,17.4747265932,0.0,17.4747265932
 05/08  21:00:00,34.0196860246,0.408591290705,1.36413880168,0.0,9.18739968257,17.702556249,14.2659776291,0.0,14.2659776291
 05/08  22:00:00,26.680073938,0.314657352187,1.05377321531,0.0,5.91811778209,14.0365255879,12.4324067925,0.0,12.4324067925
 05/08  23:00:00,20.2814464611,0.199230951396,0.667081210557,0.0,3.54045821811,10.5176760807,6.93169428271,0.0,6.93169428271
 05/08  24:00:00,16.2048036947,0.123609872518,0.369315078817,0.0,2.55330491699,7.80157382632,2.43276353537,0.314192698759,2.11857083661
 05/09  01:00:00,15.5477659759,0.133227778712,0.291384069723,0.0,2.55330491699,7.21284921042,2.30856330963,1.1075770418,1.20098626783
 05/09  02:00:00,15.2180726437,0.153954395294,0.235326428931,0.0,2.55330491699,6.91848690247,2.53133019816,2.01738295964,0.513947238522
 05/09  03:00:00,15.0567189567,0.181962609174,0.193145682037,0.0,2.55330491699,6.7713057485,3.52470839185,3.01077837176,0.513930020084
 05/09  04:00:00,17.1330777681,0.208565860195,0.16640779467,0.0,3.82705111198,7.57405300124,5.05996119158,3.85939204205,1.20056914953
 05/09  05:00:00,21.6888089719,0.257106402701,0.134985993941,0.0,6.02426329834,9.91545327661,11.7748394145,5.31314508977,6.46169432475
 05/09  06:00:00,21.7072762337,0.309179111279,0.140129467043,0.0,6.51253267309,14.7454349813,28.3792171702,6.59771096738,21.7815062028
 05/09  07:00:00,24.6464046432,0.344998102295,0.124306250179,0.0,6.01364874671,18.163451543,30.8257650252,7.67261833241,23.1531466928
 05/09  08:00:00,23.9601739174,0.711420407117,0.0174037685328,0.0,4.35151303671,18.8798367041,31.8868111442,9.64839111342,22.2384200308
 05/09  09:00:00,21.1400173322,0.731336447481,0.000962983462984,0.0,3.78894180059,16.6187760998,29.8095041112,10.3152615852,19.494242526
 05/09  10:00:00,18.2264898798,0.717589670775,0.0178090109163,0.0,3.78894180059,13.7021493968,27.4165822291,9.75179137223,17.6647908569
 05/09  11:00:00,18.3817578929,0.713626922753,0.0298586181649,0.0,3.78894180059,13.8493305508,23.7590064708,9.52443749361,14.2345689772
 05/09  12:00:00,18.068960692,0.7115978446,0.0295317135955,0.0,3.69398621738,13.6338449159,21.8795215174,9.47440420934,12.4051173081
 05/09  13:00:00,17.7797112601,0.716961967496,0.0132015566467,0.0,3.78894180059,13.2606059349,20.8175716455,9.78454308924,11.0330285562
 05/09  14:00:00,17.6309769765,0.716627659638,0.0119827349379,0.0,3.78894180059,13.1134247809,19.4647911865,9.80385138216,9.66093980437
 05/09  15:00:00,19.0029236348,0.705068489673,0.0304791098979,0.0,4.71240779196,13.5549682428,20.3579464764,9.32491792013,11.0330285562
 05/09  16:00:00,26.5194976287,0.687153835483,0.114614370594,0.0,7.18559832057,18.5321311015,20.9405638287,8.07808360332,12.8624802254
 05/09  17:00:00,32.309623674,0.330260427697,0.283877554399,0.0,8.38069375907,23.3147919321,22.8461409363,5.86739445534,16.978746481
 05/09  18:00:00,34.4643841147,0.31132386181,0.390204427233,0.0,10.6415932552,23.1212625696,24.4132148952,4.46160945183,19.9516054433
 05/09  19:00:00,33.4699645623,0.320856344718,0.355530370113,0.0,12.3080778603,20.4854999863,24.022794778,4.9859151693,19.0368796087
 05/09  20:00:00,35.6792132604,0.343879384497,0.303376921672,0.0,12.456681583,19.8967753704,23.4457138258,6.00960442759,17.4361093982
 05/09  21:00:00,32.861695362,0.363828570714,0.250910859036,0.0,9.18739968257,17.702556249,21.2085920983,6.97402312101,14.2345689772
 05/09  22:00:00,25.8454642832,0.398563660125,0.13525725257,0.0,5.91811778209,14.0365255879,21.3030006783,8.89788337016,12.4051173081
 05/09  23:00:00,19.8801768533,0.448903616024,0.0161389381031,0.0,3.54045821811,10.5176760807,18.2233508924,11.3065885917,6.91676230065
 05/09  24:00:00,16.2556100676,0.543731324189,0.0,0.0,2.55330491699,7.80157382632,16.1116567612,13.9972050921,2.11445166915
 05/10  01:00:00,15.7405958086,0.617441681152,0.0,0.0,2.55330491699,7.21284921042,17.1911839808,15.9922626432,1.19892133762
 05/10  02:00:00,15.4932161947,0.664424375181,0.0,0.0,2.55330491699,6.91848690247,17.7613198616,17.2478890774,0.513430784133
 05/10  03:00:00,15.3770875773,0.695476911758,0.0,0.0,2.55330491699,6.7713057485,18.5687237035,18.0553102169,0.513413486618
 05/10  04:00:00,17.5166486705,0.758544557204,0.0,0.0,3.82705111198,7.57405300124,21.0889418512,19.8904395421,1.19850230903
 05/10  05:00:00,22.0850715428,0.788354967572,0.0,0.0,6.02426329834,9.91545327661,27.2716133113,20.8238873204,6.44772599092
 05/10  06:00:00,21.978681172,0.720713516627,0.0,0.0,6.51253267309,14.7454349813,40.6655272214,18.9326957801,21.7328314414
 05/10  07:00:00,24.8319196682,0.654819377536,0.0,0.0,6.01364874671,18.163451543,40.1319516262,17.0305901412,23.101361485
 05/10  08:00:00,24.1605118749,0.929162133168,0.0,0.0,4.35151303671,18.8798367041,37.6630641247,15.4743579028,22.1887062219
 05/10  09:00:00,21.2605502949,0.8528323936,0.0,0.0,3.78894180059,16.6187760998,32.7585276333,13.3077846901,19.4507429432
 05/10  10:00:00,18.2398421641,0.744517614746,0.00423335121181,0.0,3.78894180059,13.7021493968,28.0278425613,10.4024084698,17.6254340915
 05/10  11:00:00,18.3970647253,0.662288582901,0.0965037904332,0.0,3.78894180059,13.8493305508,21.6944945038,7.49151450934,14.2029799945
 05/10  12:00:00,18.1437898475,0.5989737464,0.216984967295,0.0,3.69398621738,13.6338449159,17.2847032694,4.90703212663,12.3776711427
 05/10  13:00:00,17.9917154924,0.561850248804,0.380317507621,0.0,3.78894180059,13.2606059349,13.9940556249,2.98536612097,11.0086895039
 05/10  14:00:00,17.9032375959,0.536589432048,0.464281581926,0.0,3.78894180059,13.1134247809,11.4988579184,1.85915005324,9.63970786514
 05/10  15:00:00,19.4410737047,0.536247206181,0.6374504633,0.0,4.71240779196,13.5549682428,11.6082763059,0.599586801915,11.0086895039
 05/10  16:00:00,26.9715588554,0.542062296898,0.71176713585,0.0,7.18559832057,18.5321311015,12.8382432247,0.00424486897235,12.8339983557
 05/10  17:00:00,32.6615076538,0.243520160432,0.722501801511,0.0,8.38069375907,23.3147919321,16.9409432721,0.0,16.9409432721
 05/10  18:00:00,34.8139647942,0.267611318054,0.78349765046,0.0,10.6415932552,23.1212625696,19.9070701562,0.0,19.9070701562
 05/10  19:00:00,33.6388476927,0.217342758827,0.627927086444,0.0,12.3080778603,20.4854999863,18.9944157303,0.0,18.9944157303
 05/10  20:00:00,35.6723724747,0.169609207952,0.470806312554,0.0,12.456681583,19.8967753704,17.4882977345,0.0910272494514,17.397270485
 05/10  21:00:00,32.7078240465,0.148210890965,0.312657223365,0.0,9.18739968257,17.702556249,15.1175543807,0.914574386179,14.2029799945
 05/10  22:00:00,25.6637168,0.18801444966,0.164058979776,0.0,5.91811778209,14.0365255879,15.6360424963,3.25837135357,12.3776711427
 05/10  23:00:00,19.7664824232,0.310115857142,0.0412322669259,0.0,3.54045821811,10.5176760807,14.5437915661,7.64204697853,6.90174458754
 05/10  24:00:00,16.1635891767,0.451710433331,0.0,0.0,2.55330491699,7.80157382632,14.0208823857,11.9105735339,2.11030885173
 05/11  01:00:00,15.6514218824,0.528267754935,0.0,0.0,2.55330491699,7.21284921042,15.1241299239,13.9272851183,1.19684480554
 05/11  02:00:00,15.4140606955,0.585268875981,0.0,0.0,2.55330491699,6.91848690247,15.9041554408,15.3912439956,0.512911445136
 05/11  03:00:00,15.3103479589,0.628737293397,0.0,0.0,2.55330491699,6.7713057485,17.0004108388,16.4875167648,0.512894074051
 05/11  04:00:00,17.4138977438,0.655793630547,0.0,0.0,3.82705111198,7.57405300124,18.3509064412,17.154482441,1.19642400017
 05/11  05:00:00,21.9511618307,0.654445255517,0.0,0.0,6.02426329834,9.91545327661,23.5110151487,17.0773338441,6.43368130459
 05/11  06:00:00,21.8524065628,0.594438907425,0.0,0.0,6.51253267309,14.7454349813,37.0728419628,15.3889488718,21.683893091
 05/11  07:00:00,24.7199761784,0.542875887675,0.0,0.0,6.01364874671,18.163451543,36.9865495283,13.93725354,23.0492959883
 05/11  08:00:00,24.0407462551,0.809396513289,0.0,0.0,4.35151303671,18.8798367041,34.3163167045,12.1775933686,22.1387233358
 05/11  09:00:00,21.1719768371,0.764258935793,0.0,0.0,3.78894180059,16.6187760998,30.32711912,10.9201112021,19.4070079179
 05/11  10:00:00,18.2209141599,0.698091791109,0.0317311706345,0.0,3.78894180059,13.7021493968,26.5432693108,8.95740500413,17.5858643067
 05/11  11:00:00,18.4130307739,0.659537138325,0.11522128361,0.0,3.78894180059,13.8493305508,21.4347502824,7.26353024676,14.1712200356
 05/11  12:00:00,18.1654593159,0.62410958725,0.213518594848,0.0,3.69398621738,13.6338449159,17.888492348,5.53841592357,12.3500764244
 05/11  13:00:00,17.978203421,0.571798755583,0.356856929526,0.0,3.78894180059,13.2606059349,14.3692343558,3.38501563981,10.984218716
 05/11  14:00:00,17.729843189,0.50631190741,0.321164699694,0.0,3.78894180059,13.1134247809,11.7544710453,2.13611003777,9.61836100756
 05/11  15:00:00,19.0033336023,0.479443124007,0.256514443071,0.0,4.71240779196,13.5549682428,12.9134939353,1.92927521927,10.984218716
 05/11  16:00:00,26.5481205238,0.477772043912,0.352619057305,0.0,7.18559832057,18.5321311015,13.920001738,1.11463941081,12.8053623272
 05/11  17:00:00,32.3956150956,0.188768816178,0.511360587537,0.0,8.38069375907,23.3147919321,17.2368597311,0.333924278639,16.9029354525
 05/11  18:00:00,34.6235181958,0.221502227281,0.639160142869,0.0,10.6415932552,23.1212625696,19.904100422,0.041806601227,19.8622938207
 05/11  19:00:00,33.5971005958,0.213198434644,0.590324313751,0.0,12.3080778603,20.4854999863,19.088426338,0.136704322891,18.9517220151
 05/11  20:00:00,35.6191494698,0.183497859401,0.403694656219,0.0,12.456681583,19.8967753704,18.2996763721,0.941455016828,17.3582213553
 05/11  21:00:00,32.7173191243,0.197502507424,0.272860684628,0.0,9.18739968257,17.702556249,16.6326308862,2.46141085057,14.1712200356
 05/11  22:00:00,25.726200787,0.255592457068,0.158964959363,0.0,5.91811778209,14.0365255879,17.3325014056,4.98242498115,12.3500764244
 05/11  23:00:00,19.8013307684,0.327978590862,0.0582178783786,0.0,3.54045821811,10.5176760807,14.6912901687,7.80464457803,6.88664559072
 05/11  24:00:00,16.1463716095,0.430167003487,0.00432586260941,0.0,2.55330491699,7.80157382632,13.1645760139,11.0584324027,2.10614361123
 05/12  01:00:00,15.6509398194,0.527785691936,0.0,0.0,2.55330491699,7.21284921042,14.9390535333,13.7442962462,1.19475728707
 05/12  02:00:00,15.410275551,0.581483731478,0.0,0.0,2.55330491699,6.91848690247,15.6531242028,15.1407348273,0.512389375413
 05/12  03:00:00,15.3030465655,0.621435900014,0.0,0.0,2.55330491699,6.7713057485,16.668955746,16.1565838098,0.512371936274
 05/12  04:00:00,17.4098733616,0.651769248355,0.0,0.0,3.82705111198,7.57405300124,18.1362962342,16.9419613956,1.19433483859
 05/12  05:00:00,21.9622415514,0.665524976134,0.0,0.0,6.02426329834,9.91545327661,23.7329298637,17.3133654391,6.4195644246
 05/12  06:00:00,21.8464440236,0.588476368203,0.0,0.0,6.51253267309,14.7454349813,36.7659805694,15.1312749255,21.6347056439
 05/12  07:00:00,24.6687492015,0.482803358508,0.00884555226964,0.0,6.01364874671,18.163451543,35.1009558208,12.1039901991,22.9969656217
 05/12  08:00:00,23.9933411627,0.759571156885,0.00242026405029,0.0,4.35151303671,18.8798367041,32.8342715523,10.7457853776,22.0884861747
 05/12  09:00:00,21.1456409961,0.718316749655,0.0196063451683,0.0,3.78894180059,16.6187760998,28.8452971252,9.48224672326,19.3630504019
 05/12  10:00:00,18.2177435454,0.619683324922,0.10696902234,0.0,3.78894180059,13.7021493968,23.8112237452,6.26513052442,17.5460932208
 05/12  11:00:00,18.4770871715,0.576718252185,0.26209656731,0.0,3.78894180059,13.8493305508,18.2465641591,4.10726565291,14.1392985061
 05/12  12:00:00,18.0435759808,0.535607318034,0.180137528868,0.0,3.69398621738,13.6338449159,15.9472372899,3.62489596493,12.322341325
 05/12  13:00:00,17.767869962,0.501176985309,0.217145240759,0.0,3.78894180059,13.2606059349,13.6410041206,2.68138068144,10.9596234392
 05/12  14:00:00,17.6701869982,0.476290287968,0.291530128362,0.0,3.78894180059,13.1134247809,11.2756579904,1.67875243705,9.59690555331
 05/12  15:00:00,19.1155244807,0.460590023289,0.387558422201,0.0,4.71240779196,13.5549682428,11.6530719884,0.693448549276,10.9596234392
 05/12  16:00:00,26.710274353,0.474859433478,0.517685496932,0.0,7.18559832057,18.5321311015,12.8699538509,0.0933732306167,12.7765806203
 05/12  17:00:00,32.5981760216,0.216565868188,0.686124461574,0.0,8.38069375907,23.3147919321,16.8647342778,0.0,16.8647342778
 05/12  18:00:00,34.8523357998,0.26350445787,0.825975516252,0.0,10.6415932552,23.1212625696,19.8172896972,0.0,19.8172896972
 05/12  19:00:00,33.7470418577,0.233053874799,0.720410135433,0.0,12.3080778603,20.4854999863,18.9088111066,0.0,18.9088111066
 05/12  20:00:00,34.8565472372,0.184066887785,0.533356728535,0.0,12.456681583,19.8967753704,17.4734284021,0.154454829011,17.3189735731
 05/12  21:00:00,32.798501977,0.172196532359,0.379349512466,0.0,9.18739968257,17.702556249,15.2011254516,1.06182694543,14.1392985061
 05/12  22:00:00,25.7469068632,0.229997028075,0.205266464592,0.0,5.91811778209,14.0365255879,16.3119138567,3.98957253166,12.322341325
 05/12  23:00:00,19.7766659706,0.297298398072,0.0642332733864,0.0,3.54045821811,10.5176760807,13.8546587629,6.98318898131,6.87146978161
 05/12  24:00:00,16.0990923861,0.38330919405,0.00390444865477,0.0,2.55330491699,7.80157382632,11.9238111544,9.82185397324,2.10195718113
 05/13  01:00:00,15.5933059296,0.470151802164,0.0,0.0,2.55330491699,7.21284921042,13.3757046675,12.1830452666,1.19265940094
 05/13  02:00:00,15.3679845148,0.539192695333,0.0,0.0,2.55330491699,6.91848690247,14.5180019998,14.0061372701,0.511864729661
 05/13  03:00:00,15.2852791427,0.603668477232,0.0,0.0,2.55330491699,6.7713057485,16.2303506695,15.7185034415,0.511847227988
 05/13  04:00:00,17.4318151085,0.673710995193,0.0,0.0,3.82705111198,7.57405300124,18.8406787628,17.6484433196,1.19223544317
 05/13  05:00:00,21.9866410417,0.689924466512,0.0,0.0,6.02426329834,9.91545327661,24.4854580511,18.0800785199,6.40537953114
 05/13  06:00:00,21.9226489346,0.66468127929,0.0,0.0,6.51253267309,14.7454349813,38.9598868067,17.3746031407,21.585283666
 05/13  07:00:00,24.6114711807,0.627900252402,0.0,0.0,6.01364874671,17.9699221805,39.2156430915,16.2712572095,22.944385882
 05/13  08:00:00,22.4589817212,0.674045548119,0.0,0.0,3.66783283761,18.1171033345,39.5314329295,17.4934233139,22.0380096156
 05/13  09:00:00,19.6211279521,0.659823619484,0.0,0.0,3.10526160149,15.8560427302,36.3706933282,17.0518099155,19.3188834127
 05/13  10:00:00,16.5552635977,0.510585968218,0.0,0.0,3.10526160149,12.9394160272,30.3552346605,12.849102049,17.5061326115
 05/13  11:00:00,16.5876315486,0.376956229856,0.0188165354534,0.0,3.10526160149,13.0865971812,23.2148084316,9.1075835724,14.1072248592
 05/13  12:00:00,16.4427542003,0.271662857637,0.126413713415,0.0,3.10526160149,12.9394160272,17.929848807,5.63537474899,12.294474058
 05/13  13:00:00,16.0022223398,0.211420316292,0.187667856283,0.0,3.10526160149,12.4978725653,14.6642388555,3.72932789841,10.9349109571
 05/13  14:00:00,15.8746699882,0.149921883834,0.268795091143,0.0,3.10526160149,12.3506914113,11.2962993667,1.72095151052,9.5753478562
 05/13  15:00:00,17.2830911171,0.116900567702,0.345228082869,0.0,4.02872759285,12.7922348732,11.3800613598,0.445150402646,10.9349109571
 05/13  16:00:00,25.0159390713,0.166322867935,0.578300349402,0.0,6.50191812146,17.7693977319,12.7476617583,0.0,12.7476617583
 05/13  17:00:00,33.0172493812,0.34226406677,1.17302898497,0.0,8.38069375907,23.1212625696,16.826351061,0.0,16.826351061
 05/13  18:00:00,35.7403569651,0.448552807931,1.52894833144,0.0,10.6415932552,23.1212625696,19.772071113,0.0,19.772071113
 05/13  19:00:00,34.6978823237,0.435867530039,1.46843694624,0.0,12.3080778603,20.4854999863,18.8656957124,0.0,18.8656957124
 05/13  20:00:00,35.6982766616,0.362597890359,1.19655515032,0.0,12.456681583,19.8967753704,17.2795387614,0.0,17.2795387614
 05/13  21:00:00,33.4063548937,0.274964967011,0.884433994451,0.0,9.18739968257,17.702556249,14.1072248592,0.0,14.1072248592
 05/13  22:00:00,26.0313769607,0.172148780124,0.547584810086,0.0,5.91811778209,14.0365255879,12.294474058,0.0,12.294474058
 05/13  23:00:00,19.8438504503,0.101979142193,0.326737008966,0.0,3.54045821811,10.5176760807,6.85622165439,0.0,6.85622165439
 05/13  24:00:00,15.9753044769,0.0759763749248,0.187449358617,0.0,2.55330491699,7.80157382632,2.51777904371,0.420028242496,2.09775080121
 05/14  01:00:00,15.3404691995,0.0830285176967,0.134286554366,0.0,2.55330491699,7.21284921042,2.18568113935,0.995129370385,1.19055176897
 05/14  02:00:00,15.051750538,0.116733474383,0.106225244151,0.0,2.55330491699,6.91848690247,2.53777872423,2.02644106089,0.511337663341
 05/14  03:00:00,14.905400024,0.161338613944,0.0624507445712,0.0,2.55330491699,6.7713057485,3.96195162278,3.45063151812,0.511320104658
 05/14  04:00:00,16.9985178739,0.217630283353,0.0227834773258,0.0,3.82705111198,7.57405300124,6.38185482136,5.19172838555,1.19012643581
 05/14  05:00:00,20.686424995,0.23189320228,0.0506485507898,0.0,6.02426329834,9.91545327661,11.715951304,5.32482047948,6.39113082451
 05/14  06:00:00,21.6498371238,0.237012916745,0.154856551749,0.0,6.51253267309,14.7454349813,26.155912792,4.62027099938,21.5356417926
 05/14  07:00:00,24.4196318324,0.252045850799,0.184015053351,0.0,6.01364874671,17.9699221805,27.6679448707,4.77637253019,22.8915723405
 05/14  08:00:00,22.1408416796,0.26891363087,0.0869918756504,0.0,3.66783283761,18.1171033345,27.9764554021,5.98914679527,21.9873086068
 05/14  09:00:00,19.2953928659,0.283459162896,0.050629370385,0.0,3.10526160149,15.8560427302,25.9357414443,6.66122141428,19.27452003
 05/14  10:00:00,16.3890434697,0.290106058076,0.054259782216,0.0,3.10526160149,12.9394160272,24.2709292595,6.80493494661,17.4659943129
 05/14  11:00:00,16.5598264269,0.273642136226,0.0943255073843,0.0,3.10526160149,13.0865971812,20.1206821861,6.04567359292,14.0750085932
 05/14  12:00:00,16.4403137122,0.255246560472,0.140389522506,0.0,3.10526160149,12.9394160272,17.4819373513,5.21545447524,12.2664828761
 05/14  13:00:00,15.9890630129,0.249040961441,0.136887884198,0.0,3.10526160149,12.4978725653,15.9980843304,5.08799574217,10.9100885882
 05/14  14:00:00,15.8371591428,0.246180709094,0.135025420493,0.0,3.10526160149,12.3506914113,14.5855767686,5.03188246825,9.55369430036
 05/14  15:00:00,17.2333133787,0.242582566802,0.169768345369,0.0,4.02872759285,12.7922348732,15.5858188403,4.67573025209,10.9100885882
 05/14  16:00:00,24.7824996476,0.239131329117,0.272052464605,0.0,6.50191812146,17.7693977319,16.520540572,3.80192626667,12.7186143054
 05/14  17:00:00,32.1916718576,0.237408895659,0.452306632487,0.0,8.38069375907,23.1212625696,19.1600486647,2.3722514958,16.7877971689
 05/14  18:00:00,34.6047011826,0.24792596119,0.593919395759,0.0,10.6415932552,23.1212625696,21.2500881611,1.52343670179,19.7266514593
 05/14  19:00:00,33.6549765142,0.248961711324,0.612436955424,0.0,12.3080778603,20.4854999863,20.247162427,1.42477382628,18.8223886007
 05/14  20:00:00,35.0112691679,0.247630034605,0.624515512401,0.0,12.456681583,19.8967753704,18.5918012326,1.3518726344,17.2399285982
 05/14  21:00:00,33.0726144195,0.243578820468,0.582079666791,0.0,9.18739968257,17.702556249,15.6761567605,1.60114816728,14.0750085932
 05/14  22:00:00,25.9829446023,0.237431868836,0.433869362971,0.0,5.91811778209,14.0365255879,14.8356038415,2.5691209654,12.2664828761
 05/14  23:00:00,19.9585564415,0.248637231499,0.294784910896,0.0,3.54045821811,10.5176760807,10.732757332,3.89185160738,6.84090572465
 05/14  24:00:00,16.1422607832,0.262440310905,0.167941728933,0.0,2.55330491699,7.80157382632,7.27423219586,5.18070647872,2.09352571714
 05/15  01:00:00,15.5099916536,0.273900735411,0.112936790689,0.0,2.55330491699,7.21284921042,7.05740675018,5.86897173428,1.1884350159
 05/15  02:00:00,15.1921602466,0.286652836365,0.076715590723,0.0,2.55330491699,6.91848690247,6.96600486107,6.45519652843,0.510808332636
 05/15  03:00:00,15.0313548037,0.298069947287,0.051674190963,0.0,2.55330491699,6.7713057485,7.44656120734,6.93577048487,0.510790722468
 05/15  04:00:00,17.1128109384,0.30330702565,0.0513997995299,0.0,3.82705111198,7.57405300124,8.25380710587,7.0657986646,1.18800844127
 05/15  05:00:00,20.8158299221,0.296346163367,0.115600516867,0.0,6.02426329834,9.91545327661,12.7672627937,6.39044026978,6.37682252394
 05/15  06:00:00,21.8043065313,0.285092169314,0.261246706608,0.0,6.51253267309,14.7454349813,26.5218725369,5.03607781284,21.4857947241
 05/15  07:00:00,24.790727029,0.274841654395,0.338785083881,0.0,6.01364874671,18.163451543,27.0767109801,4.2381703429,22.8385406372
 05/15  08:00:00,24.070779452,0.603066537897,0.23636317234,0.0,4.35151303671,18.8798367041,26.936765432,5.0003672691,21.9363981629
 05/15  09:00:00,21.2368436407,0.588862372957,0.240263366481,0.0,3.78894180059,16.6187760998,23.8561019717,4.62612858011,19.2299733916
 05/15  10:00:00,18.4275824929,0.552082759733,0.384408535047,0.0,3.78894180059,13.7021493968,20.2186450355,2.79295482403,17.4256902114
 05/15  11:00:00,18.8509369748,0.543056692656,0.66960793013,0.0,3.78894180059,13.8493305508,14.8970149012,0.854355652507,14.0426592487
 05/15  12:00:00,19.6246073626,0.732250769417,1.56452545938,0.0,3.69398621738,13.6338449159,12.2383760685,0.0,12.2383760685
 05/15  13:00:00,19.9578856857,0.831123904572,2.0772140452,0.0,3.78894180059,13.2606059349,10.8851636834,0.0,10.8851636834
 05/15  14:00:00,20.9442460877,1.01401730705,3.02786219874,0.0,3.78894180059,13.1134247809,9.53195129828,0.0,9.53195129828
 05/15  15:00:00,23.5531022682,1.22431944428,4.06140678864,0.0,4.71240779196,13.5549682428,10.8851636834,0.0,10.8851636834
 05/15  16:00:00,32.0870442945,1.42718673567,4.94212813624,0.0,7.18559832057,18.5321311015,12.6894468635,0.0,12.6894468635
 05/15  17:00:00,39.2096198367,1.41275803086,6.10137611394,0.0,8.38069375907,23.3147919321,16.7490840189,0.0,16.7490840189
 05/15  18:00:00,42.1800177709,1.63288174511,6.78428020013,0.0,10.6415932552,23.1212625696,19.6810441866,0.0,19.6810441866
 05/15  19:00:00,40.2610321258,1.50461720727,5.96283707109,0.0,12.3080778603,20.4854999863,18.7789025966,0.0,18.7789025966
 05/15  20:00:00,40.2264463051,1.26323740275,4.82408528148,0.0,12.456681583,19.8967753704,17.2001548139,0.0,17.2001548139
 05/15  21:00:00,36.5453774166,0.926393977804,3.37202750663,0.0,9.18739968257,17.702556249,14.0426592487,0.0,14.0426592487
 05/15  22:00:00,28.2457660279,0.644836649148,2.28928600827,0.0,5.91811778209,14.0365255879,12.2383760685,0.0,12.2383760685
 05/15  23:00:00,21.5298987531,0.46976892083,1.64499553312,0.0,3.54045821811,10.5176760807,6.82552652805,0.0,6.82552652805
 05/15  24:00:00,17.2150792323,0.336209412059,1.16699107688,0.0,2.55330491699,7.80157382632,2.08928318015,0.0,2.08928318015
 05/16  01:00:00,16.349059561,0.273967375479,0.951938058032,0.0,2.55330491699,7.21284921042,1.18630976919,0.0,1.18630976919
 05/16  02:00:00,15.9248641654,0.243279538437,0.852792807532,0.0,2.55330491699,6.91848690247,0.5102768944,0.0,0.5102768944
 05/16  03:00:00,15.6380561404,0.212042892649,0.744402582295,0.0,2.55330491699,6.7713057485,0.510259238273,0.0,0.510259238273
 05/16  04:00:00,17.6144714799,0.191375856277,0.664991510334,0.0,3.82705111198,7.57405300124,1.18588208699,0.0,1.18588208699
 05/16  05:00:00,21.333530691,0.209754169253,0.719893279846,0.0,6.02426329834,9.91545327661,6.36245886627,0.0,6.36245886627
 05/16  06:00:00,22.6049291575,0.303102063405,1.04385943872,0.0,6.51253267309,14.7454349813,21.4357572217,0.0,21.4357572217
 05/16  07:00:00,25.8830629351,0.377572051449,1.32839059294,0.0,6.01364874671,18.163451543,22.7853064771,0.0,22.7853064771
 05/16  08:00:00,25.0950909156,0.663035936673,1.20070523713,0.0,4.35151303671,18.8798367041,21.8852933606,0.0,21.8852933606
 05/16  09:00:00,22.3871172953,0.681719612826,1.29767978125,0.0,3.78894180059,16.6187760998,19.1852566895,0.0,19.1852566895
 05/16  10:00:00,20.236714581,0.820971890486,1.92465149239,0.0,3.78894180059,13.7021493968,17.3852322429,0.0,17.3852322429
 05/16  11:00:00,20.7510448679,0.877934285979,2.23483822991,0.0,3.78894180059,13.8493305508,14.0101864055,0.0,14.0101864055
 05/16  12:00:00,20.5651725764,0.904710406179,2.33263103636,0.0,3.69398621738,13.6338449159,12.2101619589,0.0,12.2101619589
 05/16  13:00:00,20.9636555231,1.01973244979,2.89437533737,0.0,3.78894180059,13.2606059349,10.8601436239,0.0,10.8601436239
 05/16  14:00:00,22.1540627992,1.25744792132,3.99424829603,0.0,3.78894180059,13.1134247809,9.51012528893,0.0,9.51012528893
 05/16  15:00:00,24.5207357984,1.46098628323,4.79237347994,0.0,4.71240779196,13.5549682428,10.8601436239,0.0,10.8601436239
 05/16  16:00:00,31.776443332,1.44666288412,4.61205102529,0.0,7.18559832057,18.5321311015,12.6601680705,0.0,12.6601680705
 05/16  17:00:00,38.3738606372,1.38191783305,5.29645711226,0.0,8.38069375907,23.3147919321,16.7102230754,0.0,16.7102230754
 05/16  18:00:00,41.8386008232,1.6837963161,6.39194868144,0.0,10.6415932552,23.1212625696,19.6352628012,0.0,19.6352628012
 05/16  19:00:00,40.4607737712,1.59550335044,6.07169257333,0.0,12.3080778603,20.4854999863,18.7352505779,0.0,18.7352505779
 05/16  20:00:00,41.664830386,1.55592753467,5.96977923049,0.0,12.456681583,19.8967753704,17.1602291871,0.0,17.1602291871
 05/16  21:00:00,39.425994351,1.47712950774,5.70190891103,0.0,9.18739968257,17.702556249,14.0101864055,0.0,14.0101864055
 05/16  22:00:00,31.3010839631,1.23770084897,4.75173974359,0.0,5.91811778209,14.0365255879,12.2101619589,0.0,12.2101619589
 05/16  23:00:00,24.2626397942,1.00373595232,3.84376954277,0.0,3.54045821811,10.5176760807,6.810088619,0.0,6.810088619
 05/16  24:00:00,19.6056136266,0.804771520256,3.08896336291,0.0,2.55330491699,7.80157382632,2.08502444662,0.0,2.08502444662
 05/17  01:00:00,18.5150808172,0.700232182872,2.69169450687,0.0,2.55330491699,7.21284921042,1.18417665881,0.0,1.18417665881
 05/17  02:00:00,17.1288662515,0.488983716199,1.81109071586,0.0,2.55330491699,6.91848690247,0.509743506116,0.0,0.509743506116
 05/17  03:00:00,16.4210280371,0.379683143827,1.35973422781,0.0,2.55330491699,6.7713057485,0.509725809553,0.0,0.509725809553
 05/17  04:00:00,18.4110143654,0.360782692143,1.29212756003,0.0,3.82705111198,7.57405300124,1.18374800287,0.0,1.18374800287
 05/17  05:00:00,22.2223535791,0.396758783483,1.42171155375,0.0,6.02426329834,9.91545327661,6.34804410473,0.0,6.34804410473
 05/17  06:00:00,23.6305810666,0.51687618075,1.8557372305,0.0,6.51253267309,14.7454349813,21.3855441029,0.0,21.3855441029
 05/17  07:00:00,27.2938890256,0.666303281516,2.45048545339,0.0,6.01364874671,18.163451543,22.7318856248,0.0,22.7318856248
 05/17  08:00:00,27.8176741848,1.16228646089,3.42403798212,0.0,4.35151303671,18.8798367041,21.834009334,0.0,21.834009334
 05/17  09:00:00,25.5978290986,1.25737331406,3.93273788328,0.0,3.78894180059,16.6187760998,19.1403831662,0.0,19.1403831662
 05/17  10:00:00,23.9922878581,1.49617477559,5.00502188436,0.0,3.78894180059,13.7021493968,17.3446323885,0.0,17.3446323885
 05/17  11:00:00,24.4583667438,1.55612276634,5.26397162549,0.0,3.78894180059,13.8493305508,13.9775996802,0.0,13.9775996802
 05/17  12:00:00,24.6036634777,1.64886456268,5.62696778118,0.0,3.69398621738,13.6338449159,12.1818489025,0.0,12.1818489025
 05/17  13:00:00,24.5970052952,1.69807433054,5.8493832287,0.0,3.78894180059,13.2606059349,10.8350358192,0.0,10.8350358192
 05/17  14:00:00,24.7816822967,1.76012893803,6.11918677675,0.0,3.78894180059,13.1134247809,9.48822273589,0.0,9.48822273589
 05/17  15:00:00,26.6139189156,1.85526629653,6.49127658385,0.0,4.71240779196,13.5549682428,10.8350358192,0.0,10.8350358192
 05/17  16:00:00,35.1577367531,2.06947223948,7.370535091,0.0,7.18559832057,18.5321311015,12.6307865969,0.0,12.6307865969
 05/17  17:00:00,41.9117340229,2.04193092872,8.17431740229,0.0,8.38069375907,23.3147919321,16.6712258468,0.0,16.6712258468
 05/17  18:00:00,44.4657584832,2.15714626198,8.54575639556,0.0,10.6415932552,23.1212625696,19.5893208606,0.0,19.5893208606
 05/17  19:00:00,41.392935253,1.81149332432,6.78786408121,0.0,12.3080778603,20.4854999863,18.6914454718,0.0,18.6914454718
 05/17  20:00:00,41.2381623976,1.53142963905,5.56760913771,0.0,12.456681583,19.8967753704,17.1201635413,0.0,17.1201635413
 05/17  21:00:00,38.9433779863,1.4322398981,5.264182156,0.0,9.18739968257,17.702556249,13.9775996802,0.0,13.9775996802
 05/17  22:00:00,30.9176218901,1.19727012666,4.40870839289,0.0,5.91811778209,14.0365255879,12.1818489025,0.0,12.1818489025
 05/17  23:00:00,23.4993993331,0.87955683024,3.20470820373,0.0,3.54045821811,10.5176760807,6.79459656929,0.0,6.79459656929
 05/17  24:00:00,18.6719286941,0.637606605198,2.32244334551,0.0,2.55330491699,7.80157382632,2.08075077773,0.0,2.08075077773
 05/18  01:00:00,17.6241650839,0.535871935507,1.96513902093,0.0,2.55330491699,7.21284921042,1.18203631709,0.0,1.18203631709
 05/18  02:00:00,16.8838959937,0.44275320823,1.61235096595,0.0,2.55330491699,6.91848690247,0.509208325848,0.0,0.509208325848
 05/18  03:00:00,16.4215153883,0.378144501424,1.36176022137,0.0,2.55330491699,6.7713057485,0.509190594366,0.0,0.509190594366
 05/18  04:00:00,18.2585028912,0.33069782031,1.1697009576,0.0,3.82705111198,7.57405300124,1.18160682113,0.0,1.18160682113
 05/18  05:00:00,21.8873342977,0.331554076857,1.15189697893,0.0,6.02426329834,9.91545327661,6.33358250766,0.0,6.33358250766
 05/18  06:00:00,23.2061386872,0.434626419359,1.51354461251,0.0,6.51253267309,14.7454349813,21.3351702374,0.0,21.3351702374
 05/18  07:00:00,26.7745963511,0.567230659973,2.03026540046,0.0,6.01364874671,18.163451543,22.6782939006,0.0,22.6782939006
 05/18  08:00:00,26.7177178189,0.962842169403,2.5235259077,0.0,4.35151303671,18.8798367041,21.7825612704,0.0,21.7825612704
 05/18  09:00:00,24.7343296103,1.10130839433,3.22530331471,0.0,3.78894180059,16.6187760998,19.0953661106,0.0,19.0953661106
 05/18  10:00:00,23.2277454426,1.36393562179,4.37271862265,0.0,3.78894180059,13.7021493968,17.3039026714,0.0,17.3039026714
 05/18  11:00:00,24.4272892069,1.54801496493,5.24100189002,0.0,3.78894180059,13.8493305508,13.9449087231,0.0,13.9449087231
 05/18  12:00:00,25.4817554737,1.78826458822,6.36565975167,0.0,3.69398621738,13.6338449159,12.153445284,0.0,12.153445284
 05/18  13:00:00,26.5161263326,2.02115173086,7.44542686583,0.0,3.78894180059,13.2606059349,10.8098477047,0.0,10.8098477047
 05/18  14:00:00,27.5295315638,2.22238646755,8.40477851434,0.0,3.78894180059,13.1134247809,9.46625012539,0.0,9.46625012539
 05/18  15:00:00,29.4757273915,2.35131774898,8.85703360732,0.0,4.71240779196,13.5549682428,10.8098477047,0.0,10.8098477047
 05/18  16:00:00,37.8261988856,2.56090806175,9.54756140124,0.0,7.18559832057,18.5321311015,12.6013111438,0.0,12.6013111438
 05/18  17:00:00,44.5382643565,2.53497372205,10.3078049426,0.0,8.38069375907,23.3147919321,16.6321038818,0.0,16.6321038818
 05/18  18:00:00,46.9472221276,2.62315097199,10.5612153299,0.0,10.6415932552,23.1212625696,19.5432319703,0.0,19.5432319703
 05/18  19:00:00,45.018169767,2.47061016382,9.75398175577,0.0,12.3080778603,20.4854999863,18.6475002508,0.0,18.6475002508
 05/18  20:00:00,45.0734722776,2.24161990136,8.69272875538,0.0,12.456681583,19.8967753704,17.0799697416,0.0,17.0799697416
 05/18  21:00:00,42.0388078294,2.02379030642,7.76806159077,0.0,9.18739968257,17.702556249,13.9449087231,0.0,13.9449087231
 05/18  22:00:00,33.5514397515,1.71699561937,6.52280076159,0.0,5.91811778209,14.0365255879,12.153445284,0.0,12.153445284
 05/18  23:00:00,26.0126224839,1.38694578522,5.21054239957,0.0,3.54045821811,10.5176760807,6.77905496674,0.0,6.77905496674
 05/18  24:00:00,20.9535582284,1.10568638935,4.13599309565,0.0,2.55330491699,7.80157382632,2.0764634391,0.0,2.0764634391
 05/19  01:00:00,19.2142369938,0.874658382763,3.21642448359,0.0,2.55330491699,7.21284921042,1.17988937854,0.0,1.17988937854
 05/19  02:00:00,18.0626636996,0.698377630026,2.53549425011,0.0,2.55330491699,6.91848690247,0.508671512193,0.0,0.508671512193
 05/19  03:00:00,17.3163689714,0.571191813068,2.06356649287,0.0,2.55330491699,6.7713057485,0.508653751302,0.0,0.508653751302
 05/19  04:00:00,19.0589087343,0.49982959719,1.80097502389,0.0,3.82705111198,7.57405300124,1.17945917607,0.0,1.17945917607
 05/19  05:00:00,22.9875537958,0.557177887065,2.02649266681,0.0,6.02426329834,9.91545327661,6.3190783573,0.0,6.3190783573
 05/19  06:00:00,24.6714359782,0.732382470159,2.68108585273,0.0,6.51253267309,14.7454349813,21.2846505422,0.0,21.2846505422
 05/19  07:00:00,27.8579336828,0.78919203715,2.89164135493,0.0,6.01364874671,18.163451543,22.624547175,0.0,22.624547175
 05/19  08:00:00,26.980750661,1.02441168127,2.72498923798,0.0,4.35151303671,18.8798367041,21.7309644057,0.0,21.7309644057
 05/19  09:00:00,24.850143439,1.15269019753,3.28973534019,0.0,3.78894180059,16.6187760998,19.0502188539,0.0,19.0502188539
 05/19  10:00:00,22.9913405103,1.36263288671,4.13761642548,0.0,3.78894180059,13.7021493968,17.2630551535,0.0,17.2630551535
 05/19  11:00:00,24.2307167154,1.57162370568,5.0208206578,0.0,3.78894180059,13.8493305508,13.9121232153,0.0,13.9121232153
 05/19  12:00:00,24.9747631832,1.78031238663,5.86661966273,0.0,3.69398621738,13.6338449159,12.124959515,0.0,12.124959515
 05/19  13:00:00,26.1231576641,2.01174925775,7.06186067046,0.0,3.78894180059,13.2606059349,10.7845867397,0.0,10.7845867397
 05/19  14:00:00,26.2789740889,2.05412200167,7.32248550532,0.0,3.78894180059,13.1134247809,9.44421396441,0.0,9.44421396441
 05/19  15:00:00,27.9713487693,2.11543954683,7.58853318723,0.0,4.71240779196,13.5549682428,10.7845867397,0.0,10.7845867397
 05/19  16:00:00,36.4329369152,2.31932415899,8.39588333364,0.0,7.18559832057,18.5321311015,12.5717504401,0.0,12.5717504401
 05/19  17:00:00,42.9822144464,2.25049693174,9.03623182275,0.0,8.38069375907,23.3147919321,16.5928687659,0.0,16.5928687659
 05/19  18:00:00,45.737534845,2.42274582398,9.55193319539,0.0,10.6415932552,23.1212625696,19.497009779,0.0,19.497009779
 05/19  19:00:00,43.3537351883,2.22048225118,8.33967508969,0.0,12.3080778603,20.4854999863,18.6034279288,0.0,18.6034279288
 05/19  20:00:00,42.858634418,1.88794947378,6.83156132335,0.0,12.456681583,19.8967753704,17.039659691,0.0,17.039659691
 05/19  21:00:00,39.5755790936,1.6132023171,5.71542084425,0.0,9.18739968257,17.702556249,13.9121232153,0.0,13.9121232153
 05/19  22:00:00,30.8153934385,1.23778217822,4.26596788974,0.0,5.91811778209,14.0365255879,12.124959515,0.0,12.124959515
 05/19  23:00:00,23.0100805979,0.829128243501,2.76581805531,0.0,3.54045821811,10.5176760807,6.76346841385,0.0,6.76346841385
 05/19  24:00:00,17.7909925587,0.489123081491,1.58999073386,0.0,2.55330491699,7.80157382632,2.07216370037,0.0,2.07216370037
 05/20  01:00:00,16.5289970969,0.336468164576,1.06937480488,0.0,2.55330491699,7.21284921042,1.17773647959,0.0,1.17773647959
 05/20  02:00:00,15.9211042123,0.26336496086,0.828947431936,0.0,2.55330491699,6.91848690247,0.508133224232,0.0,0.508133224232
 05/20  03:00:00,15.5330700673,0.206249433357,0.645209968471,0.0,2.55330491699,6.7713057485,0.508115439435,0.0,0.508115439435
 05/20  04:00:00,17.427276603,0.163343765507,0.505828724207,0.0,3.82705111198,7.57405300124,1.17730570395,0.0,1.17730570395
 05/20  05:00:00,21.1607136202,0.184090019293,0.572740359045,0.0,6.02426329834,9.91545327661,6.30453594845,0.0,6.30453594845
 05/20  06:00:00,22.6052036459,0.322698943623,1.02453704693,0.0,6.51253267309,14.7454349813,21.2339999776,0.0,21.2339999776
 05/20  07:00:00,25.8365031878,0.435521081177,1.41741117839,0.0,6.01364874671,17.9699221805,22.5706613647,0.0,22.5706613647
 05/20  08:00:00,23.7896661468,0.459927164949,1.54480280873,0.0,3.66783283761,18.1171033345,21.6792340197,0.0,21.6792340197
 05/20  09:00:00,21.6019549882,0.5805232707,2.06012738496,0.0,3.10526160149,15.8560427302,19.0049547662,0.0,19.0049547662
 05/20  10:00:00,19.3545792512,0.710472220722,2.59942940107,0.0,3.10526160149,12.9394160272,17.2221019313,0.0,17.2221019313
 05/20  11:00:00,20.0423878808,0.811971918523,3.03855717896,0.0,3.10526160149,13.0865971812,13.8792528659,0.0,13.8792528659
 05/20  12:00:00,20.8379953049,0.997501668471,3.7958160072,0.0,3.10526160149,12.9394160272,12.0964000311,0.0,12.0964000311
 05/20  13:00:00,20.412482305,0.994947107833,3.81440102992,0.0,3.10526160149,12.4978725653,10.7592604049,0.0,10.7592604049
 05/20  14:00:00,20.794076246,1.1054746547,4.2326485781,0.0,3.10526160149,12.3506914113,9.42212077874,0.0,9.42212077874
 05/20  15:00:00,23.213300586,1.32348382032,5.06885429911,0.0,4.02872759285,12.7922348732,10.7592604049,0.0,10.7592604049
 05/20  16:00:00,31.4474939279,1.49381358865,5.68236448534,0.0,6.50191812146,17.7693977319,12.5421132398,0.0,12.5421132398
 05/20  17:00:00,39.7075411126,1.71226688807,6.49331789507,0.0,8.38069375907,23.1212625696,16.5535321183,0.0,16.5535321183
 05/20  18:00:00,43.0632559196,1.94106858712,7.35933150683,0.0,10.6415932552,23.1212625696,19.4506679749,0.0,19.4506679749
 05/20  19:00:00,41.2170648303,1.79618641145,6.62730057138,0.0,12.3080778603,20.4854999863,18.5592415575,0.0,18.5592415575
 05/20  20:00:00,41.2879477654,1.56354080063,5.58528334384,0.0,12.456681583,19.8967753704,16.999245327,0.0,16.999245327
 05/20  21:00:00,37.5264212108,1.19909857452,4.0803667041,0.0,9.18739968257,17.702556249,13.8792528659,0.0,13.8792528659
 05/20  22:00:00,29.1494465413,0.885830420459,2.95197275028,0.0,5.91811778209,14.0365255879,12.0964000311,0.0,12.0964000311
 05/20  23:00:00,22.0757475051,0.615242254913,2.04537095102,0.0,3.54045821811,10.5176760807,6.74784152643,0.0,6.74784152643
 05/20  24:00:00,17.4976278235,0.41605545398,1.36969362615,0.0,2.55330491699,7.80157382632,2.06785283488,0.0,2.06785283488
 05/21  01:00:00,16.4080540422,0.30516058867,0.979739326128,0.0,2.55330491699,7.21284921042,1.17557825849,0.0,1.17557825849
 05/21  02:00:00,15.7708085951,0.226721959733,0.715294815904,0.0,2.55330491699,6.91848690247,0.507593621489,0.0,0.507593621489
 05/21  03:00:00,15.3567255382,0.163925359089,0.511189513573,0.0,2.55330491699,6.7713057485,0.507575818277,0.0,0.507575818277
 05/21  04:00:00,17.2724597426,0.125754801318,0.388600828025,0.0,3.82705111198,7.57405300124,1.17514704272,0.0,1.17514704272
 05/21  05:00:00,21.0015884172,0.145775600754,0.451929574573,0.0,6.02426329834,9.91545327661,6.28995958723,0.0,6.28995958723
 05/21  06:00:00,22.4318587662,0.281813834743,0.892077276121,0.0,6.51253267309,14.7454349813,21.1832335426,0.0,21.1832335426
 05/21  07:00:00,25.8314407102,0.4276944607,1.42017532127,0.0,6.01364874671,17.9699221805,22.5166524274,0.0,22.5166524274
 05/21  08:00:00,23.7176274586,0.436922845867,1.49576843966,0.0,3.66783283761,18.1171033345,21.6273854321,0.0,21.6273854321
 05/21  09:00:00,21.1092978267,0.478864061369,1.66912943276,0.0,3.10526160149,15.8560427302,18.959587252,0.0,18.959587252
 05/21  10:00:00,18.6034491105,0.558152958495,2.0006185226,0.0,3.10526160149,12.9394160272,17.1810551328,0.0,17.1810551328
 05/21  11:00:00,19.4279976265,0.689066137816,2.54707270544,0.0,3.10526160149,13.0865971812,13.8463074092,0.0,13.8463074092
 05/21  12:00:00,19.8239939486,0.779637341728,2.99967897769,0.0,3.10526160149,12.9394160272,12.0677752899,0.0,12.0677752899
 05/21  13:00:00,20.4958818423,0.99446669435,3.89828098069,0.0,3.10526160149,12.4978725653,10.7338762005,0.0,10.7338762005
 05/21  14:00:00,19.77530942,0.895202704633,3.42415370221,0.0,3.10526160149,12.3506914113,9.39997711109,0.0,9.39997711109
 05/21  15:00:00,21.7775048656,1.02952378498,3.92701861403,0.0,4.02872759285,12.7922348732,10.7338762005,0.0,10.7338762005
 05/21  16:00:00,30.5457313946,1.29569711951,4.97871842121,0.0,6.50191812146,17.7693977319,12.5124083198,0.0,12.5124083198
 05/21  17:00:00,38.3283027047,1.44249438598,5.38385198925,0.0,8.38069375907,23.1212625696,16.514105588,0.0,16.514105588
 05/21  18:00:00,41.5968479322,1.67076496845,6.16322713811,0.0,10.6415932552,23.1212625696,19.4042202818,0.0,19.4042202818
 05/21  19:00:00,40.593745984,1.66207705106,6.13809108551,0.0,12.3080778603,20.4854999863,18.5149542222,0.0,18.5149542222
 05/21  20:00:00,39.7573981052,1.42817395664,5.08293386099,0.0,12.456681583,19.8967753704,16.9587386179,0.0,16.9587386179
 05/21  21:00:00,37.3006623159,1.13731481364,3.91639157009,0.0,9.18739968257,17.702556249,13.8463074092,0.0,13.8463074092
 05/21  22:00:00,28.9675961249,0.834581788753,2.82137096559,0.0,5.91811778209,14.0365255879,12.0677752899,0.0,12.0677752899
 05/21  23:00:00,21.7789672514,0.54556230478,1.8182706475,0.0,3.54045821811,10.5176760807,6.73217893224,0.0,6.73217893224
 05/21  24:00:00,17.3120466688,0.373137567931,1.22703035747,0.0,2.55330491699,7.80157382632,2.06353211924,0.0,2.06353211924
 05/22  01:00:00,16.2233282518,0.261697693597,0.838476430795,0.0,2.55330491699,7.21284921042,1.17341535507,0.0,1.17341535507
 05/22  02:00:00,15.47142155,0.156858895343,0.485770835164,0.0,2.55330491699,6.91848690247,0.507052863879,0.0,0.507052863879
 05/22  03:00:00,15.0178334505,0.0839636719669,0.252259113059,0.0,2.55330491699,6.7713057485,0.50703504773,0.0,0.50703504773
 05/22  04:00:00,16.9932342432,0.0601167084007,0.175013421534,0.0,3.82705111198,7.57405300124,1.1729838319,0.0,1.1729838319
 05/22  05:00:00,20.6676664962,0.0675947438927,0.196188510404,0.0,6.02426329834,9.91545327661,6.27535358983,0.0,6.27535358983
 05/22  06:00:00,21.734827919,0.120660594758,0.356199668872,0.0,6.51253267309,14.7454349813,21.1323662706,0.0,21.1323662706
 05/22  07:00:00,25.1874719623,0.247979567438,0.762392104165,0.0,6.01364874671,18.163451543,22.4625363574,0.0,22.4625363574
 05/22  08:00:00,24.7305929466,0.604293398756,0.894949806067,0.0,4.35151303671,18.8798367041,21.5754339971,0.0,21.5754339971
 05/22  09:00:00,22.2135574733,0.659278081776,1.14656149023,0.0,3.78894180059,16.6187760998,18.9141297464,0.0,18.9141297464
 05/22  10:00:00,19.8161541758,0.764758117877,1.56030485978,0.0,3.78894180059,13.7021493968,17.1399269134,0.0,17.1399269134
 05/22  11:00:00,20.4870271209,0.866982626332,1.98177214257,0.0,3.78894180059,13.8493305508,13.8132966016,0.0,13.8132966016
 05/22  12:00:00,20.586698692,0.951943248646,2.30692430949,0.0,3.69398621738,13.6338449159,12.0390937686,0.0,12.0390937686
 05/22  13:00:00,20.6625041382,1.01789653509,2.59505986718,0.0,3.78894180059,13.2606059349,10.7084416438,0.0,10.7084416438
 05/22  14:00:00,20.4510348181,0.998537128156,2.5501311081,0.0,3.78894180059,13.1134247809,9.37778951909,0.0,9.37778951909
 05/22  15:00:00,22.6684529415,1.17930959296,3.22176731327,0.0,4.71240779196,13.5549682428,10.7084416438,0.0,10.7084416438
 05/22  16:00:00,31.1105555856,1.39956586404,3.99326029898,0.0,7.18559832057,18.5321311015,12.4826444768,0.0,12.4826444768
 05/22  17:00:00,37.4733479613,1.27726224809,4.50060002134,0.0,8.38069375907,23.3147919321,16.4746008511,0.0,16.4746008511
 05/22  18:00:00,40.5298160266,1.49754998037,5.2694102206,0.0,10.6415932552,23.1212625696,19.3576804547,0.0,19.3576804547
 05/22  19:00:00,39.0235108975,1.39394051514,4.83599253491,0.0,12.3080778603,20.4854999863,18.4705790382,0.0,18.4705790382
 05/22  20:00:00,38.6929358493,1.24140860248,4.20523695932,0.0,12.456681583,19.8967753704,16.9181515593,0.0,16.9181515593
 05/22  21:00:00,36.5681054583,1.00068817772,3.32046134839,0.0,9.18739968257,17.702556249,13.8132966016,0.0,13.8132966016
 05/22  22:00:00,28.4731712868,0.736130705896,2.42539721041,0.0,5.91811778209,14.0365255879,12.0390937686,0.0,12.0390937686
 05/22  23:00:00,21.6021144354,0.507359116325,1.67962101992,0.0,3.54045821811,10.5176760807,6.7164852696,0.0,6.7164852696
 05/22  24:00:00,17.3530723362,0.378714672675,1.26247892017,0.0,2.55330491699,7.80157382632,2.05920283299,0.0,2.05920283299
 05/23  01:00:00,16.3649149826,0.290157054782,0.951603800324,0.0,2.55330491699,7.21284921042,1.17124841055,0.0,1.17124841055
