Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/23  02:00:00,15.7423170344,0.216923478574,0.696601736363,0.0,2.55330491699,6.91848690247,0.506511111659,0.0,0.506511111659
 05/23  03:00:00,15.4343578342,0.179118548019,0.573628620643,0.0,2.55330491699,6.7713057485,0.506493288037,0.0,0.506493288037
 05/23  04:00:00,17.3636482551,0.145119486136,0.460424655665,0.0,3.82705111198,7.57405300124,1.17081671236,0.0,1.17081671236
 05/23  05:00:00,20.1687456633,0.158394632761,0.49930112197,0.0,6.02426329834,9.91545327661,6.2607222812,0.0,6.2607222812
 05/23  06:00:00,22.4212851286,0.278601046714,0.884716426543,0.0,6.51253267309,14.7454349813,21.0814132248,0.0,21.0814132248
 05/23  07:00:00,25.8463613824,0.39346946575,1.27579162593,0.0,6.01364874671,18.163451543,22.4083291805,0.0,22.4083291805
 05/23  08:00:00,25.3497460798,0.723215766301,1.39518057172,0.0,4.35151303671,18.8798367041,21.5233950999,0.0,21.5233950999
 05/23  09:00:00,22.9142447799,0.787794314925,1.71873256371,0.0,3.78894180059,16.6187760998,18.8685957113,0.0,18.8685957113
 05/23  10:00:00,20.5653530198,0.897319742444,2.17694207916,0.0,3.78894180059,13.7021493968,17.0987294531,0.0,17.0987294531
 05/23  11:00:00,20.8692838877,0.927557632557,2.30345390317,0.0,3.78894180059,13.8493305508,13.7802302189,0.0,13.7802302189
 05/23  12:00:00,20.4432469672,0.904190330389,2.21122550299,0.0,3.69398621738,13.6338449159,12.0103639607,0.0,12.0103639607
 05/23  13:00:00,20.465022601,0.957751183918,2.45772368119,0.0,3.78894180059,13.2606059349,10.682964267,0.0,10.682964267
 05/23  14:00:00,20.872891745,1.07457504216,2.89595012095,0.0,3.78894180059,13.1134247809,9.35556457337,0.0,9.35556457337
 05/23  15:00:00,22.8016722206,1.20269663173,3.33159955359,0.0,4.71240779196,13.5549682428,10.682964267,0.0,10.682964267
 05/23  16:00:00,30.9380177684,1.3654878157,3.85480053007,0.0,7.18559832057,18.5321311015,12.4528305253,0.0,12.4528305253
 05/23  17:00:00,37.216276632,1.24369150887,4.27709943122,0.0,8.38069375907,23.3147919321,16.4350296062,0.0,16.4350296062
 05/23  18:00:00,39.7200398389,1.34805155994,4.60913245325,0.0,10.6415932552,23.1212625696,19.3110622758,0.0,19.3110622758
 05/23  19:00:00,38.6228021466,1.32467509124,4.50454920791,0.0,12.3080778603,20.4854999863,18.4261291467,0.0,18.4261291467
 05/23  20:00:00,38.5098480705,1.19882160109,4.06473618182,0.0,12.456681583,19.8967753704,16.8774961708,0.0,16.8774961708
 05/23  21:00:00,36.7378742031,1.0226445378,3.46827373308,0.0,9.18739968257,17.702556249,13.7802302189,0.0,13.7802302189
 05/23  22:00:00,28.6982864858,0.775462277969,2.61118083734,0.0,5.91811778209,14.0365255879,12.0103639607,0.0,12.0103639607
 05/23  23:00:00,21.7008324894,0.527311683901,1.75838650637,0.0,3.54045821811,10.5176760807,6.70076518604,0.0,6.70076518604
 05/23  24:00:00,17.2794163299,0.365377672208,1.20215991425,0.0,2.55330491699,7.80157382632,2.05486625822,0.0,2.05486625822
 05/24  01:00:00,16.3803507394,0.295014671968,0.962181940005,0.0,2.55330491699,7.21284921042,1.16907806738,0.0,1.16907806738
 05/24  02:00:00,15.8093284674,0.232926666112,0.747609981766,0.0,2.55330491699,6.91848690247,0.505968525386,0.0,0.505968525386
 05/24  03:00:00,15.4146657329,0.176325998315,0.556729069105,0.0,2.55330491699,6.7713057485,0.505950699738,0.0,0.505950699738
 05/24  04:00:00,17.3058818668,0.133438733319,0.414339020262,0.0,3.82705111198,7.57405300124,1.16864632611,0.0,1.16864632611
 05/24  05:00:00,20.1031619938,0.145504982895,0.446607102308,0.0,6.02426329834,9.91545327661,6.24606999377,0.0,6.24606999377
 05/24  06:00:00,22.1368018393,0.215478795235,0.663355388719,0.0,6.51253267309,14.7454349813,21.0303894936,0.0,21.0303894936
 05/24  07:00:00,25.2114062522,0.252481648072,0.781824313477,0.0,6.01364874671,18.163451543,22.3540469498,0.0,22.3540469498
 05/24  08:00:00,24.4975834387,0.552178660485,0.714055036422,0.0,4.35151303671,18.8798367041,21.4712841511,0.0,21.4712841511
 05/24  09:00:00,21.8283050039,0.57688799197,0.84369911063,0.0,3.78894180059,16.6187760998,18.8229986311,0.0,18.8229986311
 05/24  10:00:00,19.3605050332,0.669555676069,1.19985815898,0.0,3.78894180059,13.7021493968,17.0574749519,0.0,17.0574749519
 05/24  11:00:00,19.6941346068,0.70203428604,1.35382796882,0.0,3.78894180059,13.8493305508,13.7471180535,0.0,13.7471180535
 05/24  12:00:00,19.582198292,0.740797474964,1.51356968319,0.0,3.69398621738,13.6338449159,11.9815943744,0.0,11.9815943744
 05/24  13:00:00,19.4727272474,0.766564656363,1.65661485509,0.0,3.78894180059,13.2606059349,10.657451615,0.0,10.657451615
 05/24  14:00:00,19.2838968351,0.752353252914,1.62917700025,0.0,3.78894180059,13.1134247809,9.33330885565,0.0,9.33330885565
 05/24  15:00:00,20.9933901818,0.818028935755,1.90798521081,0.0,4.71240779196,13.5549682428,10.657451615,0.0,10.657451615
 05/24  16:00:00,28.7686082129,0.884401942464,2.16647684787,0.0,7.18559832057,18.5321311015,12.4229752942,0.0,12.4229752942
 05/24  17:00:00,34.9753759145,0.717710535968,2.56217968666,0.0,8.38069375907,23.3147919321,16.3954035723,0.0,16.3954035723
 05/24  18:00:00,38.1004308632,0.953311645292,3.38426339225,0.0,10.6415932552,23.1212625696,19.2643795509,0.0,19.2643795509
 05/24  19:00:00,37.3268413761,1.00274947519,3.53051405351,0.0,12.3080778603,20.4854999863,18.3816177113,0.0,18.3816177113
 05/24  20:00:00,37.4376694892,0.939115134753,3.2522640669,0.0,12.456681583,19.8967753704,16.836784492,0.0,16.836784492
 05/24  21:00:00,35.2600552798,0.692733537252,2.32036581038,0.0,9.18739968257,17.702556249,13.7471180535,0.0,13.7471180535
 05/24  22:00:00,27.4149875377,0.493137183845,1.61020698334,0.0,5.91811778209,14.0365255879,11.9815943744,0.0,11.9815943744
 05/24  23:00:00,21.0776136969,0.388902013012,1.27357738475,0.0,3.54045821811,10.5176760807,6.68502333692,0.0,6.68502333692
 05/24  24:00:00,16.8976367038,0.279293573865,0.906464386578,0.0,2.55330491699,7.80157382632,2.05052367915,0.0,2.05052367915
 05/25  01:00:00,15.9650587857,0.202168118517,0.639736539737,0.0,2.55330491699,7.21284921042,1.166904969,0.0,1.166904969
 05/25  02:00:00,15.4424168336,0.149348435685,0.464276578395,0.0,2.55330491699,6.91848690247,0.505425265864,0.0,0.505425265864
 05/25  03:00:00,15.1300714018,0.10992169921,0.338539037093,0.0,2.55330491699,6.7713057485,0.505407443619,0.0,0.505407443619
 05/25  04:00:00,17.1109238301,0.0869621737358,0.265857543147,0.0,3.82705111198,7.57405300124,1.16647331617,0.0,1.16647331617
 05/25  05:00:00,19.9472554131,0.107477734357,0.328727770214,0.0,6.02426329834,9.91545327661,6.23140106619,0.0,6.23140106619
 05/25  06:00:00,21.9955660765,0.181622609126,0.555975812049,0.0,6.51253267309,14.7454349813,20.9793101866,0.0,20.9793101866
 05/25  07:00:00,25.213012555,0.252362703915,0.783549560434,0.0,6.01364874671,18.163451543,22.2997057404,0.0,22.2997057404
 05/25  08:00:00,24.400863901,0.52891800864,0.640596150637,0.0,4.35151303671,18.8798367041,21.4191165829,0.0,21.4191165829
 05/25  09:00:00,21.5911398541,0.525367952149,0.658054000651,0.0,3.78894180059,16.6187760998,18.777352009,0.0,18.777352009
 05/25  10:00:00,18.8311044199,0.556395603607,0.783617618193,0.0,3.78894180059,13.7021493968,17.0161756271,0.0,17.0161756271
 05/25  11:00:00,19.1936190179,0.598669659202,0.956677006722,0.0,3.78894180059,13.8493305508,13.7139699113,0.0,13.7139699113
 05/25  12:00:00,19.1406720085,0.653799155319,1.1590417193,0.0,3.69398621738,13.6338449159,11.9527935295,0.0,11.9527935295
 05/25  13:00:00,19.506888921,0.782850373831,1.67449081123,0.0,3.78894180059,13.2606059349,10.6319112431,0.0,10.6319112431
 05/25  14:00:00,19.491024171,0.808180031229,1.78047755788,0.0,3.78894180059,13.1134247809,9.31102895675,0.0,9.31102895675
 05/25  15:00:00,21.2329689456,0.890718203262,2.07487470711,0.0,4.71240779196,13.5549682428,10.6319112431,0.0,10.6319112431
 05/25  16:00:00,29.0993416751,0.982602220434,2.39901003207,0.0,7.18559832057,18.5321311015,12.3930876249,0.0,12.3930876249
 05/25  17:00:00,34.7843412648,0.702674043367,2.38618152953,0.0,8.38069375907,23.3147919321,16.355734484,0.0,16.355734484
 05/25  18:00:00,37.3099375677,0.809649303682,2.73743243833,0.0,10.6415932552,23.1212625696,19.2176461044,0.0,19.2176461044
 05/25  19:00:00,36.5338246744,0.859896128101,2.88035069884,0.0,12.3080778603,20.4854999863,18.3370579135,0.0,18.3370579135
 05/25  20:00:00,36.5922529828,0.770461201792,2.57550149342,0.0,12.456681583,19.8967753704,16.7960285794,0.0,16.7960285794
 05/25  21:00:00,34.9099831238,0.618542264617,2.044484927,0.0,9.18739968257,17.702556249,13.7139699113,0.0,13.7139699113
 05/25  22:00:00,27.2865017874,0.464709169911,1.51014924696,0.0,5.91811778209,14.0365255879,11.9527935295,0.0,11.9527935295
 05/25  23:00:00,20.8359372379,0.338893415697,1.08190952312,0.0,3.54045821811,10.5176760807,6.66926438404,0.0,6.66926438404
 05/25  24:00:00,16.6912718928,0.235114816887,0.74427833257,0.0,2.55330491699,7.80157382632,2.0461763818,0.0,2.0461763818
 05/26  01:00:00,15.9079936052,0.188111232947,0.596728244772,0.0,2.55330491699,7.21284921042,1.16472975971,0.0,1.16472975971
 05/26  02:00:00,15.4006311147,0.138045454551,0.433793840721,0.0,2.55330491699,6.91848690247,0.5048814941,0.0,0.5048814941
 05/26  03:00:00,15.0998950443,0.101270880644,0.317013498144,0.0,2.55330491699,6.7713057485,0.504863680665,0.0,0.504863680665
 05/26  04:00:00,17.1361217804,0.0912671310606,0.286750536086,0.0,3.82705111198,7.57405300124,1.16429832631,0.0,1.16429832631
 05/26  05:00:00,19.8586499365,0.0877042427871,0.259895785114,0.0,6.02426329834,9.91545327661,6.27467749369,0.0579576516573,6.21671984204
 05/26  06:00:00,21.9868627894,0.179171575605,0.549723558454,0.0,6.51253267309,14.7454349813,20.9351343309,0.00694390122771,20.9281904297
 05/26  07:00:00,25.5891477066,0.332326772566,1.07972064333,0.0,6.01364874671,18.163451543,22.245321645,0.0,22.245321645
 05/26  08:00:00,25.0799936376,0.668439932356,1.18020396344,0.0,4.35151303671,18.8798367041,21.3669078444,0.0,21.3669078444
 05/26  09:00:00,22.5757573173,0.718695421447,1.44934399456,0.0,3.78894180059,16.6187760998,18.7316693627,0.0,18.7316693627
 05/26  10:00:00,20.1687953601,0.814176139571,1.86352802236,0.0,3.78894180059,13.7021493968,16.9748437091,0.0,16.9748437091
 05/26  11:00:00,20.7389943821,0.887412928843,2.21330910133,0.0,3.78894180059,13.8493305508,13.6807956086,0.0,13.6807956086
 05/26  12:00:00,20.761790054,0.948035470052,2.48592345007,0.0,3.69398621738,13.6338449159,11.923969955,0.0,11.923969955
 05/26  13:00:00,20.655715334,0.975764715195,2.63040288291,0.0,3.78894180059,13.2606059349,10.6063507148,0.0,10.6063507148
 05/26  14:00:00,20.8724556694,1.04228384708,2.92780524042,0.0,3.78894180059,13.1134247809,9.28873147465,0.0,9.28873147465
 05/26  15:00:00,22.4505855232,1.08766319681,3.09554629116,0.0,4.71240779196,13.5549682428,10.6063507148,0.0,10.6063507148
 05/26  16:00:00,30.8543306756,1.28875747392,3.84784377908,0.0,7.18559832057,18.5321311015,12.3631763684,0.0,12.3631763684
 05/26  17:00:00,37.6532926069,1.25080798389,4.70699893109,0.0,8.38069375907,23.3147919321,16.316034089,0.0,16.316034089
 05/26  18:00:00,40.6015231483,1.43488287494,5.40378444772,0.0,10.6415932552,23.1212625696,19.1708757761,0.0,19.1708757761
 05/26  19:00:00,39.7037994634,1.46451744205,5.44570417391,0.0,12.3080778603,20.4854999863,18.2924629493,0.0,18.2924629493
 05/26  20:00:00,39.4349413068,1.34301620684,4.84563481236,0.0,12.456681583,19.8967753704,16.7552405024,0.0,16.7552405024
 05/26  21:00:00,37.051172742,1.07182360968,3.73239320009,0.0,9.18739968257,17.702556249,13.6807956086,0.0,13.6807956086
 05/26  22:00:00,28.8994336661,0.813576868417,2.77421342721,0.0,5.91811778209,14.0365255879,11.923969955,0.0,11.923969955
 05/26  23:00:00,21.8538236687,0.559551123695,1.87913824586,0.0,3.54045821811,10.5176760807,6.65349299426,0.0,6.65349299426
 05/26  24:00:00,17.2668647402,0.364883958423,1.19010203842,0.0,2.55330491699,7.80157382632,2.04182565359,0.0,2.04182565359
 05/27  01:00:00,16.1134889167,0.241484155537,0.748850633747,0.0,2.55330491699,7.21284921042,1.16255308443,0.0,1.16255308443
 05/27  02:00:00,15.6059525297,0.190322465297,0.586838244899,0.0,2.55330491699,6.91848690247,0.504337371253,0.0,0.504337371253
 05/27  03:00:00,15.3195013454,0.155693251527,0.482197428388,0.0,2.55330491699,6.7713057485,0.504319572016,0.0,0.504319572016
 05/27  04:00:00,17.1985551443,0.109076545725,0.331374485324,0.0,3.82705111198,7.57405300124,1.16212200091,0.0,1.16212200091
 05/27  05:00:00,20.0247638137,0.127295481552,0.386418423632,0.0,6.02426329834,9.91545327661,6.2020306685,0.0,6.2020306685
 05/27  06:00:00,22.3320969691,0.262148841959,0.811980471793,0.0,6.51253267309,14.7454349813,20.8770453607,0.0,20.8770453607
 05/27  07:00:00,25.5249067369,0.367174272103,1.17416153651,0.0,6.01364874671,17.9699221805,22.1909107688,0.0,22.1909107688
 05/27  08:00:00,23.4654788618,0.38832004473,1.29222264399,0.0,3.66783283761,18.1171033345,21.3146733965,0.0,21.3146733965
 05/27  09:00:00,20.8888900642,0.434121962585,1.49346376904,0.0,3.10526160149,15.8560427302,18.6859642208,0.0,18.6859642208
 05/27  10:00:00,18.2959979215,0.500213579419,1.75110671262,0.0,3.10526160149,12.9394160272,16.9334914379,0.0,16.9334914379
 05/27  11:00:00,18.8592269406,0.586245620369,2.08112253701,0.0,3.10526160149,13.0865971812,13.6476049699,0.0,13.6476049699
 05/27  12:00:00,18.828935953,0.603157048955,2.18110127479,0.0,3.10526160149,12.9394160272,11.8951321869,0.0,11.8951321869
 05/27  13:00:00,18.841710044,0.694943573243,2.54363230355,0.0,3.10526160149,12.4978725653,10.5807775997,0.0,10.5807775997
 05/27  14:00:00,18.7349208361,0.702880704846,2.57608711801,0.0,3.10526160149,12.3506914113,9.26642301253,0.0,9.26642301253
 05/27  15:00:00,20.3591424213,0.760618685003,2.77756126972,0.0,4.02872759285,12.7922348732,10.5807775997,0.0,10.5807775997
 05/27  16:00:00,28.4326651007,0.896228527717,3.26512071907,0.0,6.50191812146,17.7693977319,12.3332503827,0.0,12.3332503827
 05/27  17:00:00,36.9170786372,1.17030786535,4.24481444241,0.0,8.38069375907,23.1212625696,16.2763141443,0.0,16.2763141443
 05/27  18:00:00,40.1893307937,1.38917862852,5.03729633949,0.0,10.6415932552,23.1212625696,19.1240824165,0.0,19.1240824165
 05/27  19:00:00,39.2420368667,1.40822465686,5.04023436237,0.0,12.3080778603,20.4854999863,18.2478460251,0.0,18.2478460251
 05/27  20:00:00,39.0125895125,1.28054921767,4.48575000726,0.0,12.456681583,19.8967753704,16.71443234,0.0,16.71443234
 05/27  21:00:00,36.4367059801,0.961142388202,3.22860765968,0.0,9.18739968257,17.702556249,13.6476049699,0.0,13.6476049699
 05/27  22:00:00,28.0469750413,0.646156027092,2.08917564368,0.0,5.91811778209,14.0365255879,11.8951321869,0.0,11.8951321869
 05/27  23:00:00,21.3183325359,0.450126713409,1.45307152331,0.0,3.54045821811,10.5176760807,6.63771383813,0.0,6.63771383813
 05/27  24:00:00,17.216132711,0.352809468806,1.1514444988,0.0,2.55330491699,7.80157382632,2.03747278293,0.0,2.03747278293
 05/28  01:00:00,16.3030504732,0.278906919452,0.900989426296,0.0,2.55330491699,7.21284921042,1.16037558851,0.0,1.16037558851
 05/28  02:00:00,15.5670473499,0.180398331578,0.557857198825,0.0,2.55330491699,6.91848690247,0.503793058591,0.0,0.503793058591
 05/28  03:00:00,15.1221769026,0.110269390392,0.330296846704,0.0,2.55330491699,6.7713057485,0.503775278911,0.0,0.503775278911
 05/28  04:00:00,17.0705171315,0.0789066298071,0.233506388469,0.0,3.82705111198,7.57405300124,1.15994498474,0.0,1.15994498474
 05/28  05:00:00,19.8644760145,0.0893898839477,0.264036221976,0.0,6.02426329834,9.91545327661,6.18733789515,0.0,6.18733789515
 05/28  06:00:00,22.0503592756,0.196866273145,0.595525347137,0.0,6.51253267309,14.7454349813,20.825890125,0.0,20.825890125
 05/28  07:00:00,25.3142129255,0.316986753208,1.013655244,0.0,6.01364874671,17.9699221805,22.1364892251,0.0,22.1364892251
 05/28  08:00:00,23.3267125803,0.35209533309,1.18968107417,0.0,3.66783283761,18.1171033345,21.2624287081,0.0,21.2624287081
 05/28  09:00:00,21.0566168637,0.458322343844,1.63699018729,0.0,3.10526160149,15.8560427302,18.6402501184,0.0,18.6402501184
 05/28  10:00:00,18.8782447803,0.602260235015,2.23130691587,0.0,3.10526160149,12.9394160272,16.8921310595,0.0,16.8921310595
 05/28  11:00:00,19.4629100556,0.68819285904,2.58285841334,0.0,3.10526160149,13.0865971812,13.6144078241,0.0,13.6144078241
 05/28  12:00:00,19.8439531426,0.790803978103,3.00847153532,0.0,3.10526160149,12.9394160272,11.8662887652,0.0,11.8662887652
 05/28  13:00:00,20.0599818343,0.925498558484,3.53134910862,0.0,3.10526160149,12.4978725653,10.555199471,0.0,10.555199471
 05/28  14:00:00,20.7380096989,1.09639353411,4.1856631516,0.0,3.10526160149,12.3506914113,9.24411017685,0.0,9.24411017685
 05/28  15:00:00,23.0639955079,1.28751675902,4.95551628238,0.0,4.02872759285,12.7922348732,10.555199471,0.0,10.555199471
 05/28  16:00:00,31.5831064225,1.49530395439,5.81648661424,0.0,6.50191812146,17.7693977319,12.3033185299,0.0,12.3033185299
 05/28  17:00:00,40.035542405,1.74858423733,6.78500183827,0.0,8.38069375907,23.1212625696,16.2365864124,0.0,16.2365864124
 05/28  18:00:00,42.9460796472,1.88459248005,7.29863134152,0.0,10.6415932552,23.1212625696,19.0772798831,0.0,19.0772798831
 05/28  19:00:00,41.7179861513,1.83980036659,7.08460793731,0.0,12.3080778603,20.4854999863,18.2032203537,0.0,18.2032203537
 05/28  20:00:00,41.1419572145,1.66051033265,6.23515659427,0.0,12.456681583,19.8967753704,16.6736161772,0.0,16.6736161772
 05/28  21:00:00,38.5316223909,1.36834016537,4.91632629335,0.0,9.18739968257,17.702556249,13.6144078241,0.0,13.6144078241
 05/28  22:00:00,29.6549932973,0.987239377334,3.35611054943,0.0,5.91811778209,14.0365255879,11.8662887652,0.0,11.8662887652
 05/28  23:00:00,22.2785414035,0.66728602574,2.19612107862,0.0,3.54045821811,10.5176760807,6.6219315885,0.0,6.6219315885
 05/28  24:00:00,17.5311392886,0.427924760143,1.39133578503,0.0,2.55330491699,7.80157382632,2.0331190589,0.0,2.0331190589
 05/29  01:00:00,16.4636249627,0.319163631105,1.02130720416,0.0,2.55330491699,7.21284921042,1.15819791759,0.0,1.15819791759
 05/29  02:00:00,15.8460188556,0.246404997413,0.77082203873,0.0,2.55330491699,6.91848690247,0.503248717436,0.0,0.503248717436
 05/29  03:00:00,15.4799220949,0.195437613187,0.602873816241,0.0,2.55330491699,6.7713057485,0.50323096265,0.0,0.50323096265
 05/29  04:00:00,17.4036096283,0.159796094574,0.485709420447,0.0,3.82705111198,7.57405300124,1.15776792278,0.0,1.15776792278
 05/29  05:00:00,20.1245956156,0.154467159967,0.459078547062,0.0,6.02426329834,9.91545327661,6.1726458726,0.0,6.1726458726
 05/29  06:00:00,22.2297719943,0.243511874648,0.728292464293,0.0,6.51253267309,14.7454349813,20.7747398711,0.0,20.7747398711
 05/29  07:00:00,25.3256578337,0.325223366265,1.0168635392,0.0,6.01364874671,17.9699221805,22.0820731304,0.0,22.0820731304
 05/29  08:00:00,23.3831397049,0.373021410702,1.22518212112,0.0,3.66783283761,18.1171033345,21.2101892509,0.0,21.2101892509
 05/29  09:00:00,20.9779370803,0.454405878854,1.56222686883,0.0,3.10526160149,15.8560427302,18.5945405933,0.0,18.5945405933
 05/29  10:00:00,18.8049448799,0.598831755053,2.16143549536,0.0,3.10526160149,12.9394160272,16.8507748225,0.0,16.8507748225
 05/29  11:00:00,19.5749413897,0.715763645999,2.66731896043,0.0,3.10526160149,13.0865971812,13.5812140023,0.0,13.5812140023
 05/29  12:00:00,20.3045943509,0.888456173944,3.37146054771,0.0,3.10526160149,12.9394160272,11.8374482315,0.0,11.8374482315
 05/29  13:00:00,20.6281647255,1.04581554427,3.97921501401,0.0,3.10526160149,12.4978725653,10.5296239034,0.0,10.5296239034
 05/29  14:00:00,21.0636250172,1.16562691953,4.44204508446,0.0,3.10526160149,12.3506914113,9.22179957532,0.0,9.22179957532
 05/29  15:00:00,23.1250612904,1.31104442748,4.99305439637,0.0,4.02872759285,12.7922348732,10.5296239034,0.0,10.5296239034
 05/29  16:00:00,31.7982612694,1.56059442896,5.9663509865,0.0,6.50191812146,17.7693977319,12.2733896742,0.0,12.2733896742
 05/29  17:00:00,40.4461936119,1.85678510989,7.0874521726,0.0,8.38069375907,23.1212625696,16.1968626585,0.0,16.1968626585
 05/29  18:00:00,43.7256815803,2.07275985489,7.89006589977,0.0,10.6415932552,23.1212625696,19.030482036,0.0,19.030482036
 05/29  19:00:00,42.6552349986,2.07161915827,7.79003799289,0.0,12.3080778603,20.4854999863,18.1585991506,0.0,18.1585991506
 05/29  20:00:00,42.1107577319,1.89599310344,6.96847434087,0.0,12.456681583,19.8967753704,16.6328041012,0.0,16.6328041012
 05/29  21:00:00,39.298335883,1.54589156774,5.50548838309,0.0,9.18739968257,17.702556249,13.5812140023,0.0,13.5812140023
 05/29  22:00:00,30.6579966084,1.19992894958,4.14642428827,0.0,5.91811778209,14.0365255879,11.8374482315,0.0,11.8374482315
 05/29  23:00:00,23.3507266329,0.894469486505,3.0411228473,0.0,3.54045821811,10.5176760807,6.60615091913,0.0,6.60615091913
 05/29  24:00:00,18.3524374698,0.608453647072,2.03210507936,0.0,2.55330491699,7.80157382632,2.02876577079,0.0,2.02876577079
 05/30  01:00:00,16.9808612838,0.431224750784,1.42648240552,0.0,2.55330491699,7.21284921042,1.15602071733,0.0,1.15602071733
 05/30  02:00:00,16.1988790466,0.321379988141,1.04870723895,0.0,2.55330491699,6.91848690247,0.502704509122,0.0,0.502704509122
 05/30  03:00:00,15.769797918,0.258601399272,0.829585853208,0.0,2.55330491699,6.7713057485,0.502686784538,0.0,0.502686784538
 05/30  04:00:00,17.7003592472,0.225445988888,0.716809145067,0.0,3.82705111198,7.57405300124,1.15559146004,0.0,1.15559146004
 05/30  05:00:00,20.528630765,0.244635622108,0.772945234369,0.0,6.02426329834,9.91545327661,6.15795895123,0.0,6.15795895123
 05/30  06:00:00,23.0335501242,0.41927191093,1.35631055797,0.0,6.51253267309,14.7454349813,20.7236097456,0.0,20.7236097456
 05/30  07:00:00,26.6711026759,0.567674373926,1.92632801134,0.0,6.01364874671,18.163451543,22.0276785995,0.0,22.0276785995
 05/30  08:00:00,26.7224520181,0.987101278755,2.50400099761,0.0,4.35151303671,18.8798367041,21.1579704951,0.0,21.1579704951
 05/30  09:00:00,24.7916873674,1.13064485084,3.25332461528,0.0,3.78894180059,16.6187760998,18.548849182,0.0,18.548849182
 05/30  10:00:00,22.9316242693,1.31741539203,4.12311767918,0.0,3.78894180059,13.7021493968,16.8094349742,0.0,16.8094349742
 05/30  11:00:00,24.2364452139,1.52829942441,5.06987343756,0.0,3.78894180059,13.8493305508,13.5480333346,0.0,13.5480333346
 05/30  12:00:00,24.6247895061,1.66505583531,5.63190253696,0.0,3.69398621738,13.6338449159,11.8086191267,0.0,11.8086191267
 05/30  13:00:00,25.4322881427,1.84714126416,6.53559914265,0.0,3.78894180059,13.2606059349,10.5040584709,0.0,10.5040584709
 05/30  14:00:00,25.458761902,1.86418427303,6.69221104703,0.0,3.78894180059,13.1134247809,9.19949781503,0.0,9.19949781503
 05/30  15:00:00,27.5260128598,2.02580532448,7.2328315001,0.0,4.71240779196,13.5549682428,10.5040584709,0.0,10.5040584709
 05/30  16:00:00,35.6518678643,2.18150903462,7.7526294071,0.0,7.18559832057,18.5321311015,12.2434726787,0.0,12.2434726787
 05/30  17:00:00,42.3323528562,2.1194777759,8.51738938843,0.0,8.38069375907,23.3147919321,16.1571546463,0.0,16.1571546463
 05/30  18:00:00,45.6075383333,2.35275436712,9.49192814049,0.0,10.6415932552,23.1212625696,18.983702734,0.0,18.983702734
 05/30  19:00:00,44.5596325563,2.36116971468,9.40488499417,0.0,12.3080778603,20.4854999863,18.1139956301,0.0,18.1139956301
 05/30  20:00:00,43.1808559403,2.06726108002,7.86730457276,0.0,12.456681583,19.8967753704,16.5920081982,0.0,16.5920081982
 05/30  21:00:00,40.0674278311,1.67327801129,6.14719388759,0.0,9.18739968257,17.702556249,13.5480333346,0.0,13.5480333346
 05/30  22:00:00,31.961142155,1.41976123782,5.22973754666,0.0,5.91811778209,14.0365255879,11.8086191267,0.0,11.8086191267
 05/30  23:00:00,24.8281693401,1.15703304088,4.25600200013,0.0,3.54045821811,10.5176760807,6.59037650331,0.0,6.59037650331
 05/30  24:00:00,19.5317766805,0.832840984074,2.987056953,0.0,2.55330491699,7.80157382632,2.02441420781,0.0,2.02441420781
 05/31  01:00:00,18.0153608447,0.637688809632,2.25451790757,0.0,2.55330491699,7.21284921042,1.15384463328,0.0,1.15384463328
 05/31  02:00:00,17.2905514544,0.541984101528,1.91977553339,0.0,2.55330491699,6.91848690247,0.502160594945,0.0,0.502160594945
 05/31  03:00:00,16.8052391833,0.467001629607,1.65662688824,0.0,2.55330491699,6.7713057485,0.502142905842,0.0,0.502142905842
 05/31  04:00:00,18.4370841852,0.378602160267,1.30037791167,0.0,3.82705111198,7.57405300124,1.15341624134,0.0,1.15341624134
 05/31  05:00:00,21.1236339686,0.370276246746,1.24230781333,0.0,6.02426329834,9.91545327661,6.14328147995,0.0,6.14328147995
 05/31  06:00:00,23.2542507134,0.456600580396,1.53968247767,0.0,6.51253267309,14.7454349813,20.6725148896,0.0,20.6725148896
 05/31  07:00:00,26.4499911206,0.512706468568,1.76018436131,0.0,6.01364874671,18.163451543,21.9733217407,0.0,21.9733217407
 05/31  08:00:00,25.7220070194,0.793056628293,1.69760064934,0.0,4.35151303671,18.8798367041,21.1057879048,0.0,21.1057879048
 05/31  09:00:00,22.7247817192,0.753171279655,1.56389253827,0.0,3.78894180059,16.6187760998,18.5031894155,0.0,18.5031894155
 05/31  10:00:00,19.7125891428,0.73557654522,1.48592139945,0.0,3.78894180059,13.7021493968,16.7681237569,0.0,16.7681237569
 05/31  11:00:00,19.9441985532,0.750649930969,1.55527627026,0.0,3.78894180059,13.8493305508,13.514875647,0.0,13.514875647
 05/31  12:00:00,19.7058367533,0.768206228094,1.60979939141,0.0,3.69398621738,13.6338449159,11.7798099884,0.0,11.7798099884
 05/31  13:00:00,19.6713149643,0.808799097417,1.81296813095,0.0,3.78894180059,13.2606059349,10.4785107444,0.0,10.4785107444
 05/31  14:00:00,19.7921856826,0.854600089822,2.03521901091,0.0,3.78894180059,13.1134247809,9.17721150043,0.0,9.17721150043
 05/31  15:00:00,21.5073722288,0.917463108279,2.32253308527,0.0,4.71240779196,13.5549682428,10.4785107444,0.0,10.4785107444
 05/31  16:00:00,29.5485925799,1.03806090321,2.79280225403,0.0,7.18559832057,18.5321311015,12.213576403,0.0,12.213576403
 05/31  17:00:00,36.369131975,1.00347560478,3.67017067841,0.0,8.38069375907,23.3147919321,16.1174741349,0.0,16.1174741349
 05/31  18:00:00,40.0389000742,1.34963122862,4.92641301992,0.0,10.6415932552,23.1212625696,18.9369558302,0.0,18.9369558302
 05/31  19:00:00,39.2287329367,1.39183828089,5.04331680836,0.0,12.3080778603,20.4854999863,18.0694230009,0.0,18.0694230009
 05/31  20:00:00,38.5047825012,1.32562286217,4.82570268483,0.0,12.456681583,19.8967753704,16.5512405496,0.0,16.5512405496
 05/31  21:00:00,36.7749784979,1.00142552696,3.52659703875,0.0,9.18739968257,17.702556249,13.514875647,0.0,13.514875647
 05/31  22:00:00,28.3322181961,0.682872068996,2.33770275658,0.0,5.91811778209,14.0365255879,11.7798099884,0.0,11.7798099884
 05/31  23:00:00,21.6784700176,0.510210302723,1.75312541573,0.0,3.54045821811,10.5176760807,6.5746130125,0.0,6.5746130125
 05/31  24:00:00,17.4670721765,0.394577269054,1.36061616407,0.0,2.55330491699,7.80157382632,2.02006565862,0.0,2.02006565862
 06/01  01:00:00,16.5959831114,0.331365971574,1.1414630124,0.0,2.55330491699,7.21284921042,1.15167031066,0.0,1.15167031066
 06/01  02:00:00,16.0867511816,0.283633387396,0.974325974759,0.0,2.55330491699,6.91848690247,0.501617136116,0.0,0.501617136116
 06/01  03:00:00,15.7978329776,0.25153937442,0.864682937636,0.0,2.55330491699,6.7713057485,0.501599487741,0.0,0.501599487741
 06/01  04:00:00,17.8266282332,0.240628268549,0.827895851347,0.0,3.82705111198,7.57405300124,1.15124291114,0.0,1.15124291114
 06/01  05:00:00,20.8182768398,0.292485055535,1.01474187571,0.0,6.02426329834,9.91545327661,6.12861780481,0.0,6.12861780481
 06/01  06:00:00,23.5070654521,0.492387880556,1.75670991616,0.0,6.51253267309,14.7454349813,20.6214704335,0.0,20.6214704335
 06/01  07:00:00,27.3089319795,0.665646858373,2.46618483043,0.0,6.01364874671,18.163451543,21.9190186514,0.0,21.9190186514
 06/01  08:00:00,27.2436593928,1.04730855524,2.96500109578,0.0,4.35151303671,18.8798367041,21.0536569335,0.0,21.0536569335
 06/01  09:00:00,25.0682968704,1.15515231033,3.50542665881,0.0,3.78894180059,16.6187760998,18.4575748156,0.0,18.4575748156
 06/01  10:00:00,23.3255363966,1.36809690942,4.46634828901,0.0,3.78894180059,13.7021493968,16.7268534045,0.0,16.7268534045
 06/01  11:00:00,24.7922254085,1.60466985531,5.54928320121,0.0,3.78894180059,13.8493305508,13.4817507589,0.0,13.4817507589
 06/01  12:00:00,25.8839533319,1.84942887026,6.70669332777,0.0,3.69398621738,13.6338449159,11.7510293479,0.0,11.7510293479
 06/01  13:00:00,26.6327081734,2.02482628163,7.55833415583,0.0,3.78894180059,13.2606059349,10.4529882897,0.0,10.4529882897
 06/01  14:00:00,27.2393381614,2.16736953655,8.16960204293,0.0,3.78894180059,13.1134247809,9.1549472314,0.0,9.1549472314
 06/01  15:00:00,29.6697467672,2.36681979892,9.03555093304,0.0,4.71240779196,13.5549682428,10.4529882897,0.0,10.4529882897
 06/01  16:00:00,38.4447127814,2.62534434922,10.1016390096,0.0,7.18559832057,18.5321311015,12.1837097007,0.0,12.1837097007
 06/01  17:00:00,45.4113600937,2.62220965468,11.0936647471,0.0,8.38069375907,23.3147919321,16.0778328754,0.0,16.0778328754
 06/01  18:00:00,48.5314802994,2.79986336405,11.9687611097,0.0,10.6415932552,23.1212625696,18.8902551683,0.0,18.8902551683
 06/01  19:00:00,43.424940708,2.20706879503,8.42429406557,0.0,12.3080778603,20.4854999863,18.0248944628,0.0,18.0248944628
 06/01  20:00:00,40.2947594654,1.78716639878,6.1541361124,0.0,12.456681583,19.8967753704,16.5105132282,0.0,16.5105132282
 06/01  21:00:00,38.8204248714,1.49226099608,5.08120794308,0.0,9.18739968257,17.702556249,13.4817507589,0.0,13.4817507589
 06/01  22:00:00,30.3315582749,1.14372670654,3.87618819788,0.0,5.91811778209,14.0365255879,11.7510293479,0.0,11.7510293479
 06/01  23:00:00,23.139728622,0.848048787628,2.8765455352,0.0,3.54045821811,10.5176760807,6.55886511489,0.0,6.55886511489
 06/01  24:00:00,18.3171021066,0.593963433326,2.01125992986,0.0,2.55330491699,7.80157382632,2.01572141101,0.0,2.01572141101
 06/02  01:00:00,16.9969832397,0.43086359155,1.44296552065,0.0,2.55330491699,7.21284921042,1.14949839418,0.0,1.14949839418
 06/02  02:00:00,16.2618065721,0.335143976291,1.09787077636,0.0,2.55330491699,6.91848690247,0.50107429371,0.0,0.50107429371
 06/02  03:00:00,15.7836045511,0.262222477183,0.839771408374,0.0,2.55330491699,6.7713057485,0.501056691279,0.0,0.501056691279
 06/02  04:00:00,17.670121976,0.219581701912,0.692436160792,0.0,3.82705111198,7.57405300124,1.14907211335,0.0,1.14907211335
 06/02  05:00:00,20.4530158965,0.228931953545,0.713034034436,0.0,6.02426329834,9.91545327661,6.11397226783,0.0,6.11397226783
 06/02  06:00:00,22.6378259764,0.335549744699,1.04430857639,0.0,6.51253267309,14.7454349813,20.5704914927,0.0,20.5704914927
 06/02  07:00:00,25.8563891619,0.399188558339,1.28010031285,0.0,6.01364874671,18.163451543,21.8647854128,0.0,21.8647854128
 06/02  08:00:00,25.4375102993,0.740672122476,1.46548843501,0.0,4.35151303671,18.8798367041,21.0015930191,0.0,21.0015930191
 06/02  09:00:00,23.0467047766,0.812799483926,1.82618739143,0.0,3.78894180059,16.6187760998,18.4120188905,0.0,18.4120188905
 06/02  10:00:00,20.8350114649,0.944721718418,2.39919854832,0.0,3.78894180059,13.7021493968,16.685636139,0.0,16.685636139
 06/02  11:00:00,21.2747656426,0.990539802878,2.64595348776,0.0,3.78894180059,13.8493305508,13.44866848,0.0,13.44866848
 06/02  12:00:00,21.2114919014,1.02597317938,2.85768758815,0.0,3.69398621738,13.6338449159,11.7222857285,0.0,11.7222857285
 06/02  13:00:00,21.050692804,1.04721600189,2.95392906622,0.0,3.78894180059,13.2606059349,10.4274986649,0.0,10.4274986649
 06/02  14:00:00,20.632605402,1.01003332239,2.72020549777,0.0,3.78894180059,13.1134247809,9.1327116013,0.0,9.1327116013
 06/02  15:00:00,21.8006283413,0.986777784861,2.54647452119,0.0,4.71240779196,13.5549682428,10.4274986649,0.0,10.4274986649
 06/02  16:00:00,29.3206148841,1.02634724856,2.57653821293,0.0,7.18559832057,18.5321311015,12.1538814164,0.0,12.1538814164
 06/02  17:00:00,34.8331696338,0.733973696766,2.40371024514,0.0,8.38069375907,23.3147919321,16.0382426072,0.0,16.0382426072
 06/02  18:00:00,36.7195907476,0.708967777741,2.24776714418,0.0,10.6415932552,23.1212625696,18.8436145783,0.0,18.8436145783
 06/02  19:00:00,35.1559502333,0.579085521949,1.78328686391,0.0,12.3080778603,20.4854999863,17.9804232026,0.0,17.9804232026
 06/02  20:00:00,34.4388654795,0.521910351328,1.563498174,0.0,12.456681583,19.8967753704,16.4698382951,0.0,16.4698382951
 06/02  21:00:00,33.8236250097,0.400492134981,1.17617694256,0.0,9.18739968257,17.702556249,13.44866848,0.0,13.44866848
 06/02  22:00:00,26.3588403879,0.26855080259,0.77864621476,0.0,5.91811778209,14.0365255879,11.7222857285,0.0,11.7222857285
 06/02  23:00:00,19.992991325,0.148700827464,0.429156198447,0.0,3.54045821811,10.5176760807,6.54313747409,0.0,6.54313747409
 06/02  24:00:00,15.9306971852,0.0565904850519,0.16222795678,0.0,2.55330491699,7.80157382632,2.01138275147,0.0,2.01138275147
 06/03  01:00:00,15.2293930413,0.0348479277751,0.0713909860976,0.0,2.55330491699,7.21284921042,1.37801382254,0.230684294707,1.14732952783
 06/03  02:00:00,14.9372712185,0.0800669658404,0.0284124331436,0.0,2.55330491699,6.91848690247,2.24366089437,1.74312866574,0.500532228623
 06/03  03:00:00,14.8649019977,0.183291332176,0.0,0.0,2.55330491699,6.7713057485,5.18689073941,4.6863760621,0.500514677315
 06/03  04:00:00,17.039438183,0.281334069717,0.0,0.0,3.82705111198,7.57405300124,8.38061840301,7.23371391189,1.14690449112
 06/03  05:00:00,19.839678493,0.328628584417,0.0,0.0,6.02426329834,9.91545327661,14.5540331209,8.45468391531,6.09934920562
 06/03  06:00:00,21.6115699215,0.353602266166,0.0,0.0,6.51253267309,14.7454349813,29.6197877114,9.10019454798,20.5195931634
 06/03  07:00:00,24.3650983206,0.359477073333,0.0220503189782,0.0,6.01364874671,17.9699221805,30.8136580105,9.00301992482,21.8106380857
 06/03  08:00:00,22.1356190129,0.326616668554,0.0240661712699,0.0,3.66783283761,18.1171033345,29.0415685889,8.09195700902,20.9496115799
 06/03  09:00:00,19.3014990021,0.309359319908,0.0308353496029,0.0,3.10526160149,15.8560427302,25.9390670072,7.572531876,18.3665351312
 06/03  10:00:00,16.4917723543,0.292202365491,0.15489235937,0.0,3.10526160149,12.9394160272,22.6349774519,5.99049328561,16.6444841663
 06/03  11:00:00,16.7095553677,0.262809724489,0.254886859917,0.0,3.10526160149,13.0865971812,17.7533041909,4.33766558375,13.4156386072
 06/03  12:00:00,16.6466883981,0.228542077768,0.373468691125,0.0,3.10526160149,12.9394160272,14.1329485851,2.4393609428,11.6935876423
 06/03  13:00:00,16.0862186929,0.168276305413,0.314808220245,0.0,3.10526160149,12.4978725653,11.8601295096,1.45808009093,10.4020494186
 06/03  14:00:00,15.9376643178,0.138587873652,0.343123430944,0.0,3.10526160149,12.3506914113,9.61861586867,0.508104673685,9.11051119498
 06/03  15:00:00,17.4631577626,0.164531163641,0.477664132426,0.0,4.02872759285,12.7922348732,10.4431457705,0.0410963518469,10.4020494186
 06/03  16:00:00,25.2467467146,0.248722051732,0.726708808927,0.0,6.50191812146,17.7693977319,12.1241003835,0.0,12.1241003835
 06/03  17:00:00,32.8668375406,0.347490082859,1.0173911283,0.0,8.38069375907,23.1212625696,15.9987150545,0.0,15.9987150545
 06/03  18:00:00,35.5042669113,0.440511595741,1.30089948985,0.0,10.6415932552,23.1212625696,18.7970478724,0.0,18.7970478724
 06/03  19:00:00,34.5475696659,0.445479961967,1.30851185651,0.0,12.3080778603,20.4854999863,17.93602239,0.0,17.93602239
 06/03  20:00:00,33.987108611,0.418641416801,1.21501023997,0.0,12.456681583,19.8967753704,16.4292277957,0.0,16.4292277957
 06/03  21:00:00,33.4350799537,0.305409347449,0.882714674023,0.0,9.18739968257,17.702556249,13.4156386072,0.0,13.4156386072
 06/03  22:00:00,26.096998331,0.201419016791,0.58393594368,0.0,5.91811778209,14.0365255879,11.6935876423,0.0,11.6935876423
 06/03  23:00:00,19.8526569122,0.111928614294,0.32559399873,0.0,3.54045821811,10.5176760807,6.54698288704,0.0195481393699,6.52743474767
 06/03  24:00:00,16.0179662,0.103526202933,0.202561253675,0.0,2.55330491699,7.80157382632,2.85257877267,0.845527807792,2.00705096488
 06/04  01:00:00,15.4066512888,0.143067598031,0.140429563293,0.0,2.55330491699,7.21284921042,3.48538497679,2.34022062206,1.14516435472
 06/04  02:00:00,15.1163991718,0.199225326212,0.0883820260856,0.0,2.55330491699,6.91848690247,4.68690222142,4.1869111199,0.499991101519
 06/04  03:00:00,14.9743644837,0.249083253192,0.0436705650068,0.0,2.55330491699,6.7713057485,6.32774219465,5.82776858817,0.499973606479
 06/04  04:00:00,17.0682370466,0.282437637257,0.0276952960368,0.0,3.82705111198,7.57405300124,7.9507558368,6.80601515012,1.14474068667
 06/04  05:00:00,19.8768603707,0.296881134482,0.068929327698,0.0,6.02426329834,9.91545327661,12.8878659274,6.80311297922,6.08475294816
 06/04  06:00:00,21.753706481,0.280908702014,0.214830123684,0.0,6.51253267309,14.7454349813,25.6013147614,5.13252424351,20.4687905179
 06/04  07:00:00,24.5909129589,0.272936788333,0.3344052423,0.0,6.01364874671,17.9699221805,25.7615797376,4.00498703242,21.7565927052
 06/04  08:00:00,22.5164946076,0.271670969924,0.459887464576,0.0,3.66783283761,18.1171033345,24.0024941105,3.10476610067,20.8977280098
 06/04  09:00:00,19.9570250178,0.285514406349,0.710206278853,0.0,3.10526160149,15.8560427302,20.0300970703,1.70896006299,18.3211370073
 06/04  10:00:00,17.2422241663,0.305694333877,0.891852202943,0.0,3.10526160149,12.9394160272,17.4195520389,0.816142365568,16.6034096733
 06/04  11:00:00,17.4526026002,0.315579021492,0.945164795443,0.0,3.10526160149,13.0865971812,13.8341755675,0.451504645527,13.382670922
 06/04  12:00:00,17.0728318205,0.258281496801,0.76987269452,0.0,3.10526160149,12.9394160272,11.9475468779,0.282603289934,11.664943588
 06/04  13:00:00,16.7315842159,0.278513588552,0.849936460114,0.0,3.10526160149,12.4978725653,10.412327165,0.0356790775563,10.3766480874
 06/04  14:00:00,16.6365985323,0.292722202765,0.887923316341,0.0,3.10526160149,12.3506914113,9.08835258691,0.0,9.08835258691
 06/04  15:00:00,18.1327856881,0.327857271695,0.983965949857,0.0,4.02872759285,12.7922348732,10.3766480874,0.0,10.3766480874
 06/04  16:00:00,25.8249095915,0.392122487371,1.16147125019,0.0,6.50191812146,17.7693977319,12.0943754215,0.0,12.0943754215
 06/04  17:00:00,33.3679219201,0.475786650169,1.39017894047,0.0,8.38069375907,23.1212625696,15.959261923,0.0,15.959261923
 06/04  18:00:00,35.3242773258,0.398515020761,1.16290647942,0.0,10.6415932552,23.1212625696,18.7505688408,0.0,18.7505688408
 06/04  19:00:00,34.6375472355,0.447339841853,1.39662954626,0.0,12.3080778603,20.4854999863,17.8917051738,0.0,17.8917051738
 06/04  20:00:00,34.5686757178,0.532196456989,1.68302230658,0.0,12.456681583,19.8967753704,16.3886937565,0.0,16.3886937565
 06/04  21:00:00,33.8243712239,0.389227069472,1.18818822219,0.0,9.18739968257,17.702556249,13.382670922,0.0,13.382670922
 06/04  22:00:00,26.2785664149,0.243282084255,0.723640960134,0.0,5.91811778209,14.0365255879,11.664943588,0.0,11.664943588
 06/04  23:00:00,19.879802003,0.121771200113,0.342896503795,0.0,3.54045821811,10.5176760807,6.63018171514,0.118420129277,6.51176158586
 06/04  24:00:00,15.9365524912,0.150382214511,0.0742915333457,0.0,2.55330491699,7.80157382632,5.14249633235,3.13976899832,2.00272733403
 06/05  01:00:00,15.3544981281,0.207937771024,0.0234062295801,0.0,2.55330491699,7.21284921042,6.1738474499,5.03084393304,1.14300351686
 06/05  02:00:00,15.1227185176,0.234327077059,0.0595996211032,0.0,2.55330491699,6.91848690247,5.8453169051,5.34586583231,0.499451072788
 06/05  03:00:00,14.9827561244,0.281336181001,0.0198092779452,0.0,2.55330491699,6.7713057485,7.38557629165,6.88614265253,0.499433639123
 06/05  04:00:00,17.0773371964,0.311340781099,0.00789230206112,0.0,3.82705111198,7.57405300124,8.88938989308,7.74680855197,1.1425813411
 06/05  05:00:00,19.881317791,0.324099394359,0.0461684880759,0.0,6.02426329834,9.91545327661,13.7960321928,7.72584437534,6.07018781746
 06/05  06:00:00,21.7545230668,0.30840791966,0.188147491814,0.0,6.51253267309,14.7454349813,26.4964361092,6.0783375094,20.4180985998
 06/05  07:00:00,24.7535932514,0.290925515496,0.285567445233,0.0,6.01364874671,18.163451543,26.558148433,4.85548315664,21.7026652764
 06/05  08:00:00,24.1083415437,0.596013236857,0.280978565072,0.0,4.35151303671,18.8798367041,25.2065691026,4.360611429,20.8459576736
 06/05  09:00:00,21.3204378747,0.580350093673,0.332369879776,0.0,3.78894180059,16.6187760998,21.8875132535,3.61167529038,18.2758379631
 06/05  10:00:00,18.4685442984,0.564292366822,0.413160733457,0.0,3.78894180059,13.7021493968,19.2126351811,2.65021035738,16.5624248238
 06/05  11:00:00,18.754804476,0.56010869993,0.556423424071,0.0,3.78894180059,13.8493305508,14.8736569719,1.52388178439,13.3497751875
 06/05  12:00:00,18.7839130423,0.595572565216,0.860509343239,0.0,3.69398621738,13.6338449159,11.9116640578,0.27530200965,11.6363620481
 06/05  13:00:00,18.7395084628,0.630828526862,1.0591322,0.0,3.78894180059,13.2606059349,10.3513021936,0.0,10.3513021936
 06/05  14:00:00,18.4860629756,0.608264263949,0.975432129772,0.0,3.78894180059,13.1134247809,9.06624233913,0.0,9.06624233913
 06/05  15:00:00,19.8781285959,0.616909320301,0.993843240365,0.0,4.71240779196,13.5549682428,10.3513021936,0.0,10.3513021936
 06/05  16:00:00,27.5028898504,0.663674610684,1.12148581714,0.0,7.18559832057,18.5321311015,12.064715333,0.0,12.064715333
 06/05  17:00:00,33.4007196961,0.412542196841,1.29269180743,0.0,8.38069375907,23.3147919321,15.9198948965,0.0,15.9198948965
 06/05  18:00:00,35.885174226,0.50409689651,1.61822150382,0.0,10.6415932552,23.1212625696,18.7041912479,0.0,18.7041912479
 06/05  19:00:00,34.8556308263,0.490725250478,1.57132772838,0.0,12.3080778603,20.4854999863,17.8474846783,0.0,17.8474846783
 06/05  20:00:00,34.2947406232,0.469330690955,1.47195297809,0.0,12.456681583,19.8967753704,16.3482481813,0.0,16.3482481813
 06/05  21:00:00,33.7432141682,0.365801898025,1.13045633796,0.0,9.18739968257,17.702556249,13.3497751875,0.0,13.3497751875
 06/05  22:00:00,26.3391054813,0.252323008753,0.775139102076,0.0,5.91811778209,14.0365255879,11.6363620481,0.0,11.6363620481
 06/05  23:00:00,20.0196574858,0.152317713286,0.452205473424,0.0,3.54045821811,10.5176760807,6.6295605562,0.133437926088,6.49612263012
 06/05  24:00:00,16.1073813836,0.134430331738,0.261072308485,0.0,2.55330491699,7.80157382632,3.20151023348,1.20309709414,1.99841313934
 06/06  01:00:00,15.4816199538,0.177315226088,0.181150600222,0.0,2.55330491699,7.21284921042,4.0406141602,2.89976650523,1.14084765497
 06/06  02:00:00,15.1719223377,0.228195930184,0.114934588081,0.0,2.55330491699,6.91848690247,5.21103660083,4.71212429834,0.498912302492
 06/06  03:00:00,15.0148811369,0.274332155318,0.0589383160658,0.0,2.55330491699,6.7713057485,6.85146306522,6.35256812995,0.498894935269
 06/06  04:00:00,17.09667579,0.306962436197,0.0316092405773,0.0,3.82705111198,7.57405300124,8.56160842338,7.4211813292,1.14042709418
 06/06  05:00:00,19.0096429707,0.325408283127,0.0660181123639,0.0,6.02426329834,9.91545327661,13.6467674124,7.59110928601,6.05565812636
 06/06  06:00:00,21.7785467285,0.306805385356,0.213773687775,0.0,6.51253267309,14.7454349813,26.1873379977,5.81980557729,20.3675324204
 06/06  07:00:00,24.8654200385,0.299519124953,0.388800622903,0.0,6.01364874671,18.163451543,25.8854603873,4.236588618,21.6488717693
 06/06  08:00:00,24.2491204975,0.606248606965,0.411522148782,0.0,4.35151303671,18.8798367041,24.4262597336,3.63194383115,20.7943159025
 06/06  09:00:00,21.707427044,0.618405570324,0.681303572434,0.0,3.78894180059,16.6187760998,20.3972574137,2.16660600036,18.2306514134
 06/06  10:00:00,19.1122179716,0.638956312734,0.982170460686,0.0,3.78894180059,13.7021493968,17.3123744832,0.790832728273,16.521541755
 06/06  11:00:00,19.600625628,0.683847342878,1.27850593317,0.0,3.78894180059,13.8493305508,13.3687026129,0.0517414674204,13.3169611454
 06/06  12:00:00,19.6321878847,0.752529530113,1.55182722079,0.0,3.69398621738,13.6338449159,11.607851487,0.0,11.607851487
 06/06  13:00:00,19.4743864098,0.771317259923,1.65352141395,0.0,3.78894180059,13.2606059349,10.3260192432,0.0,10.3260192432
 06/06  14:00:00,19.218115417,0.749825288284,1.56592354678,0.0,3.78894180059,13.1134247809,9.04418699939,0.0,9.04418699939
 06/06  15:00:00,20.6334228239,0.763683025599,1.60236376307,0.0,4.71240779196,13.5549682428,10.3260192432,0.0,10.3260192432
 06/06  16:00:00,28.502797294,0.866544931693,1.91852293966,0.0,7.18559832057,18.5321311015,12.0351289016,0.0,12.0351289016
 06/06  17:00:00,34.5866578035,0.674461430945,2.21671068069,0.0,8.38069375907,23.3147919321,15.8806256331,0.0,15.8806256331
 06/06  18:00:00,37.1053854728,0.768809680435,2.57371996671,0.0,10.6415932552,23.1212625696,18.657928828,0.0,18.657928828
 06/06  19:00:00,35.8033214094,0.697315734782,2.3124278272,0.0,12.3080778603,20.4854999863,17.8033739988,0.0,17.8033739988
 06/06  20:00:00,35.097077356,0.652793007077,2.09082739467,0.0,12.456681583,19.8967753704,16.3079030477,0.0,16.3079030477
 06/06  21:00:00,34.3240134341,0.505116777022,1.57194072492,0.0,9.18739968257,17.702556249,13.3169611454,0.0,13.3169611454
 06/06  22:00:00,26.7451665072,0.354059845477,1.07946329122,0.0,5.91811778209,14.0365255879,11.607851487,0.0,11.607851487
 06/06  23:00:00,20.2777318032,0.215096775233,0.647500728792,0.0,3.54045821811,10.5176760807,6.48052251176,0.0,6.48052251176
 06/06  24:00:00,16.0943035179,0.0959597592313,0.286465015282,0.0,2.55330491699,7.80157382632,1.99410965842,0.0,1.99410965842
 06/07  01:00:00,15.3636988773,0.0615741615863,0.178970588303,0.0,2.55330491699,7.21284921042,1.15072707863,0.012029670336,1.1386974083
 06/07  02:00:00,15.0155900732,0.0841741658441,0.102624087869,0.0,2.55330491699,6.91848690247,1.71938070436,1.22100575403,0.498374950323
 06/07  03:00:00,14.8805916472,0.161680442829,0.0373005388886,0.0,2.55330491699,6.7713057485,4.25973035402,3.76137269945,0.49835765457
 06/07  04:00:00,17.0016302162,0.221456240056,0.0220698628648,0.0,3.82705111198,7.57405300124,6.53271590029,5.39443731612,1.13827858417
 06/07  05:00:00,18.9486908706,0.245444936616,0.0850293587668,0.0,6.02426329834,9.91545327661,11.4436444518,5.40247627466,6.04116817717
 06/07  06:00:00,21.8162820613,0.241648308259,0.3166660977,0.0,6.51253267309,14.7454349813,23.6697539437,3.35264699015,20.3171069535
 06/07  07:00:00,25.1112650054,0.291684000549,0.642480714222,0.0,6.01364874671,18.163451543,23.6952994328,2.10007131831,21.5952281145
 06/07  08:00:00,24.6311702207,0.639414670713,0.760405808206,0.0,4.35151303671,18.8798367041,22.8044340268,2.06161603707,20.7428179898
 06/07  09:00:00,22.0743197483,0.66261898218,1.00398286491,0.0,3.78894180059,16.6187760998,19.5449784107,1.35938767096,18.1855907398
 06/07  10:00:00,19.5775589837,0.711552947426,1.37491483813,0.0,3.78894180059,13.7021493968,16.6967357976,0.21596322353,16.4807725741
 06/07  11:00:00,19.8863163692,0.745478534493,1.50256548273,0.0,3.78894180059,13.8493305508,13.2842385134,0.0,13.2842385134
 06/07  12:00:00,19.091258788,0.648400062353,1.11502759185,0.0,3.69398621738,13.6338449159,11.5794203477,0.0,11.5794203477
 06/07  13:00:00,18.8686430894,0.659087970801,1.16000738272,0.0,3.78894180059,13.2606059349,10.3008067234,0.0,10.3008067234
 06/07  14:00:00,19.0302092688,0.731009336573,1.39683335032,0.0,3.78894180059,13.1134247809,9.02219309916,0.0,9.02219309916
 06/07  15:00:00,20.4957723355,0.75762143652,1.47077486378,0.0,4.71240779196,13.5549682428,10.3008067234,0.0,10.3008067234
 06/07  16:00:00,28.1878053238,0.821458857285,1.64861704395,0.0,7.18559832057,18.5321311015,12.0056248891,0.0,12.0056248891
 06/07  17:00:00,34.1445319877,0.605054238063,1.84399205778,0.0,8.38069375907,23.3147919321,15.8414657619,0.0,15.8414657619
 06/07  18:00:00,36.5340176567,0.68691513286,2.08424669818,0.0,10.6415932552,23.1212625696,18.6117952812,0.0,18.6117952812
 06/07  19:00:00,35.4319624006,0.655668779805,1.98271577334,0.0,12.3080778603,20.4854999863,17.7593861983,0.0,17.7593861983
 06/07  20:00:00,34.8099347983,0.611125487933,1.84535235617,0.0,12.456681583,19.8967753704,16.2676703033,0.0,16.2676703033
