Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/07  21:00:00,34.2124385111,0.4881314075,1.47735117141,0.0,9.18739968257,17.702556249,13.2842385134,0.0,13.2842385134
 06/07  22:00:00,26.8247841313,0.373552602511,1.13958815827,0.0,5.91811778209,14.0365255879,11.5794203477,0.0,11.5794203477
 06/07  23:00:00,20.5251066992,0.271250478015,0.838721922038,0.0,3.54045821811,10.5176760807,6.46496585063,0.0,6.46496585063
 06/07  24:00:00,16.2073104864,0.119565469065,0.375866273904,0.0,2.55330491699,7.80157382632,1.98981816569,0.0,1.98981816569
 06/08  01:00:00,15.4735744551,0.0839315471265,0.266488780504,0.0,2.55330491699,7.21284921042,1.14490791362,0.00835449917905,1.13655341444
 06/08  02:00:00,15.1869755835,0.0913534608128,0.266830303201,0.0,2.55330491699,6.91848690247,0.676936350207,0.179097174654,0.497839175552
 06/08  03:00:00,15.0010001187,0.102310056459,0.217079396701,0.0,2.55330491699,6.7713057485,1.317217123,0.819395166746,0.497821956254
 06/08  04:00:00,17.0974549968,0.127770298809,0.211580584721,0.0,3.82705111198,7.57405300124,2.62046491936,1.48432847172,1.13613644764
 06/08  05:00:00,19.0540786627,0.152956292247,0.282905795267,0.0,6.02426329834,9.91545327661,7.58934607837,1.56262381792,6.02672226045
 06/08  06:00:00,21.9672361894,0.19276909924,0.516499434802,0.0,6.51253267309,14.7454349813,21.0691684924,0.802331361225,20.2668371312
 06/08  07:00:00,25.2450722303,0.261137611583,0.806834328034,0.0,6.01364874671,18.163451543,21.9019783175,0.360228119616,21.5417501978
 06/08  08:00:00,24.8345479292,0.628930855629,0.97426733183,0.0,4.35151303671,18.8798367041,21.0061885746,0.314709388493,20.6914791861
 06/08  09:00:00,22.2514306136,0.669900445883,1.17381226642,0.0,3.78894180059,16.6187760998,18.5356040593,0.394934772816,18.1406692865
 06/08  10:00:00,19.6270965302,0.721549426839,1.4144559052,0.0,3.78894180059,13.7021493968,16.5559139956,0.115784641114,16.4401293544
 06/08  11:00:00,20.0118920428,0.77172429598,1.60189539487,0.0,3.78894180059,13.8493305508,13.2582654782,0.00664849638321,13.2516169819
 06/08  12:00:00,19.4953833081,0.729813981616,1.43773819262,0.0,3.69398621738,13.6338449159,11.5510770498,0.0,11.5510770498
 06/08  13:00:00,19.4392738015,0.768528734994,1.62119733055,0.0,3.78894180059,13.2606059349,10.2756721008,0.0,10.2756721008
 06/08  14:00:00,19.6558498654,0.839478386527,1.91400489699,0.0,3.78894180059,13.1134247809,9.00026715174,0.0,9.00026715174
 06/08  15:00:00,20.9755137854,0.820250349172,1.887887401,0.0,4.71240779196,13.5549682428,10.2756721008,0.0,10.2756721008
 06/08  16:00:00,28.8203246501,0.898903695943,2.2036915316,0.0,7.18559832057,18.5321311015,11.9762120328,0.0,11.9762120328
 06/08  17:00:00,34.9173622041,0.701883462096,2.51999305015,0.0,8.38069375907,23.3147919321,15.8024268799,0.0,15.8024268799
 06/08  18:00:00,36.493519099,0.614725534195,2.11593773912,0.0,10.6415932552,23.1212625696,18.5658042695,0.0,18.5658042695
 06/08  19:00:00,35.2183578868,0.563567435113,1.86121260431,0.0,12.3080778603,20.4854999863,17.7155343035,0.0,17.7155343035
 06/08  20:00:00,34.7860006063,0.568340603724,1.86420304841,0.0,12.456681583,19.8967753704,16.2275618629,0.0,16.2275618629
 06/08  21:00:00,34.406689192,0.506656367286,1.65307689247,0.0,9.18739968257,17.702556249,13.2516169819,0.0,13.2516169819
 06/08  22:00:00,27.0488184745,0.406476158558,1.33069894547,0.0,5.91811778209,14.0365255879,11.5510770498,0.0,11.5510770498
 06/08  23:00:00,20.7718597968,0.314851657614,1.04187384008,0.0,3.54045821811,10.5176760807,6.44945725367,0.0,6.44945725367
 06/08  24:00:00,16.6979525997,0.227356188502,0.758717667854,0.0,2.55330491699,7.80157382632,1.98553993205,0.0,1.98553993205
 06/09  01:00:00,15.8950260792,0.178091629303,0.593780322472,0.0,2.55330491699,7.21284921042,1.14362303902,0.00920672988185,1.13441630914
 06/09  02:00:00,15.4129979337,0.140246654223,0.44395945998,0.0,2.55330491699,6.91848690247,0.665189476296,0.167884339312,0.497305136984
 06/09  03:00:00,15.1406550207,0.1253064655,0.33373788975,0.0,2.55330491699,6.7713057485,1.08839476973,0.591106770652,0.497287999082
 06/09  04:00:00,17.2040414115,0.136090863162,0.309846435026,0.0,3.82705111198,7.57405300124,2.14949045251,1.01548913324,1.13400131927
 06/09  05:00:00,19.1683356952,0.16366158464,0.386457535383,0.0,6.02426329834,9.91545327661,7.13064430642,1.1183196527,6.01232465372
 06/09  06:00:00,22.0996276026,0.221024520566,0.62063542668,0.0,6.51253267309,14.7454349813,21.0109862338,0.794248394243,20.2167378396
 06/09  07:00:00,25.3026620535,0.276976632117,0.848585130715,0.0,6.01364874671,18.163451543,22.028208703,0.539754846531,21.4884538564
 06/09  08:00:00,24.555722642,0.579768363895,0.744604536377,0.0,4.35151303671,18.8798367041,21.3759093583,0.735594663446,20.6403146949
 06/09  09:00:00,21.9338364198,0.601017489462,0.925101029089,0.0,3.78894180059,16.6187760998,18.48664493,0.390744573333,18.0959003567
 06/09  10:00:00,19.4816936045,0.677205274872,1.31339713152,0.0,3.78894180059,13.7021493968,16.4079861291,0.00836199691049,16.3996241322
 06/09  11:00:00,20.070575815,0.759403820951,1.67289964207,0.0,3.78894180059,13.8493305508,13.2191062114,0.0,13.2191062114
 06/09  12:00:00,19.9553501999,0.809692088997,1.8178269771,0.0,3.69398621738,13.6338449159,11.522829987,0.0,11.522829987
 06/09  13:00:00,19.8043921687,0.836560103511,1.91828432923,0.0,3.78894180059,13.2606059349,10.2506228186,0.0,10.2506228186
 06/09  14:00:00,19.8474863418,0.871774814411,2.07334494554,0.0,3.78894180059,13.1134247809,8.97841565028,0.0,8.97841565028
 06/09  15:00:00,21.3333736891,0.891842107762,2.17415554608,0.0,4.71240779196,13.5549682428,10.2506228186,0.0,10.2506228186
 06/09  16:00:00,29.2623679579,0.992525913892,2.55211262143,0.0,7.18559832057,18.5321311015,11.9468990431,0.0,11.9468990431
 06/09  17:00:00,35.248193761,0.779758837237,2.7729492319,0.0,8.38069375907,23.3147919321,15.7635205481,0.0,15.7635205481
 06/09  18:00:00,37.8934487033,0.901480631373,3.22911224621,0.0,10.6415932552,23.1212625696,18.5199694128,0.0,18.5199694128
 06/09  19:00:00,36.6469985017,0.849239337312,3.00418131694,0.0,12.3080778603,20.4854999863,17.6718313006,0.0,17.6718313006
 06/09  20:00:00,35.8362286849,0.783116066875,2.69965566382,0.0,12.456681583,19.8967753704,16.1875896042,0.0,16.1875896042
 06/09  21:00:00,35.1185045253,0.656311748771,2.21523684428,0.0,9.18739968257,17.702556249,13.2191062114,0.0,13.2191062114
 06/09  22:00:00,27.5550445024,0.518143513491,1.72525761835,0.0,5.91811778209,14.0365255879,11.522829987,0.0,11.522829987
 06/09  23:00:00,21.0850712321,0.387752035109,1.28218489782,0.0,3.54045821811,10.5176760807,6.43400131362,0.0,6.43400131362
 06/09  24:00:00,16.8504437661,0.265923511278,0.872641511456,0.0,2.55330491699,7.80157382632,1.98127622445,0.0,1.98127622445
 06/10  01:00:00,15.9881939481,0.202486446841,0.662553373777,0.0,2.55330491699,7.21284921042,1.13228672609,0.0,1.13228672609
 06/10  02:00:00,15.5108896307,0.15968119727,0.522416613933,0.0,2.55330491699,6.91848690247,0.496772992908,0.0,0.496772992908
 06/10  03:00:00,15.2021941021,0.121890164915,0.398693271662,0.0,2.55330491699,6.7713057485,0.496755941299,0.0,0.496755941299
 06/10  04:00:00,17.2316570463,0.110594127583,0.362958805486,0.0,3.82705111198,7.57405300124,1.13187383165,0.0,1.13187383165
 06/10  05:00:00,19.2805201508,0.154625186712,0.507678388827,0.0,6.02426329834,9.91545327661,5.99797962021,0.0,5.99797962021
 06/10  06:00:00,22.5991463592,0.310774114757,1.03040458908,0.0,6.51253267309,14.7454349813,20.1668239142,0.0,20.1668239142
 06/10  07:00:00,25.9712681419,0.453015381354,1.53468183228,0.0,6.01364874671,17.9699221805,21.4353548734,0.0,21.4353548734
 06/10  08:00:00,23.6691077736,0.42350854175,1.46066305882,0.0,3.66783283761,18.1171033345,20.589339668,0.0,20.589339668
 06/10  09:00:00,20.9038124808,0.432573637487,1.50993451073,0.0,3.10526160149,15.8560427302,18.0512972082,0.0,18.0512972082
 06/10  10:00:00,18.2893056965,0.495414789278,1.74921327778,0.0,3.10526160149,12.9394160272,16.3592689027,0.0,16.3592689027
 06/10  11:00:00,19.5556453682,0.705758192574,2.65802839237,0.0,3.10526160149,13.0865971812,13.1867158298,0.0,13.1867158298
 06/10  12:00:00,21.477722446,1.04242646063,4.3906183562,0.0,3.10526160149,12.9394160272,11.4946875242,0.0,11.4946875242
 06/10  13:00:00,22.1994809029,1.26788477907,5.32846195656,0.0,3.10526160149,12.4978725653,10.2256662951,0.0,10.2256662951
 06/10  14:00:00,21.1026802994,1.15032936473,4.49639792149,0.0,3.10526160149,12.3506914113,8.95664506591,0.0,8.95664506591
 06/10  15:00:00,22.9617669876,1.27723334906,4.86357117201,0.0,4.02872759285,12.7922348732,10.2256662951,0.0,10.2256662951
 06/10  16:00:00,31.4699544177,1.48762096563,5.7110175982,0.0,6.50191812146,17.7693977319,11.9176946006,0.0,11.9176946006
 06/10  17:00:00,40.1442143457,1.7811394725,6.86111854373,0.0,8.38069375907,23.1212625696,15.7247582881,0.0,15.7247582881
 06/10  18:00:00,44.9578093352,2.18334550412,9.01160800544,0.0,10.6415932552,23.1212625696,18.4743042846,0.0,18.4743042846
 06/10  19:00:00,43.0148937084,2.03615418038,8.18516168058,0.0,12.3080778603,20.4854999863,17.6282901318,0.0,17.6282901318
 06/10  20:00:00,40.8409262655,1.7805864819,6.70688282942,0.0,12.456681583,19.8967753704,16.1477653645,0.0,16.1477653645
 06/10  21:00:00,39.4529528129,1.52873918601,5.67725769474,0.0,9.18739968257,17.702556249,13.1867158298,0.0,13.1867158298
 06/10  22:00:00,31.1624399916,1.24850154077,4.60229508035,0.0,5.91811778209,14.0365255879,11.4946875242,0.0,11.4946875242
 06/10  23:00:00,24.0476989135,0.990345059107,3.64221955527,0.0,3.54045821811,10.5176760807,6.41860260759,0.0,6.41860260759
 06/10  24:00:00,18.644616389,0.627227377002,2.30551026865,0.0,2.55330491699,7.80157382632,1.97702830554,0.0,1.97702830554
 06/11  01:00:00,17.3734466709,0.482634328629,1.76765821478,0.0,2.55330491699,7.21284921042,1.13016529676,0.0,1.13016529676
 06/11  02:00:00,16.9847547802,0.466415744838,1.68954721591,0.0,2.55330491699,6.91848690247,0.496242901053,0.0,0.496242901053
 06/11  03:00:00,16.4963020977,0.396430314267,1.41826111798,0.0,2.55330491699,6.7713057485,0.496225940587,0.0,0.496225940587
 06/11  04:00:00,18.4641184264,0.374339292438,1.33167502065,0.0,3.82705111198,7.57405300124,1.12975461514,0.0,1.12975461514
 06/11  05:00:00,20.4839588987,0.410542266417,1.45520005709,0.0,6.02426329834,9.91545327661,5.98369140755,0.0,5.98369140755
 06/11  06:00:00,23.8851647794,0.574762084925,2.05243503912,0.0,6.51253267309,14.7454349813,20.1171101356,0.0,20.1171101356
 06/11  07:00:00,27.242598824,0.699360879407,2.5596670164,0.0,6.01364874671,17.9699221805,21.3824689736,0.0,21.3824689736
 06/11  08:00:00,25.2539086806,0.729827196072,2.73914531147,0.0,3.66783283761,18.1171033345,20.5385692014,0.0,20.5385692014
 06/11  09:00:00,22.6530418715,0.766208410592,2.92552912831,0.0,3.10526160149,15.8560427302,18.0068730498,0.0,18.0068730498
 06/11  10:00:00,20.7256694047,0.958309822891,3.72268195233,0.0,3.10526160149,12.9394160272,16.3190756165,0.0,16.3190756165
 06/11  11:00:00,22.6581266463,1.31187089423,5.15439696884,0.0,3.10526160149,13.0865971812,13.1544554291,0.0,13.1544554291
 06/11  12:00:00,24.1157207613,1.5818652447,6.48917788741,0.0,3.10526160149,12.9394160272,11.4666579957,0.0,11.4666579957
 06/11  13:00:00,24.484085488,1.72425281535,7.15669850543,0.0,3.10526160149,12.4978725653,10.2008099207,0.0,10.2008099207
 06/11  14:00:00,24.4398659725,1.77001578811,7.21389717117,0.0,3.10526160149,12.3506914113,8.93496184576,0.0,8.93496184576
 06/11  15:00:00,26.2289940284,1.87768472626,7.53034683558,0.0,4.02872759285,12.7922348732,10.2008099207,0.0,10.2008099207
 06/11  16:00:00,34.1494459219,2.0025976663,7.87553240167,0.0,6.50191812146,17.7693977319,11.8886073541,0.0,11.8886073541
 06/11  17:00:00,42.3003007314,2.22807491332,8.57026948865,0.0,8.38069375907,23.1212625696,15.686151579,0.0,15.686151579
 06/11  18:00:00,44.1469086642,2.17130741112,8.21274542746,0.0,10.6415932552,23.1212625696,18.4288224082,0.0,18.4288224082
 06/11  19:00:00,42.2257460515,1.99451803514,7.43765016894,0.0,12.3080778603,20.4854999863,17.5849236915,0.0,17.5849236915
 06/11  20:00:00,41.3505563008,1.9376853343,7.05941401226,0.0,12.456681583,19.8967753704,16.1081009374,0.0,16.1081009374
 06/11  21:00:00,39.1311492306,1.51909693341,5.36509636495,0.0,9.18739968257,17.702556249,13.1544554291,0.0,13.1544554291
 06/11  22:00:00,30.3616230006,1.13536102815,3.91461860194,0.0,5.91811778209,14.0365255879,11.4666579957,0.0,11.4666579957
 06/11  23:00:00,22.8772499453,0.789502548039,2.67261309813,0.0,3.54045821811,10.5176760807,6.40326569578,0.0,6.40326569578
 06/11  24:00:00,17.7907282286,0.480948089994,1.59790139526,0.0,2.55330491699,7.80157382632,1.97279743332,0.0,1.97279743332
 06/12  01:00:00,16.6391457784,0.355003883799,1.16098776717,0.0,2.55330491699,7.21284921042,1.12805265019,0.0,1.12805265019
 06/12  02:00:00,16.055883156,0.289747975034,0.937343361542,0.0,2.55330491699,6.91848690247,0.495715018538,0.0,0.495715018538
 06/12  03:00:00,15.6401742374,0.228410032066,0.730153539881,0.0,2.55330491699,6.7713057485,0.49569815402,0.0,0.49569815402
 06/12  04:00:00,17.5797551154,0.196695876031,0.624955126135,0.0,3.82705111198,7.57405300124,1.12764429763,0.0,1.12764429763
 06/12  05:00:00,19.5518226911,0.224146178734,0.709459937198,0.0,6.02426329834,9.91545327661,5.9694642466,0.0,5.9694642466
 06/12  06:00:00,22.8416680624,0.37790930851,1.20579109852,0.0,6.51253267309,14.7454349813,20.0676112254,0.0,20.0676112254
 06/12  07:00:00,26.1802397129,0.466480866353,1.53665855589,0.0,6.01364874671,18.163451543,21.3298118186,0.0,21.3298118186
 06/12  08:00:00,25.5153279202,0.75697646474,1.52700171373,0.0,4.35151303671,18.8798367041,20.48801833,0.0,20.48801833
 06/12  09:00:00,22.9831843124,0.797458408572,1.77800800258,0.0,3.78894180059,16.6187760998,17.9626410374,0.0,17.9626410374
 06/12  10:00:00,20.4919740249,0.86873496866,2.1321478581,0.0,3.78894180059,13.7021493968,16.2790561767,0.0,16.2790561767
 06/12  11:00:00,21.0053508116,0.926377738579,2.4407007211,0.0,3.78894180059,13.8493305508,13.1223345629,0.0,13.1223345629
 06/12  12:00:00,21.088212468,0.989068414733,2.77131291944,0.0,3.69398621738,13.6338449159,11.4387497022,0.0,11.4387497022
 06/12  13:00:00,21.0983545461,1.03626218073,3.01254462947,0.0,3.78894180059,13.2606059349,10.1760610567,0.0,10.1760610567
 06/12  14:00:00,21.122974784,1.07655197756,3.14405622455,0.0,3.78894180059,13.1134247809,8.91337241112,0.0,8.91337241112
 06/12  15:00:00,22.9188647614,1.16949733104,3.48199139511,0.0,4.71240779196,13.5549682428,10.1760610567,0.0,10.1760610567
 06/12  16:00:00,31.3592226993,1.3852778464,4.25621543024,0.0,7.18559832057,18.5321311015,11.8596459174,0.0,11.8596459174
 06/12  17:00:00,38.6142473988,1.426722903,5.49203880396,0.0,8.38069375907,23.3147919321,15.647711854,0.0,15.647711854
 06/12  18:00:00,42.3541921593,1.71166772251,6.87966861115,0.0,10.6415932552,23.1212625696,18.3835372526,0.0,18.3835372526
 06/12  19:00:00,41.2560994757,1.70005685463,6.76246477363,0.0,12.3080778603,20.4854999863,17.5417448222,0.0,17.5417448222
 06/12  20:00:00,39.8822146437,1.56811876474,5.9606389248,0.0,12.456681583,19.8967753704,16.0686080691,0.0,16.0686080691
 06/12  21:00:00,37.2570346588,1.26711171919,4.63580034074,0.0,9.18739968257,17.702556249,13.1223345629,0.0,13.1223345629
 06/12  22:00:00,29.5984536687,0.941627563851,3.34518273437,0.0,5.91811778209,14.0365255879,11.4387497022,0.0,11.4387497022
 06/12  23:00:00,22.2567949792,0.634879002488,2.20678167761,0.0,3.54045821811,10.5176760807,6.38799512006,0.0,6.38799512006
 06/12  24:00:00,17.502773163,0.407724050291,1.38317036935,0.0,2.55330491699,7.80157382632,1.96858486071,0.0,1.96858486071
 06/13  01:00:00,16.5877837529,0.334981260566,1.12964836486,0.0,2.55330491699,7.21284921042,1.12594941282,0.0,1.12594941282
 06/13  02:00:00,16.1307452287,0.296442839576,1.00551056961,0.0,2.55330491699,6.91848690247,0.49518950183,0.0,0.49518950183
 06/13  03:00:00,15.8273258436,0.260444789682,0.885270388383,0.0,2.55330491699,6.7713057485,0.495172738013,0.0,0.495172738013
 06/13  04:00:00,17.883441115,0.254355929364,0.870981072421,0.0,3.82705111198,7.57405300124,1.12554350436,0.0,1.12554350436
 06/13  05:00:00,19.9960322016,0.309492321696,1.06832330465,0.0,6.02426329834,9.91545327661,5.95530235011,0.0,5.95530235011
 06/13  06:00:00,23.5470141323,0.506857478825,1.78218899819,0.0,6.51253267309,14.7454349813,20.0183418412,0.0,20.0183418412
 06/13  07:00:00,27.3261988466,0.677342295588,2.47175626033,0.0,6.01364874671,18.163451543,21.2773990023,0.0,21.2773990023
 06/13  08:00:00,27.3504456873,1.06903315801,3.05006278757,0.0,4.35151303671,18.8798367041,20.4377020242,0.0,20.4377020242
 06/13  09:00:00,25.3426256787,1.20389268075,3.73101509671,0.0,3.78894180059,16.6187760998,17.9186142698,0.0,17.9186142698
 06/13  10:00:00,23.7901304313,1.4420525516,4.85698668154,0.0,3.78894180059,13.7021493968,16.2392224346,0.0,16.2392224346
 06/13  11:00:00,25.6541724017,1.74332063359,6.27257941613,0.0,3.78894180059,13.8493305508,13.0903627436,0.0,13.0903627436
 06/13  12:00:00,27.3110886744,2.07595718661,7.90730035395,0.0,3.69398621738,13.6338449159,11.4109709083,0.0,11.4109709083
 06/13  13:00:00,28.092976218,2.26422925305,8.77919922905,0.0,3.78894180059,13.2606059349,10.1514270319,0.0,10.1514270319
 06/13  14:00:00,28.0680216784,2.32056543145,8.84508966508,0.0,3.78894180059,13.1134247809,8.89188315551,0.0,8.89188315551
 06/13  15:00:00,29.8426208987,2.43542766405,9.13981719946,0.0,4.71240779196,13.5549682428,10.1514270319,0.0,10.1514270319
 06/13  16:00:00,38.0382978818,2.62877612662,9.69179233261,0.0,7.18559832057,18.5321311015,11.8308188671,0.0,11.8308188671
 06/13  17:00:00,44.1742059885,2.52209138538,9.95662891131,0.0,8.38069375907,23.3147919321,15.6094504964,0.0,15.6094504964
 06/13  18:00:00,46.956788523,2.7065566748,10.4873760226,0.0,10.6415932552,23.1212625696,18.3384622286,0.0,18.3384622286
 06/13  19:00:00,45.4086790032,2.64164302854,9.9734581272,0.0,12.3080778603,20.4854999863,17.498766311,0.0,17.498766311
 06/13  20:00:00,43.0035077688,2.2799551212,8.37009569336,0.0,12.456681583,19.8967753704,16.0292984552,0.0,16.0292984552
 06/13  21:00:00,39.9368010896,1.87476104001,6.70791745075,0.0,9.18739968257,17.702556249,13.0903627436,0.0,13.0903627436
 06/13  22:00:00,31.9921553797,1.47894508822,5.20156692096,0.0,5.91811778209,14.0365255879,11.4109709083,0.0,11.4109709083
 06/13  23:00:00,24.4589904781,1.12485231284,3.9190038661,0.0,3.54045821811,10.5176760807,6.37279540268,0.0,6.37279540268
 06/13  24:00:00,18.935421696,0.724095532604,2.49944742003,0.0,2.55330491699,7.80157382632,1.96439183522,0.0,1.96439183522
 06/14  01:00:00,17.5416415548,0.542382056887,1.87610537048,0.0,2.55330491699,7.21284921042,1.12385620831,0.0,1.12385620831
 06/14  02:00:00,17.0498303439,0.494951420614,1.72608710378,0.0,2.55330491699,6.91848690247,0.494666506692,0.0,0.494666506692
 06/14  03:00:00,16.6372550851,0.433869756696,1.52177466295,0.0,2.55330491699,6.7713057485,0.494649848281,0.0,0.494649848281
 06/14  04:00:00,18.6849686274,0.424000637093,1.50286387705,0.0,3.82705111198,7.57405300124,1.12345285777,0.0,1.12345285777
 06/14  05:00:00,20.8775140259,0.491769664598,1.76752778607,0.0,6.02426329834,9.91545327661,5.94120991151,0.0,5.94120991151
 06/14  06:00:00,24.577453468,0.710151654847,2.6093341578,0.0,6.51253267309,14.7454349813,19.9693165729,0.0,19.9693165729
 06/14  07:00:00,28.3002920828,0.873722254678,3.24946953749,0.0,6.01364874671,18.163451543,21.2252460464,0.0,21.2252460464
 06/14  08:00:00,27.6477751399,1.14751555378,3.26890984432,0.0,4.35151303671,18.8798367041,20.3876351846,0.0,20.3876351846
 06/14  09:00:00,25.1189035317,1.20741982738,3.50376580304,0.0,3.78894180059,16.6187760998,17.8748057851,0.0,17.8748057851
 06/14  10:00:00,22.7518651293,1.32983448164,3.93093944952,0.0,3.78894180059,13.7021493968,16.1995861866,0.0,16.1995861866
 06/14  11:00:00,23.498364874,1.46813106843,4.39196145359,0.0,3.78894180059,13.8493305508,13.0585494392,0.0,13.0585494392
 06/14  12:00:00,23.794219498,1.61310950332,4.85327886083,0.0,3.69398621738,13.6338449159,11.3833298406,0.0,11.3833298406
 06/14  13:00:00,24.9040218366,1.86071685633,5.99375724439,0.0,3.78894180059,13.2606059349,10.1269151417,0.0,10.1269151417
 06/14  14:00:00,26.7584476664,2.17292689279,7.68315419176,0.0,3.78894180059,13.1134247809,8.87050044275,0.0,8.87050044275
 06/14  15:00:00,29.7284096704,2.45822297134,9.00281066378,0.0,4.71240779196,13.5549682428,10.1269151417,0.0,10.1269151417
 06/14  16:00:00,37.7277591131,2.60766445633,9.40236523421,0.0,7.18559832057,18.5321311015,11.8021347403,0.0,11.8021347403
 06/14  17:00:00,43.2559761947,2.37501987208,9.18547063077,0.0,8.38069375907,23.3147919321,15.5713788371,0.0,15.5713788371
 06/14  18:00:00,44.7702995528,2.296519255,8.71092447214,0.0,10.6415932552,23.1212625696,18.2936106848,0.0,18.2936106848
 06/14  19:00:00,42.0011953634,1.9766067903,7.23101072572,0.0,12.3080778603,20.4854999863,17.4560008855,0.0,17.4560008855
 06/14  20:00:00,40.61676021,1.78428708433,6.47901617151,0.0,12.456681583,19.8967753704,15.9901837367,0.0,15.9901837367
 06/14  21:00:00,38.6514157438,1.58461763947,5.71267550549,0.0,9.18739968257,17.702556249,13.0585494392,0.0,13.0585494392
 06/14  22:00:00,30.6434323536,1.17912056151,4.15266842158,0.0,5.91811778209,14.0365255879,11.3833298406,0.0,11.3833298406
 06/14  23:00:00,23.0592222543,0.816221418398,2.82786653676,0.0,3.54045821811,10.5176760807,6.35767104487,0.0,6.35767104487
 06/14  24:00:00,17.9234504342,0.501846183046,1.70972550774,0.0,2.55330491699,7.80157382632,1.96021959859,0.0,1.96021959859
 06/15  01:00:00,16.9206320674,0.406043025454,1.39143491447,0.0,2.55330491699,7.21284921042,1.12177365731,0.0,1.12177365731
 06/15  02:00:00,16.6088061291,0.394570394524,1.38544391514,0.0,2.55330491699,6.91848690247,0.494146188139,0.0,0.494146188139
 06/15  03:00:00,16.2177134413,0.342642839985,1.19345993586,0.0,2.55330491699,6.7713057485,0.494129639788,0.0,0.494129639788
 06/15  04:00:00,18.017783722,0.286514386346,0.973165222354,0.0,3.82705111198,7.57405300124,1.12137297729,0.0,1.12137297729
 06/15  05:00:00,19.821888394,0.278748606539,0.924923212212,0.0,6.02426329834,9.91545327661,5.9271911037,0.0,5.9271911037
 06/15  06:00:00,22.6814800773,0.333593307483,1.08991911451,0.0,6.51253267309,14.7454349813,19.9205499378,0.0,19.9205499378
 06/15  07:00:00,25.8035316972,0.376511517096,1.24991988943,0.0,6.01364874671,18.163451543,21.1733683952,0.0,21.1733683952
 06/15  08:00:00,25.1676328527,0.675130465949,1.26115264502,0.0,4.35151303671,18.8798367041,20.337832638,0.0,20.337832638
 06/15  09:00:00,22.582441696,0.710935625588,1.46378816914,0.0,3.78894180059,16.6187760998,17.8312285569,0.0,17.8312285569
 06/15  10:00:00,20.066735151,0.786275853,1.78936809992,0.0,3.78894180059,13.7021493968,16.1601591705,0.0,16.1601591705
 06/15  11:00:00,20.8095230228,0.899158349385,2.27209232142,0.0,3.78894180059,13.8493305508,13.0269040711,0.0,13.0269040711
 06/15  12:00:00,20.9279775564,0.976004319824,2.62414210271,0.0,3.69398621738,13.6338449159,11.3558346847,0.0,11.3558346847
 06/15  13:00:00,20.4505346493,0.935832038189,2.46515487523,0.0,3.78894180059,13.2606059349,10.1025326449,0.0,10.1025326449
 06/15  14:00:00,20.356523988,0.949906708172,2.50425069797,0.0,3.78894180059,13.1134247809,8.84923060514,0.0,8.84923060514
 06/15  15:00:00,22.5383983544,1.11085483307,3.16016748612,0.0,4.71240779196,13.5549682428,10.1025326449,0.0,10.1025326449
 06/15  16:00:00,31.4022054524,1.40211483681,4.28236119302,0.0,7.18559832057,18.5321311015,11.7736020313,0.0,11.7736020313
 06/15  17:00:00,38.1685124415,1.36232463866,5.11070211094,0.0,8.38069375907,23.3147919321,15.5335081506,0.0,15.5335081506
 06/15  18:00:00,41.493685617,1.58738026457,6.14344952681,0.0,10.6415932552,23.1212625696,18.2489959035,0.0,18.2489959035
 06/15  19:00:00,40.0967076708,1.50548682175,5.79764300161,0.0,12.3080778603,20.4854999863,17.4134612103,0.0,17.4134612103
 06/15  20:00:00,39.0409713758,1.41862383413,5.26889058744,0.0,12.456681583,19.8967753704,15.9512754972,0.0,15.9512754972
 06/15  21:00:00,36.901188578,1.20242575175,4.34464022736,0.0,9.18739968257,17.702556249,13.0269040711,0.0,13.0269040711
 06/15  22:00:00,29.568301629,0.936081912314,3.32057634615,0.0,5.91811778209,14.0365255879,11.3558346847,0.0,11.3558346847
 06/15  23:00:00,21.9113051023,0.566342702357,1.92982810081,0.0,3.54045821811,10.5176760807,6.34262652558,0.0,6.34262652558
 06/15  24:00:00,16.9059928317,0.286425476377,0.907688611938,0.0,2.55330491699,7.80157382632,1.95606938637,0.0,1.95606938637
 06/16  01:00:00,16.135142923,0.240993574007,0.770995221553,0.0,2.55330491699,7.21284921042,1.11970237735,0.0,1.11970237735
 06/16  02:00:00,16.2196245647,0.312975551098,1.0778571941,0.0,2.55330491699,6.91848690247,0.493628700394,0.0,0.493628700394
 06/16  03:00:00,16.1647291296,0.327025096792,1.15609336732,0.0,2.55330491699,6.7713057485,0.493612266703,0.0,0.493612266703
 06/16  04:00:00,18.2180923216,0.321287231145,1.1387009772,0.0,3.82705111198,7.57405300124,1.11930447915,0.0,1.11930447915
 06/16  05:00:00,20.1277418878,0.33623479849,1.17329051406,0.0,6.02426329834,9.91545327661,5.91325007774,0.0,5.91325007774
 06/16  06:00:00,23.1272703547,0.423905740283,1.44539695904,0.0,6.51253267309,14.7454349813,19.872056377,0.0,19.872056377
 06/16  07:00:00,26.5676112686,0.535465227073,1.85504575081,0.0,6.01364874671,18.163451543,21.1217814121,0.0,21.1217814121
 06/16  08:00:00,26.1172943269,0.856523656795,2.02942092832,0.0,4.35151303671,18.8798367041,20.288309133,0.0,20.288309133
 06/16  09:00:00,23.7757274038,0.936578864345,2.43143063818,0.0,3.78894180059,16.6187760998,17.78789549,0.0,17.78789549
 06/16  10:00:00,21.7464693251,1.1017403514,3.15363777561,0.0,3.78894180059,13.7021493968,16.1209530624,0.0,16.1209530624
 06/16  11:00:00,23.2497713129,1.36317105385,4.24832790706,0.0,3.78894180059,13.8493305508,12.9954360106,0.0,12.9954360106
 06/16  12:00:00,24.5293210878,1.6721507114,5.52933924253,0.0,3.69398621738,13.6338449159,11.328493583,0.0,11.328493583
 06/16  13:00:00,25.6879007098,1.93774253656,6.70061043736,0.0,3.78894180059,13.2606059349,10.0782867622,0.0,10.0782867622
 06/16  14:00:00,26.7068282065,2.15868004679,7.64578157782,0.0,3.78894180059,13.1134247809,8.82807994153,0.0,8.82807994153
 06/16  15:00:00,29.6506684985,2.44784084271,8.93545162054,0.0,4.71240779196,13.5549682428,10.0782867622,0.0,10.0782867622
 06/16  16:00:00,38.9539365097,2.79049516524,10.4457119219,0.0,7.18559832057,18.5321311015,11.7452291899,0.0,11.7452291899
 06/16  17:00:00,46.5244142816,2.89298212178,11.935946468,0.0,8.38069375907,23.3147919321,15.495849652,0.0,15.495849652
 06/16  18:00:00,49.9240635524,3.13784555265,13.0233621741,0.0,10.6415932552,23.1212625696,18.2046310969,0.0,18.2046310969
 06/16  19:00:00,47.3255762267,2.8688671667,11.6631312126,0.0,12.3080778603,20.4854999863,17.3711598831,0.0,17.3711598831
 06/16  20:00:00,45.0840770609,2.57505921291,10.1555608938,0.0,12.456681583,19.8967753704,15.9125852589,0.0,15.9125852589
 06/16  21:00:00,42.3345430831,2.26882149664,8.71159898757,0.0,9.18739968257,17.702556249,12.9954360106,0.0,12.9954360106
 06/16  22:00:00,34.2846658039,1.88179536255,7.09122707082,0.0,5.91811778209,14.0365255879,11.328493583,0.0,11.328493583
 06/16  23:00:00,26.648212549,1.52939562475,5.70368262509,0.0,3.54045821811,10.5176760807,6.32766630011,0.0,6.32766630011
 06/16  24:00:00,21.3127864912,1.19530909358,4.40559865421,0.0,2.55330491699,7.80157382632,1.95194242762,0.0,1.95194242762
 06/17  01:00:00,19.7002161499,0.981260437581,3.59580158489,0.0,2.55330491699,7.21284921042,1.11764298258,0.0,1.11764298258
 06/17  02:00:00,18.6178632199,0.814079892452,2.97499150798,0.0,2.55330491699,6.91848690247,0.493114196838,0.0,0.493114196838
 06/17  03:00:00,17.7982864401,0.671897208677,2.44477856595,0.0,2.55330491699,6.7713057485,0.493097882356,0.0,0.493097882356
 06/17  04:00:00,19.5398630683,0.599565617614,2.18219333737,0.0,3.82705111198,7.57405300124,1.11724797622,0.0,1.11724797622
 06/17  05:00:00,21.5324628625,0.627066785204,2.28717950205,0.0,6.02426329834,9.91545327661,5.8993909617,0.0,5.8993909617
 06/17  06:00:00,25.0115046066,0.802045142116,2.95149180919,0.0,6.51253267309,14.7454349813,19.8238502506,0.0,19.8238502506
 06/17  07:00:00,28.3462522286,0.920438084565,3.44224321579,0.0,6.01364874671,17.9699221805,21.0705003739,0.0,21.0705003739
 06/17  08:00:00,25.8782530775,0.855792337361,3.23752456712,0.0,3.66783283761,18.1171033345,20.2390793355,0.0,20.2390793355
 06/17  09:00:00,22.9257629147,0.824934731057,3.13952385105,0.0,3.10526160149,15.8560427302,17.7448194171,0.0,17.7448194171
 06/17  10:00:00,20.187033697,0.858131921839,3.28422414571,0.0,3.10526160149,12.9394160272,16.0819794726,0.0,16.0819794726
 06/17  11:00:00,20.5564402964,0.903669406193,3.46091210696,0.0,3.10526160149,13.0865971812,12.9641545767,0.0,12.9641545767
 06/17  12:00:00,21.1403221855,1.05077922099,4.0448653353,0.0,3.10526160149,12.9394160272,11.3013146322,0.0,11.3013146322
 06/17  13:00:00,22.0270484379,1.31236992476,5.11154434595,0.0,3.10526160149,12.4978725653,10.0541846739,0.0,10.0541846739
 06/17  14:00:00,23.2033060815,1.56181796827,6.18553510001,0.0,3.10526160149,12.3506914113,8.8070547155,0.0,8.8070547155
 06/17  15:00:00,26.2926278266,1.88043880771,7.59122655235,0.0,4.02872759285,12.7922348732,10.0541846739,0.0,10.0541846739
 06/17  16:00:00,36.0024880221,2.29719243123,9.43397973693,0.0,6.50191812146,17.7693977319,11.7170246184,0.0,11.7170246184
 06/17  17:00:00,46.1065722195,2.82479819476,11.7798176953,0.0,8.38069375907,23.1212625696,15.4584144935,0.0,15.4584144935
 06/17  18:00:00,50.0232113652,3.09193596045,13.168419579,0.0,10.6415932552,23.1212625696,18.1605294032,0.0,18.1605294032
 06/17  19:00:00,47.8558551,2.91600955518,12.1462676974,0.0,12.3080778603,20.4854999863,17.329109431,0.0,17.329109431
 06/17  20:00:00,45.2135576926,2.59395238665,10.2661483517,0.0,12.456681583,19.8967753704,15.8741244796,0.0,15.8741244796
 06/17  21:00:00,41.3015742155,2.08525249201,7.86219912459,0.0,9.18739968257,17.702556249,12.9641545767,0.0,12.9641545767
 06/17  22:00:00,32.6048718149,1.57675766052,5.71647078386,0.0,5.91811778209,14.0365255879,11.3013146322,0.0,11.3013146322
 06/17  23:00:00,24.5583681364,1.13913060506,4.00410323223,0.0,3.54045821811,10.5176760807,6.31279479877,0.0,6.31279479877
 06/17  24:00:00,18.5823507824,0.650864026156,2.21960801282,0.0,2.55330491699,7.80157382632,1.94783994449,0.0,1.94783994449
 06/18  01:00:00,18.8686639318,0.787256131897,2.95825367243,0.0,2.55330491699,7.21284921042,1.11559608362,0.0,1.11559608362
 06/18  02:00:00,19.2267088341,0.898513337752,3.49940367685,0.0,2.55330491699,6.91848690247,0.492602829969,0.0,0.492602829969
 06/18  03:00:00,17.6659433078,0.631461759949,2.35287088236,0.0,2.55330491699,6.7713057485,0.492586639189,0.0,0.492586639189
 06/18  04:00:00,18.8891595163,0.464188046202,1.66686735679,0.0,3.82705111198,7.57405300124,1.1152040778,0.0,1.1152040778
 06/18  05:00:00,20.4915917798,0.420188827198,1.45318637742,0.0,6.02426329834,9.91545327661,5.88561785939,0.0,5.88561785939
 06/18  06:00:00,23.5593812387,0.527132629645,1.77428095372,0.0,6.51253267309,14.7454349813,19.7759458333,0.0,19.7759458333
 06/18  07:00:00,27.4969382199,0.774317168183,2.73905012347,0.0,6.01364874671,17.9699221805,21.019540467,0.0,21.019540467
 06/18  08:00:00,26.9027072918,1.05547180278,4.06229931593,0.0,3.66783283761,18.1171033345,20.1901578244,0.0,20.1901578244
 06/18  09:00:00,25.1019853557,1.24458327445,4.89609774872,0.0,3.10526160149,15.8560427302,17.7020130949,0.0,17.7020130949
 06/18  10:00:00,22.2605065891,1.27961636158,4.93621259806,0.0,3.10526160149,12.9394160272,16.043249943,0.0,16.043249943
 06/18  11:00:00,22.1727052354,1.25642251784,4.72442393431,0.0,3.10526160149,13.0865971812,12.9330690332,0.0,12.9330690332
 06/18  12:00:00,22.2218955501,1.31937844718,4.85783947376,0.0,3.10526160149,12.9394160272,11.2743058813,0.0,11.2743058813
 06/18  13:00:00,22.0404094441,1.3800154239,5.05725985294,0.0,3.10526160149,12.4978725653,10.0302335174,0.0,10.0302335174
 06/18  14:00:00,22.0893845718,1.40993153515,5.22350002343,0.0,3.10526160149,12.3506914113,8.78616115347,0.0,8.78616115347
 06/18  15:00:00,24.1625041755,1.54351067732,5.79803103165,0.0,4.02872759285,12.7922348732,10.0302335174,0.0,10.0302335174
 06/18  16:00:00,32.3703411169,1.69084320698,6.40818205597,0.0,6.50191812146,17.7693977319,11.6889966693,0.0,11.6889966693
 06/18  17:00:00,40.5965965528,1.88722890311,7.20741132026,0.0,8.38069375907,23.1212625696,15.4212137611,0.0,15.4212137611
 06/18  18:00:00,41.9485777673,1.76066058198,6.42506135968,0.0,10.6415932552,23.1212625696,18.1167038829,0.0,18.1167038829
 06/18  19:00:00,40.5965328901,1.67679725251,6.12615779019,0.0,12.3080778603,20.4854999863,17.2873223069,0.0,17.2873223069
 06/18  20:00:00,40.384414972,1.70154896882,6.329409049,0.0,12.456681583,19.8967753704,15.835904549,0.0,15.835904549
 06/18  21:00:00,37.9266073003,1.42442451171,5.14806018976,0.0,9.18739968257,17.702556249,12.9330690332,0.0,12.9330690332
 06/18  22:00:00,29.9295312362,1.02367999274,3.59420787299,0.0,5.91811778209,14.0365255879,11.2743058813,0.0,11.2743058813
 06/18  23:00:00,22.3364604405,0.658792716125,2.26253342523,0.0,3.54045821811,10.5176760807,6.29801642562,0.0,6.29801642562
 06/18  24:00:00,17.4676997608,0.404545653125,1.35127536426,0.0,2.55330491699,7.80157382632,1.9437631519,0.0,1.9437631519
 06/19  01:00:00,16.4938931294,0.318571167869,1.05216783405,0.0,2.55330491699,7.21284921042,1.11356228741,0.0,1.11356228741
 06/19  02:00:00,16.0047052297,0.273142206435,0.90277120378,0.0,2.55330491699,6.91848690247,0.492094751351,0.0,0.492094751351
 06/19  03:00:00,15.7021748346,0.237089364661,0.783474804489,0.0,2.55330491699,6.7713057485,0.492078688712,0.0,0.492078688712
 06/19  04:00:00,17.7563189664,0.230812413497,0.76740243962,0.0,3.82705111198,7.57405300124,1.11317338946,0.0,1.11317338946
 06/19  05:00:00,19.7872187492,0.26886979355,0.900132380473,0.0,6.02426329834,9.91545327661,5.87193484915,0.0,5.87193484915
 06/19  06:00:00,22.8867010998,0.369893119341,1.25884032517,0.0,6.51253267309,14.7454349813,19.7283573108,0.0,19.7283573108
 06/19  07:00:00,26.3402012199,0.477328887329,1.68577204196,0.0,6.01364874671,18.163451543,20.9689167827,0.0,20.9689167827
 06/19  08:00:00,26.1053084243,0.850079759268,2.02387892333,0.0,4.35151303671,18.8798367041,20.1415590874,0.0,20.1415590874
 06/19  09:00:00,23.5017729871,0.872089873863,2.22196521202,0.0,3.78894180059,16.6187760998,17.6594892,0.0,17.6594892
 06/19  10:00:00,21.073306274,0.950534131528,2.6316809443,0.0,3.78894180059,13.7021493968,16.0047759429,0.0,16.0047759429
 06/19  11:00:00,21.9230100065,1.07106584551,3.21367180909,0.0,3.78894180059,13.8493305508,12.9021885857,0.0,12.9021885857
 06/19  12:00:00,21.7434939354,1.08056238489,3.33510041671,0.0,3.69398621738,13.6338449159,11.2474753286,0.0,11.2474753286
 06/19  13:00:00,22.1936587114,1.19601003296,3.94810094248,0.0,3.78894180059,13.2606059349,10.0064403857,0.0,10.0064403857
 06/19  14:00:00,23.1156887041,1.38074547019,4.83257665205,0.0,3.78894180059,13.1134247809,8.76540544286,0.0,8.76540544286
 06/19  15:00:00,25.2344845689,1.50252882944,5.46457970423,0.0,4.71240779196,13.5549682428,10.0064403857,0.0,10.0064403857
 06/19  16:00:00,34.5231095876,1.82571926155,6.9796609034,0.0,7.18559832057,18.5321311015,11.6611536429,0.0,11.6611536429
 06/19  17:00:00,41.9887107867,1.88629576195,8.40692933286,0.0,8.38069375907,23.3147919321,15.3842584714,0.0,15.3842584714
 06/19  18:00:00,46.9575161481,2.39067089306,10.8039894294,0.0,10.6415932552,23.1212625696,18.0731675143,0.0,18.0731675143
 06/19  19:00:00,46.3693166512,2.51099695437,11.0647418494,0.0,12.3080778603,20.4854999863,17.2458108857,0.0,17.2458108857
 06/19  20:00:00,44.6067068022,2.35896389526,9.89428595279,0.0,12.456681583,19.8967753704,15.7979367857,0.0,15.7979367857
 06/19  21:00:00,41.0602151013,1.94275342962,7.76333907283,0.0,9.18739968257,17.702556249,12.9021885857,0.0,12.9021885857
 06/19  22:00:00,32.8147993859,1.5479078648,5.95524815055,0.0,5.91811778209,14.0365255879,11.2474753286,0.0,11.2474753286
 06/19  23:00:00,25.0316274977,1.18589970031,4.43059349822,0.0,3.54045821811,10.5176760807,6.28333555715,0.0,6.28333555715
 06/19  24:00:00,19.3319981844,0.781712243323,2.83840719773,0.0,2.55330491699,7.80157382632,1.93971325714,0.0,1.93971325714
 06/20  01:00:00,17.8206576725,0.586843202905,2.11066034212,0.0,2.55330491699,7.21284921042,1.11154219695,0.0,1.11154219695
 06/20  02:00:00,17.1578415577,0.505831286315,1.82321845189,0.0,2.55330491699,6.91848690247,0.491590111577,0.0,0.491590111577
 06/20  03:00:00,16.6658573933,0.431278285663,1.55296844209,0.0,2.55330491699,6.7713057485,0.491574181459,0.0,0.491574181459
 06/20  04:00:00,18.6691210531,0.413666243372,1.49735069646,0.0,3.82705111198,7.57405300124,1.11115651286,0.0,1.11115651286
 06/20  05:00:00,20.6323938215,0.439262387812,1.5749148585,0.0,6.02426329834,9.91545327661,5.85834598266,0.0,5.85834598266
 06/20  06:00:00,23.77890508,0.555238209459,1.96569921521,0.0,6.51253267309,14.7454349813,19.6810987753,0.0,19.6810987753
 06/20  07:00:00,26.9233401103,0.597907108579,2.14833271108,0.0,6.01364874671,18.163451543,20.9186443127,0.0,20.9186443127
 06/20  08:00:00,26.6967323983,0.959998929572,2.50538372697,0.0,4.35151303671,18.8798367041,20.0932975165,0.0,20.0932975165
 06/20  09:00:00,24.8227085874,1.1329156371,3.28207504907,0.0,3.78894180059,16.6187760998,17.6172603255,0.0,17.6172603255
 06/20  10:00:00,22.8090528643,1.30547264919,4.01248901699,0.0,3.78894180059,13.7021493968,15.9665688659,0.0,15.9665688659
 06/20  11:00:00,23.8174296563,1.47292461578,4.70623268861,0.0,3.78894180059,13.8493305508,12.8715223792,0.0,12.8715223792
 06/20  12:00:00,24.5759355676,1.67805575348,5.57004868024,0.0,3.69398621738,13.6338449159,11.2208309196,0.0,11.2208309196
 06/20  13:00:00,25.1918295962,1.84225964485,6.30002221541,0.0,3.78894180059,13.2606059349,9.98281232497,0.0,9.98281232497
 06/20  14:00:00,25.7017266793,1.97288010677,6.82647999064,0.0,3.78894180059,13.1134247809,8.74479373029,0.0,8.74479373029
 06/20  15:00:00,28.1258883517,2.18293110496,7.67558121152,0.0,4.71240779196,13.5549682428,9.98281232497,0.0,9.98281232497
 06/20  16:00:00,36.7565908687,2.4262769823,8.61258446376,0.0,7.18559832057,18.5321311015,11.6335037845,0.0,11.6335037845
 06/20  17:00:00,43.5667271387,2.40200839486,9.469233052,0.0,8.38069375907,23.3147919321,15.3475595686,0.0,15.3475595686
 06/20  18:00:00,46.2824599476,2.51084023805,10.0087638839,0.0,10.6415932552,23.1212625696,18.0299331904,0.0,18.0299331904
 06/20  19:00:00,44.0691850432,2.29444169539,8.98116550042,0.0,12.3080778603,20.4854999863,17.2045874606,0.0,17.2045874606
 06/20  20:00:00,42.3265120309,2.08749390254,7.88556117417,0.0,12.456681583,19.8967753704,15.7602324335,0.0,15.7602324335
 06/20  21:00:00,39.4072028438,1.72911245364,6.32396779127,0.0,9.18739968257,17.702556249,12.8715223792,0.0,12.8715223792
 06/20  22:00:00,31.5385314574,1.36218243096,4.86470565593,0.0,5.91811778209,14.0365255879,11.2208309196,0.0,11.2208309196
 06/20  23:00:00,24.1522785841,1.04885946826,3.68828481669,0.0,3.54045821811,10.5176760807,6.26875654094,0.0,6.26875654094
 06/20  24:00:00,19.0630466897,0.751944484926,2.5992234614,0.0,2.55330491699,7.80157382632,1.93569145957,0.0,1.93569145957
 06/21  01:00:00,17.5831280767,0.557079445806,1.90289450341,0.0,2.55330491699,7.21284921042,1.1095364112,0.0,1.1095364112
 06/21  02:00:00,16.6475595775,0.414818915077,1.40394884295,0.0,2.55330491699,6.91848690247,0.491089060214,0.0,0.491089060214
 06/21  03:00:00,16.1156402655,0.330582978514,1.10344662144,0.0,2.55330491699,6.7713057485,0.491073266943,0.0,0.491073266943
 06/21  04:00:00,18.0425538326,0.297661551205,0.98678816811,0.0,3.82705111198,7.57405300124,1.10915404556,0.0,1.10915404556
 06/21  05:00:00,19.9940408168,0.319964250364,1.05585999122,0.0,6.02426329834,9.91545327661,5.84485528373,0.0,5.84485528373
 06/21  06:00:00,23.2080719579,0.451192711352,1.49891159119,0.0,6.51253267309,14.7454349813,19.6341842209,0.0,19.6341842209
 06/21  07:00:00,26.5381932151,0.533920888054,1.82717203636,0.0,6.01364874671,18.163451543,20.8687379448,0.0,20.8687379448
 06/21  08:00:00,26.0201230978,0.839901435179,1.94887192082,0.0,4.35151303671,18.8798367041,20.0453874039,0.0,20.0453874039
 06/21  09:00:00,23.412256601,0.867449452023,2.13708924773,0.0,3.78894180059,16.6187760998,17.575338977,0.0,17.575338977
 06/21  10:00:00,20.8766044054,0.932698069206,2.45281513804,0.0,3.78894180059,13.7021493968,15.9286400268,0.0,15.9286400268
 06/21  11:00:00,22.0417587017,1.12765502542,3.27583132438,0.0,3.78894180059,13.8493305508,12.8410794952,0.0,12.8410794952
 06/21  12:00:00,22.6751204275,1.30340948576,4.04387980792,0.0,3.69398621738,13.6338449159,11.194380545,0.0,11.194380545
 06/21  13:00:00,23.2288934648,1.44990048652,4.72944524239,0.0,3.78894180059,13.2606059349,9.95935633236,0.0,9.95935633236
 06/21  14:00:00,24.0220715415,1.62520216041,5.49450279917,0.0,3.78894180059,13.1134247809,8.72433211972,0.0,8.72433211972
 06/21  15:00:00,26.253956743,1.78322258358,6.20335812415,0.0,4.71240779196,13.5549682428,9.95935633236,0.0,9.95935633236
 06/21  16:00:00,35.1554436239,2.06076178977,7.37695241156,0.0,7.18559832057,18.5321311015,11.6060552826,0.0,11.6060552826
 06/21  17:00:00,42.1025040691,2.04962381614,8.35739456107,0.0,8.38069375907,23.3147919321,15.3111279205,0.0,15.3111279205
 06/21  18:00:00,45.4815821997,2.28833547759,9.43039089646,0.0,10.6415932552,23.1212625696,17.9870137145,0.0,17.9870137145
 06/21  19:00:00,43.9676995361,2.21277538355,8.96134630509,0.0,12.3080778603,20.4854999863,17.1636642394,0.0,17.1636642394
 06/21  20:00:00,42.8511833214,2.13600259684,8.36172377035,0.0,12.456681583,19.8967753704,15.722802658,0.0,15.722802658
 06/21  21:00:00,39.9197239189,1.7858984881,6.77970283195,0.0,9.18739968257,17.702556249,12.8410794952,0.0,12.8410794952
 06/21  22:00:00,32.0803724859,1.43452009911,5.33420901624,0.0,5.91811778209,14.0365255879,11.194380545,0.0,11.194380545
 06/21  23:00:00,24.6676341284,1.12449899594,4.12800083333,0.0,3.54045821811,10.5176760807,6.25428369444,0.0,6.25428369444
 06/21  24:00:00,19.5270950403,0.825829783165,2.98938651379,0.0,2.55330491699,7.80157382632,1.93169895019,0.0,1.93169895019
 06/22  01:00:00,17.9010419935,0.609210417685,2.16867744834,0.0,2.55330491699,7.21284921042,1.10754552486,0.0,1.10754552486
 06/22  02:00:00,16.8203920214,0.444269832962,1.54733036892,0.0,2.55330491699,6.91848690247,0.490591745768,0.0,0.490591745768
 06/22  03:00:00,16.1967131794,0.345102200991,1.17000031286,0.0,2.55330491699,6.7713057485,0.49057609361,0.0,0.49057609361
 06/22  04:00:00,18.0016924627,0.287513492796,0.956074856686,0.0,3.82705111198,7.57405300124,1.10716658085,0.0,1.10716658085
 06/22  05:00:00,19.8784304043,0.294980630412,0.965233198662,0.0,6.02426329834,9.91545327661,5.83146674711,0.0,5.83146674711
 06/22  06:00:00,23.2645881533,0.467426310897,1.5391941871,0.0,6.51253267309,14.7454349813,19.5876275403,0.0,19.5876275403
 06/22  07:00:00,26.8952650083,0.615677495914,2.10248722174,0.0,6.01364874671,18.163451543,20.8192124582,0.0,20.8192124582
 06/22  08:00:00,26.8812317854,1.00778372395,2.64209831971,0.0,4.35151303671,18.8798367041,19.9978429378,0.0,19.9978429378
 06/22  09:00:00,24.6044248762,1.09866443678,3.09804253819,0.0,3.78894180059,16.6187760998,17.5337375692,0.0,17.5337375692
 06/22  10:00:00,22.18521937,1.18005220074,3.51407597111,0.0,3.78894180059,13.7021493968,15.8910006578,0.0,15.8910006578
 06/22  11:00:00,23.4886734686,1.38712806645,4.46327305017,0.0,3.78894180059,13.8493305508,12.810868949,0.0,12.810868949
 06/22  12:00:00,24.4085021794,1.59588320358,5.48478784199,0.0,3.69398621738,13.6338449159,11.1681320377,0.0,11.1681320377
 06/22  13:00:00,24.1607879302,1.62010507271,5.49113512159,0.0,3.78894180059,13.2606059349,9.93607935417,0.0,9.93607935417
 06/22  14:00:00,23.2064183081,1.52505668562,4.77899504059,0.0,3.78894180059,13.1134247809,8.70402667066,0.0,8.70402667066
 06/22  15:00:00,25.2606954233,1.66569512778,5.32762426031,0.0,4.71240779196,13.5549682428,9.93607935417,0.0,9.93607935417
 06/22  16:00:00,34.8315161298,2.04498703546,7.06879967174,0.0,7.18559832057,18.5321311015,11.5788162655,0.0,11.5788162655
 06/22  17:00:00,42.7525724695,2.17538009335,8.88170668425,0.0,8.38069375907,23.3147919321,15.2749743161,0.0,15.2749743161
 06/22  18:00:00,48.0606821468,2.70613020907,11.5916961121,0.0,10.6415932552,23.1212625696,17.944421797,0.0,17.944421797
 06/22  19:00:00,47.0480956611,2.70648719461,11.5480306191,0.0,12.3080778603,20.4854999863,17.1230533413,0.0,17.1230533413
 06/22  20:00:00,45.3617121652,2.54487791703,10.463377294,0.0,12.456681583,19.8967753704,15.6856585439,0.0,15.6856585439
 06/22  21:00:00,42.0284098772,2.14705002397,8.52723725441,0.0,9.18739968257,17.702556249,12.810868949,0.0,12.810868949
 06/22  22:00:00,33.7167049951,1.72834794382,6.67671368078,0.0,5.91811778209,14.0365255879,11.1681320377,0.0,11.1681320377
 06/22  23:00:00,26.0597425201,1.38602776579,5.25858045523,0.0,3.54045821811,10.5176760807,6.23992130364,0.0,6.23992130364
 06/22  24:00:00,20.6723648347,1.05042902976,3.9100570616,0.0,2.55330491699,7.80157382632,1.92773691135,0.0,1.92773691135
 06/23  01:00:00,19.0565998425,0.840460038852,3.09298567625,0.0,2.55330491699,7.21284921042,1.10557012821,0.0,1.10557012821
 06/23  02:00:00,18.0161191896,0.684726822612,2.50260054751,0.0,2.55330491699,6.91848690247,0.490098315633,0.0,0.490098315633
 06/23  03:00:00,17.2105777735,0.546823186577,1.98214392144,0.0,2.55330491699,6.7713057485,0.490082808796,0.0,0.490082808796
 06/23  04:00:00,19.0094969792,0.488039371151,1.76335349483,0.0,3.82705111198,7.57405300124,1.10519470757,0.0,1.10519470757
 06/23  05:00:00,21.034142859,0.524747166586,1.89117911719,0.0,6.02426329834,9.91545327661,5.8181843373,0.0,5.8181843373
 06/23  06:00:00,24.2400956275,0.643818976079,2.33830899609,0.0,6.51253267309,14.7454349813,19.5414425199,0.0,19.5414425199
 06/23  07:00:00,27.9005090035,0.786444581368,2.93696413151,0.0,6.01364874671,18.163451543,20.7700825194,0.0,20.7700825194
 06/23  08:00:00,28.2956265602,1.25290065064,3.81137616783,0.0,4.35151303671,18.8798367041,19.950678198,0.0,19.950678198
 06/23  09:00:00,26.7396948873,1.47561421907,4.856362767,0.0,3.78894180059,16.6187760998,17.4924684218,0.0,17.4924684218
 06/23  10:00:00,25.0819552559,1.70040175268,5.89046230509,0.0,3.78894180059,13.7021493968,15.8536619055,0.0,15.8536619055
 06/23  11:00:00,26.723789713,1.96176963233,7.12374772873,0.0,3.78894180059,13.8493305508,12.7808996873,0.0,12.7808996873
 06/23  12:00:00,27.9996441211,2.22834895107,8.44346403625,0.0,3.69398621738,13.6338449159,11.1420931709,0.0,11.1420931709
 06/23  13:00:00,26.9455769844,2.13536890299,7.7606603455,0.0,3.78894180059,13.2606059349,9.91298828365,0.0,9.91298828365
 06/23  14:00:00,26.1898789744,2.05384726253,7.23366513003,0.0,3.78894180059,13.1134247809,8.68388339637,0.0,8.68388339637
 06/23  15:00:00,28.702065843,2.23945376832,8.19523603947,0.0,4.71240779196,13.5549682428,9.91298828365,0.0,9.91298828365
 06/23  16:00:00,37.2048037469,2.40772041635,9.07935390795,0.0,7.18559832057,18.5321311015,11.5517948,0.0,11.5517948
 06/23  17:00:00,44.5885642179,2.4533084401,10.4397700859,0.0,8.38069375907,23.3147919321,15.2391094618,0.0,15.2391094618
 06/23  18:00:00,49.2968858787,2.89660316287,12.6374268901,0.0,10.6415932552,23.1212625696,17.9021700509,0.0,17.9021700509
 06/23  19:00:00,47.5044831113,2.77395929134,11.9369459725,0.0,12.3080778603,20.4854999863,17.0827667927,0.0,17.0827667927
 06/23  20:00:00,45.4261186132,2.54099266505,10.531668994,0.0,12.456681583,19.8967753704,15.6488110909,0.0,15.6488110909
 06/23  21:00:00,42.2595577935,2.17925313015,8.72618206445,0.0,9.18739968257,17.702556249,12.7808996873,0.0,12.7808996873
