Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/23  22:00:00,33.8990460735,1.75471036474,6.8326923383,0.0,5.91811778209,14.0365255879,11.1420931709,0.0,11.1420931709
 06/23  23:00:00,26.2019266108,1.40703027619,5.37976203546,0.0,3.54045821811,10.5176760807,6.22567362183,0.0,6.22567362183
 06/23  24:00:00,20.8033025072,1.07178249166,4.01964127216,0.0,2.55330491699,7.80157382632,1.92380651637,0.0,1.92380651637
 06/24  01:00:00,19.4288026236,0.908299404143,3.39734909206,0.0,2.55330491699,7.21284921042,1.10361080691,0.0,1.10361080691
 06/24  02:00:00,18.785297634,0.828901001503,3.12760481299,0.0,2.55330491699,6.91848690247,0.489608916051,0.0,0.489608916051
 06/24  03:00:00,18.3529713979,0.765602428086,2.90575830436,0.0,2.55330491699,6.7713057485,0.489593558683,0.0,0.489593558683
 06/24  04:00:00,20.3160868048,0.740282782327,2.81769990921,0.0,3.82705111198,7.57405300124,1.10323900993,0.0,1.10323900993
 06/24  05:00:00,22.185641918,0.749186594128,2.81823874862,0.0,6.02426329834,9.91545327661,5.80501198741,0.0,5.80501198741
 06/24  06:00:00,25.3588155635,0.869496894864,3.2313510133,0.0,6.51253267309,14.7454349813,19.4956428363,0.0,19.4956428363
 06/24  07:00:00,28.4135043283,0.928813915945,3.5011194841,0.0,6.01364874671,17.9699221805,20.7213626778,0.0,20.7213626778
 06/24  08:00:00,26.8819686892,1.04094936196,4.05608315416,0.0,3.66783283761,18.1171033345,19.903907152,0.0,19.903907152
 06/24  09:00:00,25.7226410624,1.34386456692,5.41747216294,0.0,3.10526160149,15.8560427302,17.4515437565,0.0,17.4515437565
 06/24  10:00:00,24.9478292996,1.72120662532,7.18194504487,0.0,3.10526160149,12.9394160272,15.8166348273,0.0,15.8166348273
 06/24  11:00:00,27.2252740548,2.08439603225,8.94901923931,0.0,3.10526160149,13.0865971812,12.7511805851,0.0,12.7511805851
 06/24  12:00:00,29.9858336258,2.55559830262,11.385557694,0.0,3.10526160149,12.9394160272,11.1162716559,0.0,11.1162716559
 06/24  13:00:00,31.3104140915,2.87669767789,12.8305822464,0.0,3.10526160149,12.4978725653,9.890089959,0.0,9.890089959
 06/24  14:00:00,32.3367655932,3.09844685603,13.782365724,0.0,3.10526160149,12.3506914113,8.66390826211,0.0,8.66390826211
 06/24  15:00:00,35.6956613464,3.42525977844,15.4494391014,0.0,4.02872759285,12.7922348732,9.890089959,0.0,9.890089959
 06/24  16:00:00,45.2256694086,3.7751235485,17.1792300062,0.0,6.50191812146,17.7693977319,11.5249988882,0.0,11.5249988882
 06/24  17:00:00,55.2113616838,4.24998545964,19.4594198947,0.0,8.38069375907,23.1212625696,15.2035439789,0.0,15.2035439789
 06/24  18:00:00,57.3278829579,4.35134348356,19.2136836487,0.0,10.6415932552,23.1212625696,17.8602709888,0.0,17.8602709888
 06/24  19:00:00,53.3964775249,3.97308305449,16.629816623,0.0,12.3080778603,20.4854999863,17.0428165242,0.0,17.0428165242
 06/24  20:00:00,48.8988879287,3.29233503487,13.2530959396,0.0,12.456681583,19.8967753704,15.6122712112,0.0,15.6122712112
 06/24  21:00:00,44.6284017947,2.721005675,10.5532735209,0.0,9.18739968257,17.702556249,12.7511805851,0.0,12.7511805851
 06/24  22:00:00,35.4290830438,2.12597153877,7.99146813448,0.0,5.91811778209,14.0365255879,11.1162716559,0.0,11.1162716559
 06/24  23:00:00,26.9394518529,1.61151564079,5.91280191298,0.0,3.54045821811,10.5176760807,6.21154486832,0.0,6.21154486832
 06/24  24:00:00,20.8020015543,1.11088633727,3.97923647362,0.0,2.55330491699,7.80157382632,1.91990892919,0.0,1.91990892919
 06/25  01:00:00,21.0621597714,1.21831837205,4.72068727189,0.0,2.55330491699,7.21284921042,1.10166814185,0.0,1.10166814185
 06/25  02:00:00,21.3761340975,1.31439583904,5.23294643899,0.0,2.55330491699,6.91848690247,0.489123692069,0.0,0.489123692069
 06/25  03:00:00,19.4164966388,0.98796537578,3.74692059754,0.0,2.55330491699,6.7713057485,0.489108488257,0.0,0.489108488257
 06/25  04:00:00,20.1871943476,0.739844146766,2.68924608762,0.0,3.82705111198,7.57405300124,1.10130006736,0.0,1.10130006736
 06/25  05:00:00,21.2728641668,0.591445121827,2.06320246975,0.0,6.02426329834,9.91545327661,5.79195359793,0.0,5.79195359793
 06/25  06:00:00,23.7630942079,0.573628236756,1.93149831581,0.0,6.51253267309,14.7454349813,19.4502420517,0.0,19.4502420517
 06/25  07:00:00,27.1419667628,0.706127608865,2.45226822571,0.0,6.01364874671,17.9699221805,20.6730673613,0.0,20.6730673613
 06/25  08:00:00,25.8269080871,0.859939882669,3.18203203134,0.0,3.66783283761,18.1171033345,19.8575436504,0.0,19.8575436504
 06/25  09:00:00,24.1520025676,1.06270110186,4.12799713315,0.0,3.10526160149,15.8560427302,17.4109756926,0.0,17.4109756926
 06/25  10:00:00,22.686543564,1.31397219367,5.32789374092,0.0,3.10526160149,12.9394160272,15.7799303886,0.0,15.7799303886
 06/25  11:00:00,25.0799221249,1.7061116475,7.18195169416,0.0,3.10526160149,13.0865971812,12.7217204434,0.0,12.7217204434
 06/25  12:00:00,27.4418895241,2.11023766974,9.2869742252,0.0,3.10526160149,12.9394160272,11.0906751394,0.0,11.0906751394
 06/25  13:00:00,28.1813979054,2.32013072138,10.2581330168,0.0,3.10526160149,12.4978725653,9.86739116134,0.0,9.86739116134
 06/25  14:00:00,28.5280427234,2.45909093251,10.6129987777,0.0,3.10526160149,12.3506914113,8.6441071833,0.0,8.6441071833
 06/25  15:00:00,31.932968176,2.8254963128,12.2865093967,0.0,4.02872759285,12.7922348732,9.86739116134,0.0,9.86739116134
 06/25  16:00:00,42.2469531956,3.29701603767,14.678621304,0.0,6.50191812146,17.7693977319,11.4984364654,0.0,11.4984364654
 06/25  17:00:00,52.9652150313,3.86771729107,17.5955414108,0.0,8.38069375907,23.1212625696,15.1682883995,0.0,15.1682883995
 06/25  18:00:00,58.254231083,4.32454196025,20.1668332971,0.0,10.6415932552,23.1212625696,17.8187370186,0.0,17.8187370186
 06/25  19:00:00,56.8362088499,4.29241306778,19.7502179347,0.0,12.3080778603,20.4854999863,17.0032143666,0.0,17.0032143666
 06/25  20:00:00,53.6020046565,3.91667962698,17.3318680753,0.0,12.456681583,19.8967753704,15.5760497256,0.0,15.5760497256
 06/25  21:00:00,48.8423029469,3.32369466516,14.1644856829,0.0,9.18739968257,17.702556249,12.7217204434,0.0,12.7217204434
 06/25  22:00:00,39.3969533504,2.74351536767,11.3417946122,0.0,5.91811778209,14.0365255879,11.0906751394,0.0,11.0906751394
 06/25  23:00:00,30.5956439367,2.21850539768,8.96200423986,0.0,3.54045821811,10.5176760807,6.19753922721,0.0,6.19753922721
 06/25  24:00:00,24.3760247123,1.7524984866,6.91164748229,0.0,2.55330491699,7.80157382632,1.91604530406,0.0,1.91604530406
 06/26  01:00:00,22.3455509638,1.47592854998,5.7464682864,0.0,2.55330491699,7.21284921042,1.09974270898,0.0,1.09974270898
 06/26  02:00:00,21.1413940492,1.29509761277,5.01750461696,0.0,2.55330491699,6.91848690247,0.488642787492,0.0,0.488642787492
 06/26  03:00:00,20.2060406486,1.13924993223,4.38518005085,0.0,2.55330491699,6.7713057485,0.488627741262,0.0,0.488627741262
 06/26  04:00:00,21.9115214669,1.06255335172,4.09086400192,0.0,3.82705111198,7.57405300124,1.09937845431,0.0,1.09937845431
 06/26  05:00:00,24.0173335684,1.11166383585,4.28745315735,0.0,6.02426329834,9.91545327661,5.77901303565,0.0,5.77901303565
 06/26  06:00:00,28.5019295617,1.47821311492,5.76574879141,0.0,6.51253267309,14.7454349813,19.4052536105,0.0,19.4052536105
 06/26  07:00:00,33.5569491853,1.86885193823,7.5109969564,0.0,6.01364874671,18.163451543,20.6252108721,0.0,20.6252108721
 06/26  08:00:00,34.1633563845,2.29035794177,8.641648701,0.0,4.35151303671,18.8798367041,19.8116014234,0.0,19.8116014234
 06/26  09:00:00,32.7121601417,2.50743178801,9.79701045247,0.0,3.78894180059,16.6187760998,17.370776244,0.0,17.370776244
 06/26  10:00:00,31.8306974678,2.83542730454,11.5041789651,0.0,3.78894180059,13.7021493968,15.7435594589,0.0,15.7435594589
 06/26  11:00:00,34.4610570781,3.23906450676,13.5837202194,0.0,3.78894180059,13.8493305508,12.6925279867,0.0,12.6925279867
 06/26  12:00:00,36.9564628479,3.67640754634,15.9522241678,0.0,3.69398621738,13.6338449159,11.0653112016,0.0,11.0653112016
 06/26  13:00:00,36.8458140925,3.78174503661,16.01452132,0.0,3.78894180059,13.2606059349,9.84489861272,0.0,9.84489861272
 06/26  14:00:00,36.3242670561,3.80829253556,15.6136079386,0.0,3.78894180059,13.1134247809,8.62448602386,0.0,8.62448602386
 06/26  15:00:00,39.8139322219,4.17102870327,17.3755274834,0.0,4.71240779196,13.5549682428,9.84489861272,0.0,9.84489861272
 06/26  16:00:00,49.620168251,4.54812956283,19.3543092655,0.0,7.18559832057,18.5321311015,11.4721153979,0.0,11.4721153979
 06/26  17:00:00,56.0894704067,4.4287487547,19.9652359601,0.0,8.38069375907,23.3147919321,15.1333531644,0.0,15.1333531644
 06/26  18:00:00,57.9291637598,4.32484309398,19.8414648401,0.0,10.6415932552,23.1212625696,17.7775804403,0.0,17.7775804403
 06/26  19:00:00,54.6357161052,3.99069092987,17.8514473279,0.0,12.3080778603,20.4854999863,16.9639720477,0.0,16.9639720477
 06/26  20:00:00,51.6807559062,3.6897389233,15.6375600287,0.0,12.456681583,19.8967753704,15.5401573607,0.0,15.5401573607
 06/26  21:00:00,47.2340186286,3.15326406602,12.7266319637,0.0,9.18739968257,17.702556249,12.6925279867,0.0,12.6925279867
 06/26  22:00:00,37.9860532008,2.5783604788,10.0960493515,0.0,5.91811778209,14.0365255879,11.0653112016,0.0,11.0653112016
 06/26  23:00:00,29.0304325214,1.99401776761,7.62128045467,0.0,3.54045821811,10.5176760807,6.18366084615,0.0,6.18366084615
 06/26  24:00:00,22.5289283025,1.44918565454,5.36786390461,0.0,2.55330491699,7.80157382632,1.91221678514,0.0,1.91221678514
 06/27  01:00:00,20.2788430654,1.11308436588,4.04260457207,0.0,2.55330491699,7.21284921042,1.0978350791,0.0,1.0978350791
 06/27  02:00:00,18.8814987292,0.881925360045,3.17078154963,0.0,2.55330491699,6.91848690247,0.488166344843,0.0,0.488166344843
 06/27  03:00:00,17.7949763355,0.683281452919,2.43008421713,0.0,2.55330491699,6.7713057485,0.48815146016,0.0,0.48815146016
 06/27  04:00:00,19.3240610632,0.565075668887,2.00088128109,0.0,3.82705111198,7.57405300124,1.09747474009,0.0,1.09747474009
 06/27  05:00:00,21.1780213318,0.565473549364,1.99433120724,0.0,6.02426329834,9.91545327661,5.76619413247,0.0,5.76619413247
 06/27  06:00:00,24.9988835196,0.822288422357,2.91862744189,0.0,6.51253267309,14.7454349813,19.3606908348,0.0,19.3606908348
 06/27  07:00:00,29.3871895588,1.11626563976,4.09382362835,0.0,6.01364874671,18.163451543,20.5778073824,0.0,20.5778073824
 06/27  08:00:00,29.8400367269,1.55069480045,5.05799218467,0.0,4.35151303671,18.8798367041,19.7660940764,0.0,19.7660940764
 06/27  09:00:00,28.2563120853,1.76208762245,6.08650656162,0.0,3.78894180059,16.6187760998,17.3309573154,0.0,17.3309573154
 06/27  10:00:00,27.1443926072,2.07173051975,7.58157088934,0.0,3.78894180059,13.7021493968,15.7075328091,0.0,15.7075328091
 06/27  11:00:00,28.0894603132,2.18410185905,8.26708610217,0.0,3.78894180059,13.8493305508,12.66361186,0.0,12.66361186
 06/27  12:00:00,29.4970919266,2.44634317688,9.72291761591,0.0,3.69398621738,13.6338449159,11.0401873537,0.0,11.0401873537
 06/27  13:00:00,28.4607879777,2.37218282573,9.03905741603,0.0,3.78894180059,13.2606059349,9.82261897408,0.0,9.82261897408
 06/27  14:00:00,28.6255684172,2.48250149154,9.24070034377,0.0,3.78894180059,13.1134247809,8.60505059441,0.0,8.60505059441
 06/27  15:00:00,31.604240887,2.74852005583,10.5883447959,0.0,4.71240779196,13.5549682428,9.82261897408,0.0,9.82261897408
 06/27  16:00:00,40.0514065902,2.90090699334,11.4327701743,0.0,7.18559832057,18.5321311015,11.4460434803,0.0,11.4460434803
 06/27  17:00:00,47.6474071653,2.99275744867,12.9591640248,0.0,8.38069375907,23.3147919321,15.0987486193,0.0,15.0987486193
 06/27  18:00:00,50.8011743942,3.1445540166,13.8937645519,0.0,10.6415932552,23.1212625696,17.7368134419,0.0,17.7368134419
 06/27  19:00:00,47.7075274392,2.81475117988,12.099198412,0.0,12.3080778603,20.4854999863,16.9251011888,0.0,16.9251011888
 06/27  20:00:00,45.6978831171,2.64377867587,10.700647487,0.0,12.456681583,19.8967753704,15.5046047459,0.0,15.5046047459
 06/27  21:00:00,42.1693084698,2.23485782067,8.58032805028,0.0,9.18739968257,17.702556249,12.66361186,0.0,12.66361186
 06/27  22:00:00,33.9866289609,1.82484699345,6.85013859696,0.0,5.91811778209,14.0365255879,11.0401873537,0.0,11.0401873537
 06/27  23:00:00,26.0406364754,1.41033562494,5.21516655135,0.0,3.54045821811,10.5176760807,6.16991383507,0.0,6.16991383507
 06/27  24:00:00,20.1131798044,0.959534900088,3.44176616088,0.0,2.55330491699,7.80157382632,1.90842450623,0.0,1.90842450623
 06/28  01:00:00,18.2502607959,0.692285007915,2.43482166049,0.0,2.55330491699,7.21284921042,1.09594581774,0.0,1.09594581774
 06/28  02:00:00,17.1586350211,0.519352056793,1.81049114487,0.0,2.55330491699,6.91848690247,0.487694505321,0.0,0.487694505321
 06/28  03:00:00,16.4929180429,0.40733757074,1.40396980666,0.0,2.55330491699,6.7713057485,0.487679786086,0.0,0.487679786086
 06/28  04:00:00,18.3951443155,0.369641942134,1.26739826013,0.0,3.82705111198,7.57405300124,1.09558948871,0.0,1.09558948871
 06/28  05:00:00,21.2551732749,0.39475408403,1.34936928233,0.0,6.02426329834,9.91545327661,5.75350068427,0.0,5.75350068427
 06/28  06:00:00,23.792800581,0.569499220257,1.96533370543,0.0,6.51253267309,14.7454349813,19.3165669207,0.0,19.3165669207
 06/28  07:00:00,27.6955569146,0.772893851747,2.74556277221,0.0,6.01364874671,18.163451543,20.5308709303,0.0,20.5308709303
 06/28  08:00:00,27.6336108153,1.14506388616,3.25719718742,0.0,4.35151303671,18.8798367041,19.7210350859,0.0,19.7210350859
 06/28  09:00:00,25.3863033034,1.24787448816,3.730710914,0.0,3.78894180059,16.6187760998,17.2915306987,0.0,17.2915306987
 06/28  10:00:00,23.450592335,1.43578981269,4.52371132419,0.0,3.78894180059,13.7021493968,15.6718611084,0.0,15.6718611084
 06/28  11:00:00,24.5281772491,1.61694123847,5.27296365867,0.0,3.78894180059,13.8493305508,12.6349806264,0.0,12.6349806264
 06/28  12:00:00,26.4783006737,1.96959940294,7.18087013695,0.0,3.69398621738,13.6338449159,11.0153110361,0.0,11.0153110361
 06/28  13:00:00,26.9881113794,2.08418799312,7.85437565033,0.0,3.78894180059,13.2606059349,9.80055884332,0.0,9.80055884332
 06/28  14:00:00,26.7122588503,2.12684128494,7.68305098345,0.0,3.78894180059,13.1134247809,8.58580665056,0.0,8.58580665056
 06/28  15:00:00,29.1664776305,2.3386108458,8.56049074943,0.0,4.71240779196,13.5549682428,9.80055884332,0.0,9.80055884332
 06/28  16:00:00,38.7914736474,2.71315692658,10.3605872982,0.0,7.18559832057,18.5321311015,11.4202284337,0.0,11.4202284337
 06/28  17:00:00,46.7082463378,2.84821134614,12.1645492998,0.0,8.38069375907,23.3147919321,15.064485012,0.0,15.064485012
 06/28  18:00:00,51.3121541131,3.25027546456,14.2990228229,0.0,10.6415932552,23.1212625696,17.6964480963,0.0,17.6964480963
 06/28  19:00:00,49.4479590869,3.11303572938,13.5413455101,0.0,12.3080778603,20.4854999863,16.8866133011,0.0,16.8866133011
 06/28  20:00:00,47.213946877,2.87083628936,11.9896536334,0.0,12.456681583,19.8967753704,15.4694024096,0.0,15.4694024096
 06/28  21:00:00,43.5128742188,2.42324535519,9.73550626476,0.0,9.18739968257,17.702556249,12.6349806264,0.0,12.6349806264
 06/28  22:00:00,34.8123185375,1.94237138508,7.55830378189,0.0,5.91811778209,14.0365255879,11.0153110361,0.0,11.0153110361
 06/28  23:00:00,26.7413664384,1.52622340944,5.8000087298,0.0,3.54045821811,10.5176760807,6.15630226503,0.0,6.15630226503
 06/28  24:00:00,21.200840068,1.16505939642,4.32390192822,0.0,2.55330491699,7.80157382632,1.90466959035,0.0,1.90466959035
 06/29  01:00:00,19.3210608233,0.908425554379,3.28948114145,0.0,2.55330491699,7.21284921042,1.09407548496,0.0,1.09407548496
 06/29  02:00:00,18.0004334622,0.698791347599,2.4728502951,0.0,2.55330491699,6.91848690247,0.487227408757,0.0,0.487227408757
 06/29  03:00:00,16.9632818032,0.511349515333,1.77032162232,0.0,2.55330491699,6.7713057485,0.48721285881,0.0,0.48721285881
 06/29  04:00:00,18.6708077785,0.431522126825,1.48118153841,0.0,3.82705111198,7.57405300124,1.09372325871,0.0,1.09372325871
 06/29  05:00:00,21.5264092088,0.454582797039,1.56077650318,0.0,6.02426329834,9.91545327661,5.7409364498,0.0,5.7409364498
 06/29  06:00:00,24.2446811211,0.667626312319,2.31908715346,0.0,6.51253267309,14.7454349813,19.2728949345,0.0,19.2728949345
 06/29  07:00:00,28.4939243727,0.935031325157,3.38179275686,0.0,6.01364874671,18.163451543,20.4844154156,0.0,20.4844154156
 06/29  08:00:00,28.9396423622,1.38317608547,4.32511653498,0.0,4.35151303671,18.8798367041,19.6764377958,0.0,19.6764377958
 06/29  09:00:00,27.3112088618,1.58007963263,5.32341132795,0.0,3.78894180059,16.6187760998,17.2525080698,0.0,17.2525080698
 06/29  10:00:00,26.0365137711,1.8508222971,6.69460027584,0.0,3.78894180059,13.7021493968,15.6365549203,0.0,15.6365549203
 06/29  11:00:00,27.9534217674,2.13455191318,8.18059750227,0.0,3.78894180059,13.8493305508,12.606642765,0.0,12.606642765
 06/29  12:00:00,29.9153230149,2.48155942345,10.1059324576,0.0,3.69398621738,13.6338449159,10.9906896155,0.0,10.9906896155
 06/29  13:00:00,31.2677281749,2.73169567354,11.4864847655,0.0,3.78894180059,13.2606059349,9.77872475336,0.0,9.77872475336
 06/29  14:00:00,31.9457436301,2.88046522673,12.1629118214,0.0,3.78894180059,13.1134247809,8.56675989123,0.0,8.56675989123
 06/29  15:00:00,34.4607342306,3.08582543551,13.1075327599,0.0,4.71240779196,13.5549682428,9.77872475336,0.0,9.77872475336
 06/29  16:00:00,43.0925313719,3.30957215907,14.0652297902,0.0,7.18559832057,18.5321311015,11.3946779029,0.0,11.3946779029
 06/29  17:00:00,49.3895086666,3.2156801009,14.4783428739,0.0,8.38069375907,23.3147919321,15.0305724893,0.0,15.0305724893
 06/29  18:00:00,52.1799444485,3.35049879916,15.0665898237,0.0,10.6415932552,23.1212625696,17.6564963572,0.0,17.6564963572
 06/29  19:00:00,49.4473157329,3.10490315042,13.548834735,0.0,12.3080778603,20.4854999863,16.8485197825,0.0,16.8485197825
 06/29  20:00:00,46.8347717043,2.81108652718,11.6702282229,0.0,12.456681583,19.8967753704,15.4345607766,0.0,15.4345607766
 06/29  21:00:00,43.072305658,2.36359693599,9.35458612311,0.0,9.18739968257,17.702556249,12.606642765,0.0,12.606642765
 06/29  22:00:00,34.2404483,1.86001313997,7.06879178948,0.0,5.91811778209,14.0365255879,10.9906896155,0.0,10.9906896155
 06/29  23:00:00,26.0573188918,1.42006413008,5.22212046261,0.0,3.54045821811,10.5176760807,6.14283016696,0.0,6.14283016696
 06/29  24:00:00,20.4723242353,1.0428258018,3.71761969009,0.0,2.55330491699,7.80157382632,1.90095314951,0.0,1.90095314951
 06/30  01:00:00,18.8436343732,0.823271789544,2.89720845618,0.0,2.55330491699,7.21284921042,1.09222463519,0.0,1.09222463519
 06/30  02:00:00,17.8935556063,0.678330605064,2.38643318173,0.0,2.55330491699,6.91848690247,0.486765193575,0.0,0.486765193575
 06/30  03:00:00,17.1515602613,0.547654963396,1.92229463243,0.0,2.55330491699,6.7713057485,0.48675081669,0.0,0.48675081669
 06/30  04:00:00,19.0133761732,0.498786234846,1.75648582505,0.0,3.82705111198,7.57405300124,1.09187660296,0.0,1.09187660296
 06/30  05:00:00,21.9885905143,0.545751749049,1.9317888567,0.0,6.02426329834,9.91545327661,5.72850514956,0.0,5.72850514956
 06/30  06:00:00,24.4435961211,0.700442242062,2.48518622372,0.0,6.51253267309,14.7454349813,19.2296878086,0.0,19.2296878086
 06/30  07:00:00,27.9034120008,0.807227012396,2.91908469774,0.0,6.01364874671,18.163451543,20.4384545956,0.0,20.4384545956
 06/30  08:00:00,27.693176021,1.15459603289,3.30723024639,0.0,4.35151303671,18.8798367041,19.632315413,0.0,19.632315413
 06/30  09:00:00,25.2806243073,1.22111040279,3.65179600326,0.0,3.78894180059,16.6187760998,17.2139009849,0.0,17.2139009849
 06/30  10:00:00,23.5872701082,1.44962073066,4.64655817941,0.0,3.78894180059,13.7021493968,15.6016247006,0.0,15.6016247006
 06/30  11:00:00,24.8247461242,1.65119186316,5.53528190913,0.0,3.78894180059,13.8493305508,12.5786066676,0.0,12.5786066676
 06/30  12:00:00,25.8401390235,1.89133034477,6.62097754491,0.0,3.69398621738,13.6338449159,10.9663303833,0.0,10.9663303833
 06/30  13:00:00,26.6495152256,2.07852766283,7.52143982689,0.0,3.78894180059,13.2606059349,9.75712317013,0.0,9.75712317013
 06/30  14:00:00,27.474122686,2.25531252296,8.3164435812,0.0,3.78894180059,13.1134247809,8.54791595693,0.0,8.54791595693
 06/30  15:00:00,30.3042108338,2.52153198481,9.51530281371,0.0,4.71240779196,13.5549682428,9.75712317013,0.0,9.75712317013
 06/30  16:00:00,39.5844055265,2.86650350998,11.0001725939,0.0,7.18559832057,18.5321311015,11.3693994544,0.0,11.3693994544
 06/30  17:00:00,47.1663713695,2.97701439277,12.4938712849,0.0,8.38069375907,23.3147919321,14.997021094,0.0,14.997021094
 06/30  18:00:00,51.1488772801,3.29440048383,14.0916209706,0.0,10.6415932552,23.1212625696,17.616970056,0.0,17.616970056
 06/30  19:00:00,49.2048105262,3.14996653062,13.2612661482,0.0,12.3080778603,20.4854999863,16.8108319139,0.0,16.8108319139
 06/30  20:00:00,46.8790132562,2.873321098,11.652235204,0.0,12.456681583,19.8967753704,15.4000901651,0.0,15.4000901651
 06/30  21:00:00,43.1826017801,2.40562064175,9.42285853949,0.0,9.18739968257,17.702556249,12.5786066676,0.0,12.5786066676
 06/30  22:00:00,34.9622368398,1.98606334254,7.66453012681,0.0,5.91811778209,14.0365255879,10.9663303833,0.0,10.9663303833
 06/30  23:00:00,27.5571487708,1.67317960052,6.4688348712,0.0,3.54045821811,10.5176760807,6.12950153051,0.0,6.12950153051
 06/30  24:00:00,22.551181198,1.40193954141,5.43736291317,0.0,2.55330491699,7.80157382632,1.89727628428,0.0,1.89727628428
 07/01  01:00:00,21.1912337912,1.24052326053,4.82755640324,0.0,2.55330491699,7.21284921042,1.09039381707,0.0,1.09039381707
 07/01  02:00:00,20.2845560382,1.11296612803,4.34279809071,0.0,2.55330491699,6.91848690247,0.486307996747,0.0,0.486307996747
 07/01  03:00:00,19.4851478003,0.980716494535,3.82282064031,0.0,2.55330491699,6.7713057485,0.486293796637,0.0,0.486293796637
 07/01  04:00:00,21.1314213355,0.894156057524,3.47916116475,0.0,3.82705111198,7.57405300124,1.09005006855,0.0,1.09005006855
 07/01  05:00:00,23.9946067511,0.917543758982,3.56601308356,0.0,6.02426329834,9.91545327661,5.7162104647,0.0,5.7162104647
 07/01  06:00:00,29.142357957,1.51159994251,6.37279035916,0.0,6.51253267309,14.7454349813,19.1869583375,0.0,19.1869583375
 07/01  07:00:00,34.3225243125,1.94850997582,8.39044340851,0.0,6.01364874671,17.9699221805,20.3930020813,0.0,20.3930020813
 07/01  08:00:00,32.1364539287,1.9392162537,8.41230150193,0.0,3.66783283761,18.1171033345,19.5886810041,0.0,19.5886810041
 07/01  09:00:00,31.3780653887,2.26288569848,10.1538753577,0.0,3.10526160149,15.8560427302,17.1757208771,0.0,17.1757208771
 07/01  10:00:00,30.6971866805,2.62085556542,12.0316534856,0.0,3.10526160149,12.9394160272,15.5670807936,0.0,15.5670807936
 07/01  11:00:00,33.5808662899,3.02393532825,14.3650721784,0.0,3.10526160149,13.0865971812,12.5508806369,0.0,12.5508806369
 07/01  12:00:00,38.2796210568,3.59729175388,18.6376516737,0.0,3.10526160149,12.9394160272,10.9422405534,0.0,10.9422405534
 07/01  13:00:00,37.4448540812,3.57234352355,18.2693763904,0.0,3.10526160149,12.4978725653,9.73576049076,0.0,9.73576049076
 07/01  14:00:00,36.9330291453,3.60441027048,17.8726658617,0.0,3.10526160149,12.3506914113,8.52928042811,0.0,8.52928042811
 07/01  15:00:00,40.1532872741,3.89134888845,19.4409759191,0.0,4.02872759285,12.7922348732,9.73576049076,0.0,9.73576049076
 07/01  16:00:00,49.4006408359,4.19288029881,20.9364446832,0.0,6.50191812146,17.7693977319,11.3444005743,0.0,11.3444005743
 07/01  17:00:00,58.4342758133,4.53709198647,22.3952274975,0.0,8.38069375907,23.1212625696,14.9638407622,0.0,14.9638407622
 07/01  18:00:00,64.8463374017,4.96729871659,26.1161828595,0.0,10.6415932552,23.1212625696,17.577880898,0.0,17.577880898
 07/01  19:00:00,59.9467602057,4.59501581623,22.5581665421,0.0,12.3080778603,20.4854999863,16.7735608562,0.0,16.7735608562
 07/01  20:00:00,53.0108268094,3.89330981406,16.7640600412,0.0,12.456681583,19.8967753704,15.3660007831,0.0,15.3660007831
 07/01  21:00:00,47.6369887174,3.2069717804,13.0758943381,0.0,9.18739968257,17.702556249,12.5508806369,0.0,12.5508806369
 07/01  22:00:00,37.566493924,2.50663910902,9.74821144444,0.0,5.91811778209,14.0365255879,10.9422405534,0.0,10.9422405534
 07/01  23:00:00,28.1233441385,1.85068242256,6.85752741679,0.0,3.54045821811,10.5176760807,6.11632030281,0.0,6.11632030281
 07/01  24:00:00,24.7595179608,1.79972224773,7.24791696972,0.0,2.55330491699,7.80157382632,1.89364008353,0.0,1.89364008353
 07/02  01:00:00,22.3121796878,1.45790794137,5.731117619,0.0,2.55330491699,7.21284921042,1.08858357329,0.0,1.08858357329
 07/02  02:00:00,19.2221376437,0.95877635645,3.43456946782,0.0,2.55330491699,6.91848690247,0.485855953758,0.0,0.485855953758
 07/02  03:00:00,18.2018750831,0.775942139872,2.74432227775,0.0,2.55330491699,6.7713057485,0.485841934068,0.0,0.485841934068
 07/02  04:00:00,19.6873195569,0.649374037994,2.27984140566,0.0,3.82705111198,7.57405300124,1.08824419661,0.0,1.08824419661
 07/02  05:00:00,22.1490995414,0.591230474701,2.04681915815,0.0,6.02426329834,9.91545327661,5.70405603593,0.0,5.70405603593
 07/02  06:00:00,24.8584541954,0.800695413942,2.7997911261,0.0,6.51253267309,14.7454349813,19.1447191748,0.0,19.1447191748
 07/02  07:00:00,28.6316188261,1.00078518651,3.64726271136,0.0,6.01364874671,17.9699221805,20.3480713329,0.0,20.3480713329
 07/02  08:00:00,25.7880840605,0.850590352392,3.15255753507,0.0,3.66783283761,18.1171033345,19.5455474909,0.0,19.5455474909
 07/02  09:00:00,24.2752852374,1.0822244672,4.23175643765,0.0,3.10526160149,15.8560427302,17.1379790531,0.0,17.1379790531
 07/02  10:00:00,23.1095565161,1.39320086809,5.67167801859,0.0,3.10526160149,12.9394160272,15.532933429,0.0,15.532933429
 07/02  11:00:00,23.1826052327,1.37078397857,5.61996247089,0.0,3.10526160149,13.0865971812,12.5234728838,0.0,12.5234728838
 07/02  12:00:00,27.5853174409,2.05784974185,9.48279006987,0.0,3.10526160149,12.9394160272,10.9184272597,0.0,10.9184272597
 07/02  13:00:00,28.473423088,2.31762453715,10.5526643837,0.0,3.10526160149,12.4978725653,9.71464304159,0.0,9.71464304159
 07/02  14:00:00,25.6056554137,1.94742179109,8.20228060944,0.0,3.10526160149,12.3506914113,8.51085882352,0.0,8.51085882352
 07/02  15:00:00,27.1062749786,1.97229776216,8.31301474993,0.0,4.02872759285,12.7922348732,9.71464304159,0.0,9.71464304159
 07/02  16:00:00,36.4892627515,2.30729976342,9.91064713419,0.0,6.50191812146,17.7693977319,11.3196886657,0.0,11.3196886657
 07/02  17:00:00,45.6536268616,2.65752039568,11.4941501365,0.0,8.38069375907,23.1212625696,14.9310413199,0.0,14.9310413199
 07/02  18:00:00,54.5289758457,3.62222024237,17.1438997776,0.0,10.6415932552,23.1212625696,17.5392404591,0.0,17.5392404591
 07/02  19:00:00,52.836689001,3.64904778291,16.3940633707,0.0,12.3080778603,20.4854999863,16.736717647,0.0,16.736717647
 07/02  20:00:00,47.6477219012,3.02746393708,12.2668010099,0.0,12.456681583,19.8967753704,15.3323027259,0.0,15.3323027259
 07/02  21:00:00,44.2404513404,2.59621630408,10.2901124375,0.0,9.18739968257,17.702556249,12.5234728838,0.0,12.5234728838
 07/02  22:00:00,35.2856377422,2.06583123317,7.90816313855,0.0,5.91811778209,14.0365255879,10.9184272597,0.0,10.9184272597
 07/02  23:00:00,26.7882159616,1.56617950099,5.8069021615,0.0,3.54045821811,10.5176760807,6.10329038737,0.0,6.10329038737
 07/02  24:00:00,22.0218377323,1.32210422845,4.98785476042,0.0,2.55330491699,7.80157382632,1.8900456241,0.0,1.8900456241
 07/03  01:00:00,19.6053922516,0.961154277467,3.52108384667,0.0,2.55330491699,7.21284921042,1.08679444039,0.0,1.08679444039
 07/03  02:00:00,17.7129043035,0.638980058641,2.24513242535,0.0,2.55330491699,6.91848690247,0.485409198559,0.0,0.485409198559
 07/03  03:00:00,17.0002595243,0.513545830168,1.80510302861,0.0,2.55330491699,6.7713057485,0.485395362873,0.0,0.485395362873
 07/03  04:00:00,18.7782810002,0.448592138208,1.57158474877,0.0,3.82705111198,7.57405300124,1.08645952212,0.0,1.08645952212
 07/03  05:00:00,21.7492990866,0.493655971902,1.7445932061,0.0,6.02426329834,9.91545327661,5.69204546242,0.0,5.69204546242
 07/03  06:00:00,25.5301998006,0.904465183518,3.36776696178,0.0,6.51253267309,14.7454349813,19.1029828285,0.0,19.1029828285
 07/03  07:00:00,30.190805256,1.24941118749,4.76429377787,0.0,6.01364874671,18.163451543,20.3036756562,0.0,20.3036756562
 07/03  08:00:00,30.482571068,1.62184318891,5.6293781373,0.0,4.35151303671,18.8798367041,19.502927647,0.0,19.502927647
 07/03  09:00:00,28.7058303924,1.78262884978,6.51548364136,0.0,3.78894180059,16.6187760998,17.1006866897,0.0,17.1006866897
 07/03  10:00:00,26.4301535234,1.90298274892,7.03607957639,0.0,3.78894180059,13.7021493968,15.4991927192,0.0,15.4991927192
 07/03  11:00:00,27.5688760174,2.0819961513,7.84860751419,0.0,3.78894180059,13.8493305508,12.4963915246,0.0,12.4963915246
 07/03  12:00:00,30.9867523434,2.59684341342,11.0620777961,0.0,3.69398621738,13.6338449159,10.8948975542,0.0,10.8948975542
 07/03  13:00:00,31.0203379752,2.68221959239,11.2885706469,0.0,3.78894180059,13.2606059349,9.69377707637,0.0,9.69377707637
 07/03  14:00:00,30.1659635848,2.64593656624,10.6176604366,0.0,3.78894180059,13.1134247809,8.49265659853,0.0,8.49265659853
 07/03  15:00:00,32.8079132724,2.86866454096,11.6718726962,0.0,4.71240779196,13.5549682428,9.69377707637,0.0,9.69377707637
 07/03  16:00:00,41.5848333788,3.121806405,12.7452975512,0.0,7.18559832057,18.5321311015,11.2952710468,0.0,11.2952710468
 07/03  17:00:00,48.5858607885,3.14586549408,13.7445096025,0.0,8.38069375907,23.3147919321,14.8986324803,0.0,14.8986324803
 07/03  18:00:00,54.4113180325,3.66592957858,16.9825326283,0.0,10.6415932552,23.1212625696,17.5010601823,0.0,17.5010601823
 07/03  19:00:00,52.3948137948,3.59057896628,16.0106569811,0.0,12.3080778603,20.4854999863,16.7003131971,0.0,16.7003131971
 07/03  20:00:00,47.5408443952,3.00931078471,12.1780766563,0.0,12.456681583,19.8967753704,15.2990059729,0.0,15.2990059729
 07/03  21:00:00,43.9418695126,2.57510811985,10.0126387939,0.0,9.18739968257,17.702556249,12.4963915246,0.0,12.4963915246
 07/03  22:00:00,35.2505693569,2.08921251391,7.84971347251,0.0,5.91811778209,14.0365255879,10.8948975542,0.0,10.8948975542
 07/03  23:00:00,26.5477388554,1.55364898502,5.57895557127,0.0,3.54045821811,10.5176760807,6.09041564286,0.0,6.09041564286
 07/03  24:00:00,23.1469968873,1.51580230539,5.91931583856,0.0,2.55330491699,7.80157382632,1.88649397045,0.0,1.88649397045
 07/04  01:00:00,20.4220044221,1.11716336209,4.1816869326,0.0,2.55330491699,7.21284921042,1.08502694868,0.0,1.08502694868
 07/04  02:00:00,17.9014302621,0.694498681297,2.37813976131,0.0,2.55330491699,6.91848690247,0.484967863533,0.0,0.484967863533
 07/04  03:00:00,17.5759201281,0.64279340445,2.25151605818,0.0,2.55330491699,6.7713057485,0.484954215366,0.0,0.484954215366
 07/04  04:00:00,19.4361051402,0.591123746536,2.08687728039,0.0,3.82705111198,7.57405300124,1.08469657377,0.0,1.08469657377
 07/04  05:00:00,22.0083972471,0.556638372251,1.94070896631,0.0,6.02426329834,9.91545327661,5.68018230079,0.0,5.68018230079
 07/04  06:00:00,24.5458646142,0.727631744759,2.56026521412,0.0,6.51253267309,14.7454349813,19.0617616578,0.0,19.0617616578
 07/04  07:00:00,28.4548858836,0.966517795451,3.50479715988,0.0,6.01364874671,17.9699221805,20.2598281986,0.0,20.2598281986
 07/04  08:00:00,25.9927635154,0.894572910499,3.31325443188,0.0,3.66783283761,18.1171033345,19.4608340939,0.0,19.4608340939
 07/04  09:00:00,24.2778836977,1.09743951003,4.21913985509,0.0,3.10526160149,15.8560427302,17.0638548307,0.0,17.0638548307
 07/04  10:00:00,22.8121891323,1.3642032983,5.40330820454,0.0,3.10526160149,12.9394160272,15.4658686564,0.0,15.4658686564
 07/04  11:00:00,23.976268492,1.55791795889,6.22649174981,0.0,3.10526160149,13.0865971812,12.4696445795,0.0,12.4696445795
 07/04  12:00:00,25.6415625523,1.87729815299,7.71958677008,0.0,3.10526160149,12.9394160272,10.8716584051,0.0,10.8716584051
 07/04  13:00:00,26.1216056746,2.03456813955,8.48390336783,0.0,3.10526160149,12.4978725653,9.67316877433,0.0,9.67316877433
 07/04  14:00:00,26.4446435873,2.09083596138,8.89785461274,0.0,3.10526160149,12.3506914113,8.47467914357,0.0,8.47467914357
 07/04  15:00:00,29.5326261046,2.3633079984,10.3483556396,0.0,4.02872759285,12.7922348732,9.67316877433,0.0,9.67316877433
 07/04  16:00:00,37.9594404676,2.55300379867,11.135120815,0.0,6.50191812146,17.7693977319,11.2711549487,0.0,11.2711549487
 07/04  17:00:00,46.9157998313,2.89343028346,12.5204132184,0.0,8.38069375907,23.1212625696,14.866623841,0.0,14.866623841
 07/04  18:00:00,50.584634936,3.17924101583,13.6425380945,0.0,10.6415932552,23.1212625696,17.4633513743,0.0,17.4633513743
 07/04  19:00:00,48.9115909101,3.09358728555,13.0244257771,0.0,12.3080778603,20.4854999863,16.6643582871,0.0,16.6643582871
 07/04  20:00:00,47.0635060808,2.87925728193,11.8307918447,0.0,12.456681583,19.8967753704,15.2661203846,0.0,15.2661203846
 07/04  21:00:00,44.0274886974,2.50245882346,10.1709072751,0.0,9.18739968257,17.702556249,12.4696445795,0.0,12.4696445795
 07/04  22:00:00,35.9582294822,2.12308765306,8.52349845862,0.0,5.91811778209,14.0365255879,10.8716584051,0.0,10.8716584051
 07/04  23:00:00,28.2561963153,1.77660435079,7.06445766537,0.0,3.54045821811,10.5176760807,6.07769988203,0.0,6.07769988203
 07/04  24:00:00,24.5438614472,1.69821312043,7.13376958341,0.0,2.55330491699,7.80157382632,1.88298617435,0.0,1.88298617435
 07/05  01:00:00,22.3423709742,1.41797094602,5.80124590074,0.0,2.55330491699,7.21284921042,1.08328162199,0.0,1.08328162199
 07/05  02:00:00,20.121425748,1.08645579183,4.2061781367,0.0,2.55330491699,6.91848690247,0.484532079452,0.0,0.484532079452
 07/05  03:00:00,19.4916926195,0.987220537265,3.82286141671,0.0,2.55330491699,6.7713057485,0.484518622256,0.0,0.484518622256
 07/05  04:00:00,21.0653461714,0.892033932281,3.41520812589,0.0,3.82705111198,7.57405300124,1.08295587383,0.0,1.08295587383
 07/05  05:00:00,24.0023288917,0.933689166505,3.5575898166,0.0,6.02426329834,9.91545327661,5.66847006401,0.0,5.66847006401
 07/05  06:00:00,28.2890442377,1.41626421296,5.61481236944,0.0,6.51253267309,14.7454349813,19.0210678695,0.0,19.0210678695
 07/05  07:00:00,32.641707657,1.69175786703,6.77284949931,0.0,6.01364874671,18.163451543,20.2165419451,0.0,20.2165419451
 07/05  08:00:00,32.5105135516,2.00863508625,7.27052872365,0.0,4.35151303671,18.8798367041,19.4192792972,0.0,19.4192792972
 07/05  09:00:00,31.1915962421,2.24840264792,8.53547569291,0.0,3.78894180059,16.6187760998,17.0274943836,0.0,17.0274943836
 07/05  10:00:00,30.7978393537,2.64008353549,10.6666646201,0.0,3.78894180059,13.7021493968,15.432971109,0.0,15.432971109
 07/05  11:00:00,33.2378167636,2.99507191765,12.604472494,0.0,3.78894180059,13.8493305508,12.443239969,0.0,12.443239969
 07/05  12:00:00,37.8123332031,3.63366523937,16.8508368299,0.0,3.69398621738,13.6338449159,10.8487166944,0.0,10.8487166944
 07/05  13:00:00,38.7275457783,3.82636073703,17.8516373054,0.0,3.78894180059,13.2606059349,9.65282423845,0.0,9.65282423845
 07/05  14:00:00,38.7266547388,3.92169254058,17.9025956163,0.0,3.78894180059,13.1134247809,8.45693178247,0.0,8.45693178247
 07/05  15:00:00,41.610046706,4.16232168273,19.180348988,0.0,4.71240779196,13.5549682428,9.65282423845,0.0,9.65282423845
 07/05  16:00:00,51.4059077922,4.52228901971,21.1658893499,0.0,7.18559832057,18.5321311015,11.2473475131,0.0,11.2473475131
 07/05  17:00:00,58.2799455504,4.54929639754,22.035163461,0.0,8.38069375907,23.3147919321,14.835024881,0.0,14.835024881
 07/05  18:00:00,62.3201737163,4.77904252653,23.7782753641,0.0,10.6415932552,23.1212625696,17.4261252023,0.0,17.4261252023
 07/05  19:00:00,58.6134290415,4.44270444772,21.3771467464,0.0,12.3080778603,20.4854999863,16.6288635649,0.0,16.6288635649
 07/05  20:00:00,54.2478394088,3.99339534775,17.9009871069,0.0,12.456681583,19.8967753704,15.2336556996,0.0,15.2336556996
 07/05  21:00:00,50.0115447723,3.49150726503,15.1659149084,0.0,9.18739968257,17.702556249,12.443239969,0.0,12.443239969
 07/05  22:00:00,40.9561556633,2.98101288003,12.6634994127,0.0,5.91811778209,14.0365255879,10.8487166944,0.0,10.8487166944
 07/05  23:00:00,32.6663525771,2.54505035239,10.7061679256,0.0,3.54045821811,10.5176760807,6.06514687053,0.0,6.06514687053
 07/05  24:00:00,27.6854590429,2.26391795606,9.70966234346,0.0,2.55330491699,7.80157382632,1.87952327463,0.0,1.87952327463
 07/06  01:00:00,25.4266556654,1.97589475599,8.32760678194,0.0,2.55330491699,7.21284921042,1.08155897758,0.0,1.08155897758
 07/06  02:00:00,23.3608578084,1.68464827578,6.84741771314,0.0,2.55330491699,6.91848690247,0.484101975441,0.0,0.484101975441
 07/06  03:00:00,22.3521507366,1.5253598331,6.145180238,0.0,2.55330491699,6.7713057485,0.484088712601,0.0,0.484088712601
 07/06  04:00:00,24.0296355186,1.44573264652,5.82579875883,0.0,3.82705111198,7.57405300124,1.08123793796,0.0,1.08123793796
 07/06  05:00:00,27.1085772089,1.50804104833,6.08948625205,0.0,6.02426329834,9.91545327661,5.65691222036,0.0,5.65691222036
 07/06  06:00:00,31.3345075185,1.96350724569,8.1130326175,0.0,6.51253267309,14.7454349813,18.9809135142,0.0,18.9809135142
 07/06  07:00:00,35.9142015747,2.26788903787,9.46921224622,0.0,6.01364874671,18.163451543,20.1738297145,0.0,20.1738297145
 07/06  08:00:00,35.9676280556,2.57091591799,10.1653623959,0.0,4.35151303671,18.8798367041,19.378275563,0.0,19.378275563
 07/06  09:00:00,34.5967814107,2.7890018848,11.4000616246,0.0,3.78894180059,16.6187760998,16.9916161161,0.0,16.9916161161
 07/06  10:00:00,33.4919609988,3.05990732062,12.94096248,0.0,3.78894180059,13.7021493968,15.4005098194,0.0,15.4005098194
 07/06  11:00:00,34.9091037336,3.27354131987,13.9972900618,0.0,3.78894180059,13.8493305508,12.4171855129,0.0,12.4171855129
 07/06  12:00:00,37.9571141328,3.74438556339,16.8848974355,0.0,3.69398621738,13.6338449159,10.8260792161,0.0,10.8260792161
 07/06  13:00:00,38.8792177177,3.9192362169,17.9104337648,0.0,3.78894180059,13.2606059349,9.63274949355,0.0,9.63274949355
 07/06  14:00:00,38.5809351947,3.94747262213,17.7310959907,0.0,3.78894180059,13.1134247809,8.43941977097,0.0,8.43941977097
 07/06  15:00:00,41.8811199261,4.24762818468,19.3661157062,0.0,4.71240779196,13.5549682428,9.63274949355,0.0,9.63274949355
 07/06  16:00:00,51.1688749266,4.55866749357,20.8924780104,0.0,7.18559832057,18.5321311015,11.2238557903,0.0,11.2238557903
 07/06  17:00:00,57.5077003908,4.52273340899,21.28948129,0.0,8.38069375907,23.3147919321,14.8038449581,0.0,14.8038449581
 07/06  18:00:00,57.7998503261,4.3696877986,19.6673067018,0.0,10.6415932552,23.1212625696,17.3893926903,0.0,17.3893926903
 07/06  19:00:00,53.9838241237,3.98011370496,17.2101325713,0.0,12.3080778603,20.4854999863,16.5938395419,0.0,16.5938395419
 07/06  20:00:00,51.5193783522,3.65819350376,15.5077278942,0.0,12.456681583,19.8967753704,15.2016215323,0.0,15.2016215323
 07/06  21:00:00,48.5019463531,3.29687040787,13.8509533464,0.0,9.18739968257,17.702556249,12.4171855129,0.0,12.4171855129
 07/06  22:00:00,39.8339302406,2.82086272251,11.7014241475,0.0,5.91811778209,14.0365255879,10.8260792161,0.0,10.8260792161
 07/06  23:00:00,31.248663065,2.33879849446,9.49473027146,0.0,3.54045821811,10.5176760807,6.05276032581,0.0,6.05276032581
 07/06  24:00:00,25.7807531045,1.98729565966,8.08157870149,0.0,2.55330491699,7.80157382632,1.87610629677,0.0,1.87610629677
 07/07  01:00:00,24.3917951437,1.81398488709,7.4546561292,0.0,2.55330491699,7.21284921042,1.07985952597,0.0,1.07985952597
 07/07  02:00:00,22.9136283498,1.59746231364,6.48737421668,0.0,2.55330491699,6.91848690247,0.483677678935,0.0,0.483677678935
 07/07  03:00:00,21.4864675166,1.36848062282,5.43637622831,0.0,2.55330491699,6.7713057485,0.483664613769,0.0,0.483664613769
 07/07  04:00:00,22.576523891,1.19096346506,4.6274563127,0.0,3.82705111198,7.57405300124,1.07954327506,0.0,1.07954327506
 07/07  05:00:00,25.3304158917,1.19757891189,4.62178707131,0.0,6.02426329834,9.91545327661,5.64551219242,0.0,5.64551219242
 07/07  06:00:00,28.9483728123,1.53715944207,6.15324571489,0.0,6.51253267309,14.7454349813,18.9413104827,0.0,18.9413104827
 07/07  07:00:00,33.4927008073,1.8334208483,7.48217966832,0.0,6.01364874671,18.163451543,20.1317041556,0.0,20.1317041556
 07/07  08:00:00,33.2012341364,2.10253824837,7.86734614628,0.0,4.35151303671,18.8798367041,19.337835034,0.0,19.337835034
 07/07  09:00:00,30.2052406648,2.07117457189,7.72634819163,0.0,3.78894180059,16.6187760998,16.9562306533,0.0,16.9562306533
 07/07  10:00:00,27.6128866798,2.13643350113,7.9853619806,0.0,3.78894180059,13.7021493968,15.3684944006,0.0,15.3684944006
 07/07  11:00:00,27.9360385785,2.17222477382,8.12554145271,0.0,3.78894180059,13.8493305508,12.3914889268,0.0,12.3914889268
 07/07  12:00:00,26.4384806424,1.98942584372,7.12122366487,0.0,3.69398621738,13.6338449159,10.8037526741,0.0,10.8037526741
 07/07  13:00:00,26.1846345901,1.99684449423,7.13824235992,0.0,3.78894180059,13.2606059349,9.61295048459,0.0,9.61295048459
 07/07  14:00:00,26.8279010225,2.13643084612,7.78910359447,0.0,3.78894180059,13.1134247809,8.42214829507,0.0,8.42214829507
 07/07  15:00:00,27.6001298267,2.04114748585,7.29160630558,0.0,4.71240779196,13.5549682428,9.61295048459,0.0,9.61295048459
 07/07  16:00:00,36.3572310025,2.29388234505,8.34561923489,0.0,7.18559832057,18.5321311015,11.2006867373,0.0,11.2006867373
 07/07  17:00:00,44.2631402253,2.48676956668,10.0808849668,0.0,8.38069375907,23.3147919321,14.7730933059,0.0,14.7730933059
 07/07  18:00:00,45.9263161681,2.43184031299,9.73162002946,0.0,10.6415932552,23.1212625696,17.3531647165,0.0,17.3531647165
 07/07  19:00:00,44.1438888311,2.28801816731,9.06229281638,0.0,12.3080778603,20.4854999863,16.5592965901,0.0,16.5592965901
 07/07  20:00:00,42.1721131744,2.03510350394,7.78355271624,0.0,12.456681583,19.8967753704,15.170027369,0.0,15.170027369
 07/07  21:00:00,39.7275620704,1.76928954174,6.60414992977,0.0,9.18739968257,17.702556249,12.3914889268,0.0,12.3914889268
 07/07  22:00:00,32.7074572071,1.5483170881,5.84749674848,0.0,5.91811778209,14.0365255879,10.8037526741,0.0,10.8037526741
 07/07  23:00:00,25.5474723132,1.27755708367,4.85478093044,0.0,3.54045821811,10.5176760807,6.04054391603,0.0,6.04054391603
 07/07  24:00:00,21.6599997731,1.19415815609,4.75396287366,0.0,2.55330491699,7.80157382632,1.8727362527,0.0,1.8727362527
 07/08  01:00:00,19.9554842922,0.980359726966,3.85197043777,0.0,2.55330491699,7.21284921042,1.07818377076,0.0,1.07818377076
 07/08  02:00:00,18.1186083539,0.692766218519,2.59705031595,0.0,2.55330491699,6.91848690247,0.483259315646,0.0,0.483259315646
 07/08  03:00:00,17.7377494529,0.641263191582,2.41487559584,0.0,2.55330491699,6.7713057485,0.483246451407,0.0,0.483246451407
 07/08  04:00:00,19.9263367784,0.65965396933,2.50857869583,0.0,3.82705111198,7.57405300124,1.07787238713,0.0,1.07787238713
 07/08  05:00:00,22.6603108855,0.661763745835,2.48749723111,0.0,6.02426329834,9.91545327661,5.63427335607,0.0,5.63427335607
 07/08  06:00:00,26.0245282568,0.979157679373,3.78740292214,0.0,6.51253267309,14.7454349813,18.9022705026,0.0,18.9022705026
 07/08  07:00:00,29.6941718172,1.16981759089,4.54078329814,0.0,6.01364874671,17.9699221805,20.0901777435,0.0,20.0901777435
 07/08  08:00:00,26.4550384267,0.970412917189,3.69968933647,0.0,3.66783283761,18.1171033345,19.2979696865,0.0,19.2979696865
 07/08  09:00:00,25.0499188818,1.23804821775,4.85056633149,0.0,3.10526160149,15.8560427302,16.9213484742,0.0,16.9213484742
 07/08  10:00:00,23.7891074585,1.53999245736,6.2044373717,0.0,3.10526160149,12.9394160272,15.3369343338,0.0,15.3369343338
 07/08  11:00:00,25.5712648481,1.83743201916,7.54197404573,0.0,3.10526160149,13.0865971812,12.3661578206,0.0,12.3661578206
 07/08  12:00:00,28.4531777623,2.33498125305,10.0735188801,0.0,3.10526160149,12.9394160272,10.7817436802,0.0,10.7817436802
 07/08  13:00:00,28.687808602,2.46757694959,10.6170974852,0.0,3.10526160149,12.4978725653,9.59343307486,0.0,9.59343307486
 07/08  14:00:00,28.7703198992,2.53355651167,10.7808103744,0.0,3.10526160149,12.3506914113,8.40512246956,0.0,8.40512246956
 07/08  15:00:00,32.4096782604,2.91920162223,12.6695141716,0.0,4.02872759285,12.7922348732,9.59343307486,0.0,9.59343307486
 07/08  16:00:00,42.0997809495,3.31244656903,14.5160185266,0.0,6.50191812146,17.7693977319,11.1778472153,0.0,11.1778472153
 07/08  17:00:00,51.5106123128,3.71640004865,16.2922559347,0.0,8.38069375907,23.1212625696,14.7427790312,0.0,14.7427790312
 07/08  18:00:00,58.9154447527,4.41713259548,20.7354563316,0.0,10.6415932552,23.1212625696,17.3174520093,0.0,17.3174520093
 07/08  19:00:00,55.6553696212,4.15899182596,18.7027999478,0.0,12.3080778603,20.4854999863,16.5252449391,0.0,16.5252449391
 07/08  20:00:00,49.2348161966,3.31765968779,13.5636995546,0.0,12.456681583,19.8967753704,15.1388825663,0.0,15.1388825663
 07/08  21:00:00,45.6973591899,2.88796488998,11.4552717011,0.0,9.18739968257,17.702556249,12.3661578206,0.0,12.3661578206
 07/08  22:00:00,37.323979771,2.43782727896,9.57450912158,0.0,5.91811778209,14.0365255879,10.7817436802,0.0,10.7817436802
 07/08  23:00:00,28.5291334081,1.88827653809,7.22572257092,0.0,3.54045821811,10.5176760807,6.02850125896,0.0,6.02850125896
 07/08  24:00:00,23.932269427,1.66215515998,6.5582355236,0.0,2.55330491699,7.80157382632,1.8694141404,0.0,1.8694141404
 07/09  01:00:00,21.4950862662,1.31230017161,5.05963196718,0.0,2.55330491699,7.21284921042,1.07653220852,0.0,1.07653220852
 07/09  02:00:00,19.2312174306,0.943006268714,3.4594193424,0.0,2.55330491699,6.91848690247,0.482847009523,0.0,0.482847009523
 07/09  03:00:00,18.4782215801,0.812983845122,2.98362706945,0.0,2.55330491699,6.7713057485,0.482834349398,0.0,0.482834349398
 07/09  04:00:00,20.4167046095,0.775605339361,2.88299515689,0.0,3.82705111198,7.57405300124,1.07622576913,0.0,1.07622576913
 07/09  05:00:00,23.1241222291,0.768132140203,2.84494018036,0.0,6.02426329834,9.91545327661,5.62319903946,0.0,5.62319903946
 07/09  06:00:00,26.1219345217,1.01339634401,3.85057052237,0.0,6.51253267309,14.7454349813,18.8638051349,0.0,18.8638051349
 07/09  07:00:00,28.8454357993,1.02442624022,3.83743863091,0.0,6.01364874671,17.9699221805,20.0492627758,0.0,20.0492627758
 07/09  08:00:00,26.4148899419,0.977386944207,3.65256682462,0.0,3.66783283761,18.1171033345,19.2586913261,0.0,19.2586913261
 07/09  09:00:00,26.0080871967,1.40545831034,5.64132455379,0.0,3.10526160149,15.8560427302,16.8869799089,0.0,16.8869799089
 07/09  10:00:00,26.0371206784,1.88871132249,8.10373172651,0.0,3.10526160149,12.9394160272,15.3058389652,0.0,15.3058389652
 07/09  11:00:00,29.8216535302,2.47170268575,11.1580920612,0.0,3.10526160149,13.0865971812,12.3411996957,0.0,12.3411996957
 07/09  12:00:00,34.6650225414,3.18094357147,15.4394013408,0.0,3.10526160149,12.9394160272,10.760058752,0.0,10.760058752
 07/09  13:00:00,33.1229379613,3.09341636036,14.4263874338,0.0,3.10526160149,12.4978725653,9.57420304425,0.0,9.57420304425
 07/09  14:00:00,31.3351844458,2.94549476341,12.9337366692,0.0,3.10526160149,12.3506914113,8.38834733647,0.0,8.38834733647
 07/09  15:00:00,33.8297682889,3.16416024906,13.8446455733,0.0,4.02872759285,12.7922348732,9.57420304425,0.0,9.57420304425
 07/09  16:00:00,43.1203342163,3.47745609529,15.3715622671,0.0,6.50191812146,17.7693977319,11.155343988,0.0,11.155343988
 07/09  17:00:00,52.7765616386,3.89576146314,17.378843846,0.0,8.38069375907,23.1212625696,14.7129111113,0.0,14.7129111113
 07/09  18:00:00,56.4899012101,4.192084943,18.5349604414,0.0,10.6415932552,23.1212625696,17.2822651448,0.0,17.2822651448
 07/09  19:00:00,53.8338358045,3.94342209712,17.09683586,0.0,12.3080778603,20.4854999863,16.4916946729,0.0,16.4916946729
 07/09  20:00:00,51.7682179486,3.7066140812,15.7081469132,0.0,12.456681583,19.8967753704,15.1081963472,0.0,15.1081963472
 07/09  21:00:00,48.5871471066,3.31337464016,13.9196498676,0.0,9.18739968257,17.702556249,12.3411996957,0.0,12.3411996957
 07/09  22:00:00,39.763606113,2.80882347468,11.6431392678,0.0,5.91811778209,14.0365255879,10.760058752,0.0,10.760058752
 07/09  23:00:00,31.036651072,2.30021948908,9.32129728378,0.0,3.54045821811,10.5176760807,6.01663592092,0.0,6.01663592092
 07/09  24:00:00,25.0236940309,1.865146221,7.44666906651,0.0,2.55330491699,7.80157382632,1.8661409437,0.0,1.8661409437
 07/10  01:00:00,22.0194713889,1.42252449603,5.47379276544,0.0,2.55330491699,7.21284921042,1.07490532862,0.0,1.07490532862
