Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/10  02:00:00,19.7869515273,1.06367647468,3.89448323314,0.0,2.55330491699,6.91848690247,0.482440882718,0.0,0.482440882718
 07/10  03:00:00,19.0356538617,0.938160121096,3.41588307512,0.0,2.55330491699,6.7713057485,0.482428429825,0.0,0.482428429825
 07/10  04:00:00,20.5703401287,0.823569179612,2.98866683585,0.0,3.82705111198,7.57405300124,1.0746039088,0.0,1.0746039088
 07/10  05:00:00,23.1448055509,0.791216037829,2.84253960451,0.0,6.02426329834,9.91545327661,5.61229252204,0.0,5.61229252204
 07/10  06:00:00,25.6036440571,0.951182249397,3.39449415236,0.0,6.51253267309,14.7454349813,18.8259257703,0.0,18.8259257703
 07/10  07:00:00,28.3591480491,0.919440191545,3.26260756689,0.0,6.01364874671,18.163451543,20.0089713692,0.0,20.0089713692
 07/10  08:00:00,27.3805080508,1.10202434499,3.04713396411,0.0,4.35151303671,18.8798367041,19.2200115847,0.0,19.2200115847
 07/10  09:00:00,24.2743654516,1.04294214232,2.82370540806,0.0,3.78894180059,16.6187760998,16.8531351352,0.0,16.8531351352
 07/10  10:00:00,20.8390406552,0.939711616717,2.4082378404,0.0,3.78894180059,13.7021493968,15.2752175033,0.0,15.2752175033
 07/10  11:00:00,20.5363018989,0.852774743364,2.04525480361,0.0,3.78894180059,13.8493305508,12.3166219434,0.0,12.3166219434
 07/10  12:00:00,20.0532474487,0.82451644911,1.90089986579,0.0,3.69398621738,13.6338449159,10.7387043115,0.0,10.7387043115
 07/10  13:00:00,19.7132927412,0.806278066723,1.85746693861,0.0,3.78894180059,13.2606059349,9.55526608755,0.0,9.55526608755
 07/10  14:00:00,19.4602616644,0.782811540301,1.77508354226,0.0,3.78894180059,13.1134247809,8.37182786361,0.0,8.37182786361
 07/10  15:00:00,20.8266773779,0.783924857732,1.77537648491,0.0,4.71240779196,13.5549682428,9.55526608755,0.0,9.55526608755
 07/10  16:00:00,28.536257279,0.843663646385,1.97486421006,0.0,7.18559832057,18.5321311015,11.1331837195,0.0,11.1331837195
 07/10  17:00:00,34.6788916889,0.680339595335,2.30306640177,0.0,8.38069375907,23.3147919321,14.6834983913,0.0,14.6834983913
 07/10  18:00:00,37.3956771525,0.825114896814,2.80770643,0.0,10.6415932552,23.1212625696,17.2476145432,0.0,17.2476145432
 07/10  19:00:00,36.907980444,0.935892070127,3.17851052644,0.0,12.3080778603,20.4854999863,16.4586557272,0.0,16.4586557272
 07/10  20:00:00,35.8791877357,0.802339621242,2.72339116025,0.0,12.456681583,19.8967753704,15.0779777993,0.0,15.0779777993
 07/10  21:00:00,34.361693986,0.684416102933,2.32315528419,0.0,9.18739968257,17.702556249,12.3166219434,0.0,12.3166219434
 07/10  22:00:00,27.6075456028,0.523827561248,1.77207467104,0.0,5.91811778209,14.0365255879,10.7387043115,0.0,10.7387043115
 07/10  23:00:00,21.1980029891,0.406701191336,1.37616749862,0.0,3.54045821811,10.5176760807,6.00495141572,0.0,6.00495141572
 07/10  24:00:00,17.3239470212,0.359424205517,1.25264407228,0.0,2.55330491699,7.80157382632,1.86291763192,0.0,1.86291763192
 07/11  01:00:00,16.4726943376,0.302554344499,1.04698586564,0.0,2.55330491699,7.21284921042,1.07330361308,0.0,1.07330361308
 07/11  02:00:00,15.8221547994,0.22713559171,0.766227388263,0.0,2.55330491699,6.91848690247,0.482041055545,0.0,0.482041055545
 07/11  03:00:00,15.5008773649,0.187793826784,0.631472872609,0.0,2.55330491699,6.7713057485,0.482028812937,0.0,0.482028812937
 07/11  04:00:00,17.4742033087,0.165340574263,0.550758621137,0.0,3.82705111198,7.57405300124,1.07300728655,0.0,1.07300728655
 07/11  05:00:00,20.4479309912,0.215410834948,0.721470247666,0.0,6.02426329834,9.91545327661,5.60155703358,0.0,5.60155703358
 07/11  06:00:00,22.8129713193,0.35029627193,1.20470739206,0.0,6.51253267309,14.7454349813,18.7886436261,0.0,18.7886436261
 07/11  07:00:00,25.9234824238,0.394059931777,1.35232220139,0.0,6.01364874671,18.163451543,19.9693154554,0.0,19.9693154554
 07/11  08:00:00,25.2144990992,0.667340913871,1.31580844358,0.0,4.35151303671,18.8798367041,19.181941917,0.0,19.181941917
 07/11  09:00:00,23.0444857555,0.777731861542,1.85903599274,0.0,3.78894180059,16.6187760998,16.819824176,0.0,16.819824176
 07/11  10:00:00,21.3685426921,0.994546923218,2.88290457078,0.0,3.78894180059,13.7021493968,15.2450790164,0.0,15.2450790164
 07/11  11:00:00,22.8674995832,1.22711545551,4.00211177578,0.0,3.78894180059,13.8493305508,12.2924318421,0.0,12.2924318421
 07/11  12:00:00,22.2073601658,1.21024641398,3.66928261803,0.0,3.69398621738,13.6338449159,10.7176866825,0.0,10.7176866825
 07/11  13:00:00,23.7251001462,1.53105276483,5.14449964541,0.0,3.78894180059,13.2606059349,9.53662781276,0.0,9.53662781276
 07/11  14:00:00,25.8957338021,1.92212730343,7.07123991682,0.0,3.78894180059,13.1134247809,8.35556894305,0.0,8.35556894305
 07/11  15:00:00,28.304878029,2.13426517376,7.90323681999,0.0,4.71240779196,13.5549682428,9.53662781276,0.0,9.53662781276
 07/11  16:00:00,37.8482011892,2.5207419075,9.60972985907,0.0,7.18559832057,18.5321311015,11.1113729724,0.0,11.1113729724
 07/11  17:00:00,45.6572091181,2.67352324959,11.2882001767,0.0,8.38069375907,23.3147919321,14.6545495815,0.0,14.6545495815
 07/11  18:00:00,46.7763384766,2.68409890035,10.3293837506,0.0,10.6415932552,23.1212625696,17.2135104659,0.0,17.2135104659
 07/11  19:00:00,46.7737939038,2.84134173566,11.1388743208,0.0,12.3080778603,20.4854999863,16.4261378861,0.0,16.4261378861
 07/11  20:00:00,46.5371160012,2.77878607188,11.4048729751,0.0,12.456681583,19.8967753704,15.0482358714,0.0,15.0482358714
 07/11  21:00:00,42.9766305018,2.34102021993,9.28148768299,0.0,9.18739968257,17.702556249,12.2924318421,0.0,12.2924318421
 07/11  22:00:00,34.4031329695,1.87829555014,7.21319404888,0.0,5.91811778209,14.0365255879,10.7176866825,0.0,10.7176866825
 07/11  23:00:00,26.2629953644,1.4409378053,5.40692325999,0.0,3.54045821811,10.5176760807,5.99345120362,0.0,5.99345120362
 07/11  24:00:00,20.108939382,0.962435594473,3.43462504415,0.0,2.55330491699,7.80157382632,1.85974515962,0.0,1.85974515962
 07/12  01:00:00,18.6321828887,0.769418514003,2.7396102472,0.0,2.55330491699,7.21284921042,1.07172753646,0.0,1.07172753646
 07/12  02:00:00,17.7554863799,0.637144754305,2.2895498061,0.0,2.55330491699,6.91848690247,0.481647646447,0.0,0.481647646447
 07/12  03:00:00,16.9367306532,0.494140498915,1.76097948879,0.0,2.55330491699,6.7713057485,0.481635617109,0.0,0.481635617109
 07/12  04:00:00,18.6196478641,0.411471780353,1.45007197049,0.0,3.82705111198,7.57405300124,1.07143637531,0.0,1.07143637531
 07/12  05:00:00,21.3991072543,0.419842449829,1.46821489591,0.0,6.02426329834,9.91545327661,5.59099575323,0.0,5.59099575323
 07/12  06:00:00,23.7353654262,0.54699026692,1.930407504,0.0,6.51253267309,14.7454349813,18.7519697427,0.0,18.7519697427
 07/12  07:00:00,28.3192188526,0.88018525067,3.26193331127,0.0,6.01364874671,18.163451543,19.9303067784,0.0,19.9303067784
 07/12  08:00:00,29.0976439246,1.38257406468,4.48372011821,0.0,4.35151303671,18.8798367041,19.1444935971,0.0,19.1444935971
 07/12  09:00:00,27.2129569608,1.5423462511,5.26289280848,0.0,3.78894180059,16.6187760998,16.787056896,0.0,16.787056896
 07/12  10:00:00,25.6847973291,1.78940123568,6.40430489528,0.0,3.78894180059,13.7021493968,15.2154324297,0.0,15.2154324297
 07/12  11:00:00,27.1037037803,2.02739798623,7.43803344212,0.0,3.78894180059,13.8493305508,12.2686365554,0.0,12.2686365554
 07/12  12:00:00,27.7938433491,2.23648729847,8.22952491677,0.0,3.69398621738,13.6338449159,10.6970120892,0.0,10.6970120892
 07/12  13:00:00,28.8288713394,2.46521636819,9.31410723532,0.0,3.78894180059,13.2606059349,9.51829373944,0.0,9.51829373944
 07/12  14:00:00,29.5777916469,2.62407260852,10.0513524565,0.0,3.78894180059,13.1134247809,8.33957538972,0.0,8.33957538972
 07/12  15:00:00,32.7584970855,2.92256330559,11.5685577447,0.0,4.71240779196,13.5549682428,9.51829373944,0.0,9.51829373944
 07/12  16:00:00,42.3565523733,3.28926591328,13.3495570374,0.0,7.18559832057,18.5321311015,11.0899182057,0.0,11.0899182057
 07/12  17:00:00,49.5399315589,3.35016846154,14.4942774055,0.0,8.38069375907,23.3147919321,14.6260732549,0.0,14.6260732549
 07/12  18:00:00,53.9752400893,3.74028319471,16.472101069,0.0,10.6415932552,23.1212625696,17.1799630126,0.0,17.1799630126
 07/12  19:00:00,52.1442005082,3.66632448769,15.6842981731,0.0,12.3080778603,20.4854999863,16.3941507794,0.0,16.3941507794
 07/12  20:00:00,49.5674355488,3.37019792458,13.84378067,0.0,12.456681583,19.8967753704,15.0189793714,0.0,15.0189793714
 07/12  21:00:00,45.9106927841,2.89886594318,11.657704242,0.0,9.18739968257,17.702556249,12.2686365554,0.0,12.2686365554
 07/12  22:00:00,37.0154780101,2.37455334748,9.32928129211,0.0,5.91811778209,14.0365255879,10.6970120892,0.0,10.6970120892
 07/12  23:00:00,28.6280623619,1.90207871867,7.3108493441,0.0,3.54045821811,10.5176760807,5.98213869029,0.0,5.98213869029
 07/12  24:00:00,21.9507523043,1.33631458441,4.90255897647,0.0,2.55330491699,7.80157382632,1.85662446629,0.0,1.85662446629
 07/13  01:00:00,19.9016094109,1.03814894825,3.74030633522,0.0,2.55330491699,7.21284921042,1.07017756566,0.0,1.07017756566
 07/13  02:00:00,18.9728127545,0.8942388267,3.24978210835,0.0,2.55330491699,6.91848690247,0.481260771963,0.0,0.481260771963
 07/13  03:00:00,17.956848318,0.712737582913,2.56250006961,0.0,2.55330491699,6.7713057485,0.481248958813,0.0,0.481248958813
 07/13  04:00:00,19.4965118156,0.599025698539,2.13938200383,0.0,3.82705111198,7.57405300124,1.06989164036,0.0,1.06989164036
 07/13  05:00:00,23.1989633331,0.61001344014,2.18506665105,0.0,6.02426329834,9.91545327661,5.58061180856,0.0,5.58061180856
 07/13  06:00:00,24.6690800297,0.755248303256,2.65586407112,0.0,6.51253267309,14.7454349813,18.7159149805,0.0,18.7159149805
 07/13  07:00:00,29.3249891941,1.10180298058,4.04608592287,0.0,6.01364874671,18.163451543,19.89195689,0.0,19.89195689
 07/13  08:00:00,30.3179633985,1.61748866452,5.46912499225,0.0,4.35151303671,18.8798367041,19.1076777147,0.0,19.1076777147
 07/13  09:00:00,28.9978557753,1.863230913,6.72690696106,0.0,3.78894180059,16.6187760998,16.754842999,0.0,16.754842999
 07/13  10:00:00,27.9723671053,2.18197340532,8.29930250184,0.0,3.78894180059,13.7021493968,15.1862865229,0.0,15.1862865229
 07/13  11:00:00,29.9348723604,2.49103280063,9.80556720781,0.0,3.78894180059,13.8493305508,12.2452431302,0.0,12.2452431302
 07/13  12:00:00,31.3786445143,2.78716980908,11.2636435714,0.0,3.69398621738,13.6338449159,10.6766866541,0.0,10.6766866541
 07/13  13:00:00,32.4154035241,3.009139549,12.3567162392,0.0,3.78894180059,13.2606059349,9.50026929704,0.0,9.50026929704
 07/13  14:00:00,33.5666314919,3.22280091077,13.4414639992,0.0,3.78894180059,13.1134247809,8.32385193997,0.0,8.32385193997
 07/13  15:00:00,36.2326337689,3.45050612899,14.5147516047,0.0,4.71240779196,13.5549682428,9.50026929704,0.0,9.50026929704
 07/13  16:00:00,45.0918756034,3.71859355803,15.6555526227,0.0,7.18559832057,18.5321311015,11.0688257731,0.0,11.0688257731
 07/13  17:00:00,52.5895701605,3.83795321659,17.056131252,0.0,8.38069375907,23.3147919321,14.5980778443,0.0,14.5980778443
 07/13  18:00:00,59.6612426016,4.46481584919,21.4335709267,0.0,10.6415932552,23.1212625696,17.146982118,0.0,17.146982118
 07/13  19:00:00,57.3271965367,4.34576820276,20.1878504865,0.0,12.3080778603,20.4854999863,16.3627038799,0.0,16.3627038799
 07/13  20:00:00,53.2041514051,3.92527448697,16.9254199639,0.0,12.456681583,19.8967753704,14.9902169634,0.0,14.9902169634
 07/13  21:00:00,49.4710326818,3.33403792126,13.8900388284,0.0,9.18739968257,17.702556249,12.2452431302,0.0,12.2452431302
 07/13  22:00:00,39.2567281948,2.76978338269,11.1753014416,0.0,5.91811778209,14.0365255879,10.6766866541,0.0,10.6766866541
 07/13  23:00:00,30.6365539781,2.26758076159,8.95383891737,0.0,3.54045821811,10.5176760807,5.97101722583,0.0,5.97101722583
 07/13  24:00:00,24.765060211,1.83477631098,7.21840515665,0.0,2.55330491699,7.80157382632,1.85355647609,0.0,1.85355647609
 07/14  01:00:00,22.3832718481,1.49086772807,5.76924999254,0.0,2.55330491699,7.21284921042,1.06865415984,0.0,1.06865415984
 07/14  02:00:00,20.4758372581,1.18663723791,4.46040820067,0.0,2.55330491699,6.91848690247,0.480880546688,0.0,0.480880546688
 07/14  03:00:00,19.3968350553,0.998427215619,3.71679717422,0.0,2.55330491699,6.7713057485,0.480868952579,0.0,0.480868952579
 07/14  04:00:00,21.012933374,0.900600584369,3.35422867638,0.0,3.82705111198,7.57405300124,1.06837353924,0.0,1.06837353924
 07/14  05:00:00,24.467366929,0.866593769001,3.19688991814,0.0,6.02426329834,9.91545327661,5.57040827466,0.0,5.57040827466
 07/14  06:00:00,27.2410772719,1.24745047845,4.73565913812,0.0,6.51253267309,14.7454349813,18.6804900166,0.0,18.6804900166
 07/14  07:00:00,32.1233410542,1.61023436479,6.3360063988,0.0,6.01364874671,18.163451543,19.8542771473,0.0,19.8542771473
 07/14  08:00:00,32.8355478419,2.04451006128,7.55968803887,0.0,4.35151303671,18.8798367041,19.0715051726,0.0,19.0715051726
 07/14  09:00:00,31.2335114805,2.23823150244,8.58756207683,0.0,3.78894180059,16.6187760998,16.7231920247,0.0,16.7231920247
 07/14  10:00:00,30.5727693117,2.59785038643,10.4838277271,0.0,3.78894180059,13.7021493968,15.1576499271,0.0,15.1576499271
 07/14  11:00:00,33.2751129751,3.00158698707,12.6352536361,0.0,3.78894180059,13.8493305508,12.2222584941,0.0,12.2222584941
 07/14  12:00:00,38.110676448,3.64847354977,17.1343717644,0.0,3.69398621738,13.6338449159,10.6567163965,0.0,10.6567163965
 07/14  13:00:00,38.420963196,3.75813666982,17.6132787903,0.0,3.78894180059,13.2606059349,9.48255982333,0.0,9.48255982333
 07/14  14:00:00,37.355280958,3.74209861926,16.7108157569,0.0,3.78894180059,13.1134247809,8.30840325014,0.0,8.30840325014
 07/14  15:00:00,40.0727236168,3.98697121693,17.8183763647,0.0,4.71240779196,13.5549682428,9.48255982333,0.0,9.48255982333
 07/14  16:00:00,50.2392231265,4.42046923977,20.1010244641,0.0,7.18559832057,18.5321311015,11.0481019209,0.0,11.0481019209
 07/14  17:00:00,57.5697249095,4.5235709602,21.3506682575,0.0,8.38069375907,23.3147919321,14.5705716405,0.0,14.5705716405
 07/14  18:00:00,63.8541670836,4.97676503853,25.1145462194,0.0,10.6415932552,23.1212625696,17.1145775491,0.0,17.1145775491
 07/14  19:00:00,60.8806377521,4.7780314437,23.309028461,0.0,12.3080778603,20.4854999863,16.3318065003,0.0,16.3318065003
 07/14  20:00:00,55.8019985898,4.29012662112,19.1584150145,0.0,12.456681583,19.8967753704,14.9619571649,0.0,14.9619571649
 07/14  21:00:00,51.855319578,3.69040000674,15.9179636391,0.0,9.18739968257,17.702556249,12.2222584941,0.0,12.2222584941
 07/14  22:00:00,41.8239155295,3.16134808714,13.3509240718,0.0,5.91811778209,14.0365255879,10.6567163965,0.0,10.6567163965
 07/14  23:00:00,32.8898464644,2.61374956732,10.8609625979,0.0,3.54045821811,10.5176760807,5.96009010376,0.0,5.96009010376
 07/14  24:00:00,26.8948250023,2.16462730534,9.01831895357,0.0,2.55330491699,7.80157382632,1.85054209759,0.0,1.85054209759
 07/15  01:00:00,24.1836508237,1.78816138344,7.27233531277,0.0,2.55330491699,7.21284921042,1.06715777025,0.0,1.06715777025
 07/15  02:00:00,22.1750888922,1.48997437333,5.85632269943,0.0,2.55330491699,6.91848690247,0.480507083245,0.0,0.480507083245
 07/15  03:00:00,20.9383862572,1.28785689868,4.96891869304,0.0,2.55330491699,6.7713057485,0.48049571096,0.0,0.48049571096
 07/15  04:00:00,22.0301083221,1.10352078473,4.16848342406,0.0,3.82705111198,7.57405300124,1.06688252158,0.0,1.06688252158
 07/15  05:00:00,25.5430244959,1.08132491834,4.05781633565,0.0,6.02426329834,9.91545327661,5.56038817319,0.0,5.56038817319
 07/15  06:00:00,29.2577647165,1.60633376756,6.39346329362,0.0,6.51253267309,14.7454349813,18.6457053414,0.0,18.6457053414
 07/15  07:00:00,33.7349361188,1.91897171237,7.83239347824,0.0,6.01364874671,17.9699221805,19.8172787087,0.0,19.8172787087
 07/15  08:00:00,31.7867431505,1.94105269428,8.06075428321,0.0,3.66783283761,18.1171033345,19.035986683,0.0,19.035986683
 07/15  09:00:00,30.6382592559,2.19711495136,9.47983997205,0.0,3.10526160149,15.8560427302,16.6921133463,0.0,16.6921133463
 07/15  10:00:00,30.2520124566,2.5953647378,11.6119700894,0.0,3.10526160149,12.9394160272,15.1295311228,0.0,15.1295311228
 07/15  11:00:00,33.0217134453,3.00776902582,13.8220856362,0.0,3.10526160149,13.0865971812,12.1996894539,0.0,12.1996894539
 07/15  12:00:00,40.3274469308,3.9529010422,20.3298682594,0.0,3.10526160149,12.9394160272,10.6371072304,0.0,10.6371072304
 07/15  13:00:00,40.9865907959,4.15542585783,21.2280307708,0.0,3.10526160149,12.4978725653,9.4651705628,0.0,9.4651705628
 07/15  14:00:00,39.3939859413,4.0614769352,19.8765559929,0.0,3.10526160149,12.3506914113,8.29323389521,0.0,8.29323389521
 07/15  15:00:00,42.4580651709,4.32523316146,21.3118695429,0.0,4.02872759285,12.7922348732,9.4651705628,0.0,9.4651705628
 07/15  16:00:00,52.5054491229,4.71613050238,23.5180027666,0.0,6.50191812146,17.7693977319,11.0277527863,0.0,11.0277527863
 07/15  17:00:00,61.6866612234,5.05971710379,25.1249877902,0.0,8.38069375907,23.1212625696,14.543562789,0.0,14.543562789
 07/15  18:00:00,66.9363405057,5.32085045985,27.8526342202,0.0,10.6415932552,23.1212625696,17.0827589021,0.0,17.0827589021
 07/15  19:00:00,63.3658132229,4.96879806243,25.6034373131,0.0,12.3080778603,20.4854999863,16.3014677904,0.0,16.3014677904
 07/15  20:00:00,58.4803465031,4.54555847249,21.5813310764,0.0,12.456681583,19.8967753704,14.9342083449,0.0,14.9342083449
 07/15  21:00:00,54.8884292166,4.11699959645,18.5244736879,0.0,9.18739968257,17.702556249,12.1996894539,0.0,12.1996894539
 07/15  22:00:00,44.0042916203,3.49108114874,15.2015671011,0.0,5.91811778209,14.0365255879,10.6371072304,0.0,10.6371072304
 07/15  23:00:00,34.5751982476,2.88605976034,12.2740041881,0.0,3.54045821811,10.5176760807,5.94936056003,0.0,5.94936056003
 07/15  24:00:00,29.1094793562,2.50693782868,10.8906627842,0.0,2.55330491699,7.80157382632,1.84758222346,0.0,1.84758222346
 07/16  01:00:00,26.6917192709,2.18239783667,9.38616730676,0.0,2.55330491699,7.21284921042,1.06568884012,0.0,1.06568884012
 07/16  02:00:00,24.6025554595,1.89789728965,7.87586635038,0.0,2.55330491699,6.91848690247,0.480140492247,0.0,0.480140492247
 07/16  03:00:00,23.5222018203,1.72835087867,7.11224027613,0.0,2.55330491699,6.7713057485,0.480129344503,0.0,0.480129344503
 07/16  04:00:00,24.7444240613,1.57680282839,6.40951711961,0.0,3.82705111198,7.57405300124,1.06541902897,0.0,1.06541902897
 07/16  05:00:00,28.2519467652,1.55919165382,6.28887186953,0.0,6.02426329834,9.91545327661,5.55055447152,0.0,5.55055447152
 07/16  06:00:00,31.3690720402,1.95361344696,8.15749093788,0.0,6.51253267309,14.7454349813,18.611571256,0.0,18.611571256
 07/16  07:00:00,35.4865034287,2.21245713599,9.29047536453,0.0,6.01364874671,17.9699221805,19.780972531,0.0,19.780972531
 07/16  08:00:00,33.5210767709,2.22998412527,9.50615647256,0.0,3.66783283761,18.1171033345,19.0011327644,0.0,19.0011327644
 07/16  09:00:00,32.7783440401,2.53097792834,11.2860617793,0.0,3.10526160149,15.8560427302,16.6616161675,0.0,16.6616161675
 07/16  10:00:00,32.3732862893,2.91655603429,13.4120526256,0.0,3.10526160149,12.9394160272,15.1019384372,0.0,15.1019384372
 07/16  11:00:00,35.1796238977,3.33068803776,15.6570770767,0.0,3.10526160149,13.0865971812,12.177542693,0.0,12.177542693
 07/16  12:00:00,41.9925536009,4.13710877192,21.8107671998,0.0,3.10526160149,12.9394160272,10.6178649628,0.0,10.6178649628
 07/16  13:00:00,42.1307846887,4.25956203044,22.2680884911,0.0,3.10526160149,12.4978725653,9.44810666513,0.0,9.44810666513
 07/16  14:00:00,42.138801405,4.43893696697,22.2439114249,0.0,3.10526160149,12.3506914113,8.27834836745,0.0,8.27834836745
 07/16  15:00:00,46.0508160177,4.82985957355,24.3999939776,0.0,4.02872759285,12.7922348732,9.44810666513,0.0,9.44810666513
 07/16  16:00:00,55.4762493782,5.16080797692,26.0441255474,0.0,6.50191812146,17.7693977319,11.0077843954,0.0,11.0077843954
 07/16  17:00:00,64.8696861241,5.51799249646,27.8497372983,0.0,8.38069375907,23.1212625696,14.5170592884,0.0,14.5170592884
 07/16  18:00:00,73.3352540614,6.09645950029,33.4759387355,0.0,10.6415932552,23.1212625696,17.0515356,0.0,17.0515356
 07/16  19:00:00,69.7168028396,5.85223655136,31.0709884409,0.0,12.3080778603,20.4854999863,16.2716967349,0.0,16.2716967349
 07/16  20:00:00,62.1622957155,5.11695696478,24.6918817965,0.0,12.456681583,19.8967753704,14.9069787209,0.0,14.9069787209
 07/16  21:00:00,58.4849855072,4.62261012901,21.6154194461,0.0,9.18739968257,17.702556249,12.177542693,0.0,12.177542693
 07/16  22:00:00,48.1061774858,4.08907010872,18.7054640066,0.0,5.91811778209,14.0365255879,10.6178649628,0.0,10.6178649628
 07/16  23:00:00,38.9846959428,3.57318385447,15.9963777892,0.0,3.54045821811,10.5176760807,5.9388317721,0.0,5.9388317721
 07/16  24:00:00,32.7349400648,3.08359917452,13.9394621469,0.0,2.55330491699,7.80157382632,1.84467773023,0.0,1.84467773023
 07/17  01:00:00,28.876381366,2.55810087173,11.1951263668,0.0,2.55330491699,7.21284921042,1.06424780448,0.0,1.06424780448
 07/17  02:00:00,26.1500397202,2.18787788842,9.13337001229,0.0,2.55330491699,6.91848690247,0.479780882265,0.0,0.479780882265
 07/17  03:00:00,24.8942032185,1.98838757962,8.22420497336,0.0,2.55330491699,6.7713057485,0.479769961713,0.0,0.479769961713
 07/17  04:00:00,26.2648549472,1.85219338905,7.65455744484,0.0,3.82705111198,7.57405300124,1.06398349485,0.0,1.06398349485
 07/17  05:00:00,29.8459457562,1.83841336792,7.60364914643,0.0,6.02426329834,9.91545327661,5.54091008183,0.0,5.54091008183
 07/17  06:00:00,32.4209772863,2.12533746568,9.03767216529,0.0,6.51253267309,14.7454349813,18.5780978688,0.0,18.5780978688
 07/17  07:00:00,37.9152934449,2.56875178115,11.1694413731,0.0,6.01364874671,18.163451543,19.7453693659,0.0,19.7453693659
 07/17  08:00:00,39.676202933,3.1042350763,13.340618115,0.0,4.35151303671,18.8798367041,18.9669537383,0.0,18.9669537383
 07/17  09:00:00,38.8653618032,3.40737596367,15.0502679383,0.0,3.78894180059,16.6187760998,16.6317095197,0.0,16.6317095197
 07/17  10:00:00,39.1036418092,3.85913317954,17.7534174315,0.0,3.78894180059,13.7021493968,15.0748800416,0.0,15.0748800416
 07/17  11:00:00,42.1999239661,4.26642271747,20.2952288967,0.0,3.78894180059,13.8493305508,12.1558247702,0.0,12.1558247702
 07/17  12:00:00,49.5266945939,5.09863396366,27.1002294964,0.0,3.69398621738,13.6338449159,10.5989952922,0.0,10.5989952922
 07/17  13:00:00,50.4955094853,5.35433166838,28.091630081,0.0,3.78894180059,13.2606059349,9.43137318361,0.0,9.43137318361
 07/17  14:00:00,46.9814800223,5.13065075242,24.948462688,0.0,3.78894180059,13.1134247809,8.26375107507,0.0,8.26375107507
 07/17  15:00:00,45.2689003131,4.81327999735,22.1882442805,0.0,4.71240779196,13.5549682428,9.43137318361,0.0,9.43137318361
 07/17  16:00:00,52.5898501297,4.8531860216,22.0189346855,0.0,7.18559832057,18.5321311015,10.9882026617,0.0,10.9882026617
 07/17  17:00:00,57.929894131,4.62726472292,21.6071437163,0.0,8.38069375907,23.3147919321,14.4910689873,0.0,14.4910689873
 07/17  18:00:00,57.9148253291,4.2698967427,19.8820727608,0.0,10.6415932552,23.1212625696,17.0209168892,0.0,17.0209168892
 07/17  19:00:00,55.2003892964,3.97791213371,18.4288993152,0.0,12.3080778603,20.4854999863,16.2425021501,0.0,16.2425021501
 07/17  20:00:00,54.2771393024,3.94398947412,17.9796928741,0.0,12.456681583,19.8967753704,14.8802763568,0.0,14.8802763568
 07/17  21:00:00,52.430170215,3.69043131681,16.492782966,0.0,9.18739968257,17.702556249,12.1558247702,0.0,12.1558247702
 07/17  22:00:00,43.1975965428,3.29473100979,14.5912221625,0.0,5.91811778209,14.0365255879,10.5989952922,0.0,10.5989952922
 07/17  23:00:00,35.294245245,2.8955792995,12.9835316464,0.0,3.54045821811,10.5176760807,5.92850685797,0.0,5.92850685797
 07/17  24:00:00,30.5154095809,2.60929441468,12.1942364229,0.0,2.55330491699,7.80157382632,1.84182947806,0.0,1.84182947806
 07/18  01:00:00,27.7333470453,2.27034157795,10.3398513399,0.0,2.55330491699,7.21284921042,1.06283509011,0.0,1.06283509011
 07/18  02:00:00,24.7551013991,1.8826102561,8.04369932351,0.0,2.55330491699,6.91848690247,0.479428359799,0.0,0.479428359799
 07/18  03:00:00,23.4540055615,1.69097913004,7.08141576593,0.0,2.55330491699,6.7713057485,0.479417669022,0.0,0.479417669022
 07/18  04:00:00,24.9363816102,1.59225272472,6.5860247722,0.0,3.82705111198,7.57405300124,1.06257634435,0.0,1.06257634435
 07/18  05:00:00,27.9820917525,1.5139793933,6.06422911737,0.0,6.02426329834,9.91545327661,5.53145786028,0.0,5.53145786028
 07/18  06:00:00,30.8011469695,1.83735165962,7.70582765459,0.0,6.51253267309,14.7454349813,18.5452950925,0.0,18.5452950925
 07/18  07:00:00,33.6315148431,1.84116408494,7.61325046754,0.0,6.01364874671,18.163451543,19.710479757,0.0,19.710479757
 07/18  08:00:00,31.681006687,1.86399520149,6.58566174379,0.0,4.35151303671,18.8798367041,18.9334597266,0.0,18.9334597266
 07/18  09:00:00,29.2462224976,1.92856112918,6.90994346719,0.0,3.78894180059,16.6187760998,16.6024022594,0.0,16.6024022594
 07/18  10:00:00,28.9993288076,2.38248517383,9.12575243561,0.0,3.78894180059,13.7021493968,15.048363949,0.0,15.048363949
 07/18  11:00:00,31.8699150113,2.80876696698,11.4228756924,0.0,3.78894180059,13.8493305508,12.134542117,0.0,12.134542117
 07/18  12:00:00,38.1650951389,3.6465661513,17.1906978538,0.0,3.69398621738,13.6338449159,10.5805038065,0.0,10.5805038065
 07/18  13:00:00,38.7892306213,3.78884657823,17.9508363072,0.0,3.78894180059,13.2606059349,9.41497507372,0.0,9.41497507372
 07/18  14:00:00,37.636618242,3.77221093789,16.9620407222,0.0,3.78894180059,13.1134247809,8.2494463409,0.0,8.2494463409
 07/18  15:00:00,40.7204498664,4.08070990201,18.3723639291,0.0,4.71240779196,13.5549682428,9.41497507372,0.0,9.41497507372
 07/18  16:00:00,50.1667716031,4.43543001352,20.013612167,0.0,7.18559832057,18.5321311015,10.9690133841,0.0,10.9690133841
 07/18  17:00:00,57.3171097431,4.50062475178,21.1209992994,0.0,8.38069375907,23.3147919321,14.4655995826,0.0,14.4655995826
 07/18  18:00:00,61.9292877408,4.85313980044,23.3132921147,0.0,10.6415932552,23.1212625696,16.990911837,0.0,16.990911837
 07/18  19:00:00,60.174670198,4.7828238907,22.5982684599,0.0,12.3080778603,20.4854999863,16.2138926818,0.0,16.2138926818
 07/18  20:00:00,56.9709707737,4.47744127982,20.1400725397,0.0,12.456681583,19.8967753704,14.8541091602,0.0,14.8541091602
 07/18  21:00:00,54.2010986471,4.05112387162,17.9030188433,0.0,9.18739968257,17.702556249,12.134542117,0.0,12.134542117
 07/18  22:00:00,44.3967443631,3.55838730706,15.5267136855,0.0,5.91811778209,14.0365255879,10.5805038065,0.0,10.5805038065
 07/18  23:00:00,34.966620081,2.95478892242,12.5966968595,0.0,3.54045821811,10.5176760807,5.91838887527,0.0,5.91838887527
 07/18  24:00:00,29.7171330273,2.62398882025,11.3812654636,0.0,2.55330491699,7.80157382632,1.83903831042,0.0,1.83903831042
 07/19  01:00:00,26.4105996761,2.16992087655,9.11752467208,0.0,2.55330491699,7.21284921042,1.06145111533,0.0,1.06145111533
 07/19  02:00:00,23.5469358662,1.73411294066,6.9840311061,0.0,2.55330491699,6.91848690247,0.479083029243,0.0,0.479083029243
 07/19  03:00:00,22.5574080649,1.56622395065,6.30957344877,0.0,2.55330491699,6.7713057485,0.479072570758,0.0,0.479072570758
 07/19  04:00:00,24.1495265142,1.46859616058,5.92282624035,0.0,3.82705111198,7.57405300124,1.06119799419,0.0,1.06119799419
 07/19  05:00:00,27.5614466403,1.43360490908,5.72395848932,0.0,6.02426329834,9.91545327661,5.52220060612,0.0,5.52220060612
 07/19  06:00:00,29.6956741729,1.68009522749,6.75761129005,0.0,6.51253267309,14.7454349813,18.5131726413,0.0,18.5131726413
 07/19  07:00:00,34.4291844507,2.01998587803,8.232098282,0.0,6.01364874671,18.163451543,19.6763140364,0.0,19.6763140364
 07/19  08:00:00,33.3203230649,2.1348656797,7.95410764344,0.0,4.35151303671,18.8798367041,18.9006606482,0.0,18.9006606482
 07/19  09:00:00,30.9165658908,2.21274421785,8.29610377173,0.0,3.78894180059,16.6187760998,16.5737030658,0.0,16.5737030658
 07/19  10:00:00,31.3735749374,2.75417715489,11.1283065844,0.0,3.78894180059,13.7021493968,15.0223980119,0.0,15.0223980119
 07/19  11:00:00,34.5453908424,3.21845987231,13.6886586182,0.0,3.78894180059,13.8493305508,12.1137010359,0.0,12.1137010359
 07/19  12:00:00,41.6122743273,4.12614908679,20.1582941067,0.0,3.69398621738,13.6338449159,10.562395982,0.0,10.562395982
 07/19  13:00:00,42.981209324,4.33696071615,21.5947008719,0.0,3.78894180059,13.2606059349,9.3989171916,0.0,9.3989171916
 07/19  14:00:00,39.9558969069,4.10710971685,18.9464206082,0.0,3.78894180059,13.1134247809,8.23543840118,0.0,8.23543840118
 07/19  15:00:00,41.6928861415,4.25169590576,19.1738142005,0.0,4.71240779196,13.5549682428,9.3989171916,0.0,9.3989171916
 07/19  16:00:00,51.0570951539,4.59232100654,20.7470447247,0.0,7.18559832057,18.5321311015,10.9502222455,0.0,10.9502222455
 07/19  17:00:00,58.6132532306,4.72344794615,22.1943195926,0.0,8.38069375907,23.3147919321,14.4406586167,0.0,14.4406586167
 07/19  18:00:00,61.7053709167,4.90236339392,23.0401516971,0.0,10.6415932552,23.1212625696,16.9615293293,0.0,16.9615293293
 07/19  19:00:00,59.4018513717,4.71343730646,21.8948362178,0.0,12.3080778603,20.4854999863,16.1858768024,0.0,16.1858768024
 07/19  20:00:00,57.0407117333,4.44062980063,20.2466249785,0.0,12.456681583,19.8967753704,14.8284848802,0.0,14.8284848802
 07/19  21:00:00,54.8100766173,4.12539730978,18.4377233754,0.0,9.18739968257,17.702556249,12.1137010359,0.0,12.1137010359
 07/19  22:00:00,44.4970371402,3.57241512188,15.6129786479,0.0,5.91811778209,14.0365255879,10.562395982,0.0,10.562395982
 07/19  23:00:00,34.9543420037,2.94887575033,12.5903319542,0.0,3.54045821811,10.5176760807,5.90848082035,0.0,5.90848082035
 07/19  24:00:00,28.7162561472,2.48855374015,10.5158236637,0.0,2.55330491699,7.80157382632,1.83630505389,0.0,1.83630505389
 07/20  01:00:00,26.8607334229,2.2459408295,9.49163846594,0.0,2.55330491699,7.21284921042,1.06009628994,0.0,1.06009628994
 07/20  02:00:00,25.6615913506,2.07202913947,8.76077039164,0.0,2.55330491699,6.91848690247,0.478744992854,0.0,0.478744992854
 07/20  03:00:00,24.80255151,1.93507221344,8.1858686311,0.0,2.55330491699,6.7713057485,0.47873476911,0.0,0.47873476911
 07/20  04:00:00,26.7527062173,1.90805058982,8.08655151422,0.0,3.82705111198,7.57405300124,1.05984885255,0.0,1.05984885255
 07/20  05:00:00,30.8685223746,1.99449787042,8.47014126233,0.0,6.02426329834,9.91545327661,5.51314106087,0.0,5.51314106087
 07/20  06:00:00,32.5405277153,2.14772301492,9.13483704503,0.0,6.51253267309,14.7454349813,18.4817400279,0.0,18.4817400279
 07/20  07:00:00,35.8435636209,2.21975040401,9.44671292627,0.0,6.01364874671,18.163451543,19.6428823221,0.0,19.6428823221
 07/20  08:00:00,35.1085023232,2.40435622508,9.47279635637,0.0,4.35151303671,18.8798367041,18.8685662162,0.0,18.8685662162
 07/20  09:00:00,33.9821997739,2.68318714494,10.8912947277,0.0,3.78894180059,16.6187760998,16.5456204379,0.0,16.5456204379
 07/20  10:00:00,33.6860090443,3.09185734397,13.1030605023,0.0,3.78894180059,13.7021493968,14.99698992,0.0,14.99698992
 07/20  11:00:00,36.1972666089,3.45567222499,15.103322032,0.0,3.78894180059,13.8493305508,12.0933076989,0.0,12.0933076989
 07/20  12:00:00,36.8587328018,3.61171673715,15.9191849308,0.0,3.69398621738,13.6338449159,10.5446771811,0.0,10.5446771811
 07/20  13:00:00,37.5473784892,3.74075219937,16.7570785539,0.0,3.78894180059,13.2606059349,9.38320429263,0.0,9.38320429263
 07/20  14:00:00,38.7511149739,3.94689322673,17.9018551653,0.0,3.78894180059,13.1134247809,8.22173140421,0.0,8.22173140421
 07/20  15:00:00,43.3422771961,4.40772992883,20.667171232,0.0,4.71240779196,13.5549682428,9.38320429263,0.0,9.38320429263
 07/20  16:00:00,54.529079936,4.96967539569,23.8416751178,0.0,7.18559832057,18.5321311015,10.9318348105,0.0,10.9318348105
 07/20  17:00:00,61.5239698709,5.00128227249,24.8272019066,0.0,8.38069375907,23.3147919321,14.4162534758,0.0,14.4162534758
 07/20  18:00:00,65.7948864963,5.37048990959,26.6615407611,0.0,10.6415932552,23.1212625696,16.9327780674,0.0,16.9327780674
 07/20  19:00:00,63.5676140436,5.2678146785,25.5062215177,0.0,12.3080778603,20.4854999863,16.1584628084,0.0,16.1584628084
 07/20  20:00:00,61.224117161,5.01440369902,23.8562565078,0.0,12.456681583,19.8967753704,14.8034111053,0.0,14.8034111053
 07/20  21:00:00,59.1522267174,4.72031582158,22.1849549637,0.0,9.18739968257,17.702556249,12.0933076989,0.0,12.0933076989
 07/20  22:00:00,49.4802166243,4.2721478675,19.8964253863,0.0,5.91811778209,14.0365255879,10.5446771811,0.0,10.5446771811
 07/20  23:00:00,41.1979001622,3.84948474507,17.933281118,0.0,3.54045821811,10.5176760807,5.89878562737,0.0,5.89878562737
 07/20  24:00:00,39.0363533832,3.88809520182,19.436379438,0.0,2.55330491699,7.80157382632,1.83363051789,0.0,1.83363051789
 07/21  01:00:00,34.7391924798,3.38411219059,16.2319261618,0.0,2.55330491699,7.21284921042,1.05877101505,0.0,1.05877101505
 07/21  02:00:00,29.7689827804,2.73841713763,12.2017738233,0.0,2.55330491699,6.91848690247,0.478414350723,0.0,0.478414350723
 07/21  03:00:00,28.7954289879,2.58699006642,11.526828256,0.0,2.55330491699,6.7713057485,0.478404364105,0.0,0.478404364105
 07/21  04:00:00,30.4572922141,2.51002338559,11.1891647152,0.0,3.82705111198,7.57405300124,1.05852931893,0.0,1.05852931893
 07/21  05:00:00,33.7201369086,2.46392822505,10.8523254417,0.0,6.02426329834,9.91545327661,5.50428190755,0.0,5.50428190755
 07/21  06:00:00,31.8857308811,2.07108885969,8.55667436614,0.0,6.51253267309,14.7454349813,18.451006561,0.0,18.451006561
 07/21  07:00:00,35.5429895937,2.18385644083,9.18203286226,0.0,6.01364874671,18.163451543,19.6101945144,0.0,19.6101945144
 07/21  08:00:00,36.8460172741,2.66703135572,10.9476361766,0.0,4.35151303671,18.8798367041,18.8371859352,0.0,18.8371859352
 07/21  09:00:00,34.002592763,2.68885245784,10.9060224039,0.0,3.78894180059,16.6187760998,16.518162692,0.0,16.518162692
 07/21  10:00:00,30.8861801225,2.68391031321,10.7111786112,0.0,3.78894180059,13.7021493968,14.9721471975,0.0,14.9721471975
 07/21  11:00:00,31.8781655691,2.80827503848,11.4316181787,0.0,3.78894180059,13.8493305508,12.0733681454,0.0,12.0733681454
 07/21  12:00:00,32.3152042769,2.96154590432,12.0258272388,0.0,3.69398621738,13.6338449159,10.5273526509,0.0,10.5273526509
 07/21  13:00:00,32.7820883775,3.08366134761,12.6488792939,0.0,3.78894180059,13.2606059349,9.36784103005,0.0,9.36784103005
 07/21  14:00:00,35.1126990199,3.46536197035,14.7449704677,0.0,3.78894180059,13.1134247809,8.20832940919,0.0,8.20832940919
 07/21  15:00:00,38.0968382565,3.7395270362,16.0899351851,0.0,4.71240779196,13.5549682428,9.36784103005,0.0,9.36784103005
 07/21  16:00:00,43.6438680642,3.51206339624,14.4140752453,0.0,7.18559832057,18.5321311015,10.9138565245,0.0,10.9138565245
 07/21  17:00:00,47.5853639438,3.0520977513,12.8377805006,0.0,8.38069375907,23.3147919321,14.3923913871,0.0,14.3923913871
 07/21  18:00:00,50.9456106424,3.27844526561,13.9043095512,0.0,10.6415932552,23.1212625696,16.9046665656,0.0,16.9046665656
 07/21  19:00:00,49.2772007341,3.17793982586,13.3056830608,0.0,12.3080778603,20.4854999863,16.1316588184,0.0,16.1316588184
 07/21  20:00:00,47.2738950735,2.93895809362,11.9814800257,0.0,12.456681583,19.8967753704,14.7788952607,0.0,14.7788952607
 07/21  21:00:00,44.8666723408,2.52834572645,10.0913706822,0.0,9.18739968257,17.702556249,12.0733681454,0.0,12.0733681454
 07/21  22:00:00,35.3814878847,2.05407166722,8.01577284696,0.0,5.91811778209,14.0365255879,10.5273526509,0.0,10.5273526509
 07/21  23:00:00,27.0282796693,1.58166316827,6.03148220187,0.0,3.54045821811,10.5176760807,5.88930616748,0.0,5.88930616748
 07/21  24:00:00,20.7046830035,1.07023063746,3.92257362262,0.0,2.55330491699,7.80157382632,1.83101549448,0.0,1.83101549448
 07/22  01:00:00,18.970665076,0.830752025178,3.01675892336,0.0,2.55330491699,7.21284921042,1.057475683,0.0,1.057475683
 07/22  02:00:00,17.732544968,0.632834427459,2.27091872105,0.0,2.55330491699,6.91848690247,0.478091200747,0.0,0.478091200747
 07/22  03:00:00,16.8723031362,0.484617130121,1.70607534063,0.0,2.55330491699,6.7713057485,0.478081453571,0.0,0.478081453571
 07/22  04:00:00,18.7670903031,0.444843057156,1.56414313271,0.0,3.82705111198,7.57405300124,1.05723978407,0.0,1.05723978407
 07/22  05:00:00,22.2792392333,0.423182044469,1.45217394699,0.0,6.02426329834,9.91545327661,5.49562576984,0.0,5.49562576984
 07/22  06:00:00,23.5676177867,0.518031986448,1.79161814494,0.0,6.51253267309,14.7454349813,18.4209813419,0.0,18.4209813419
 07/22  07:00:00,27.4819627801,0.76021006713,2.7381817848,0.0,6.01364874671,17.9699221805,19.5782602936,0.0,19.5782602936
 07/22  08:00:00,25.5551525318,0.803876630647,2.96633972817,0.0,3.66783283761,18.1171033345,18.806529098,0.0,18.806529098
 07/22  09:00:00,23.2412008701,0.898214059122,3.38168247849,0.0,3.10526160149,15.8560427302,16.4913379595,0.0,16.4913379595
 07/22  10:00:00,21.0985259915,1.05539247175,3.99845589029,0.0,3.10526160149,12.9394160272,14.9478772015,0.0,14.9478772015
 07/22  11:00:00,21.5959144559,1.13218670273,4.27186896991,0.0,3.10526160149,13.0865971812,12.0538882801,0.0,12.0538882801
 07/22  12:00:00,21.4231517806,1.13259348646,4.24588066498,0.0,3.10526160149,12.9394160272,10.5104275221,0.0,10.5104275221
 07/22  13:00:00,21.2190160431,1.17320088133,4.44268099454,0.0,3.10526160149,12.4978725653,9.35283195353,0.0,9.35283195353
 07/22  14:00:00,22.1561840372,1.40654421751,5.29368680648,0.0,3.10526160149,12.3506914113,8.195236385,0.0,8.195236385
 07/22  15:00:00,23.2955651488,1.3714985078,5.1031041745,0.0,4.02872759285,12.7922348732,9.35283195353,0.0,9.35283195353
 07/22  16:00:00,32.1196204127,1.64504793339,6.20325662539,0.0,6.50191812146,17.7693977319,10.8962927116,0.0,10.8962927116
 07/22  17:00:00,40.8480940016,1.94237023586,7.40376743637,0.0,8.38069375907,23.1212625696,14.3690794172,0.0,14.3690794172
 07/22  18:00:00,44.4519114797,2.22630892077,8.46274673325,0.0,10.6415932552,23.1212625696,16.877203149,0.0,16.877203149
 07/22  19:00:00,43.0220844596,2.15419015362,8.07431645861,0.0,12.3080778603,20.4854999863,16.10547277,0.0,16.10547277
 07/22  20:00:00,40.8296536247,1.85182427726,6.62437239328,0.0,12.456681583,19.8967753704,14.7549446067,0.0,14.7549446067
 07/22  21:00:00,37.8631334837,1.2918312608,4.32434629073,0.0,9.18739968257,17.702556249,12.0538882801,0.0,12.0538882801
 07/22  22:00:00,29.0636818056,0.883504345641,2.86853408946,0.0,5.91811778209,14.0365255879,10.5104275221,0.0,10.5104275221
 07/22  23:00:00,21.9813970676,0.604137447746,1.96212532075,0.0,3.54045821811,10.5176760807,5.88004524792,0.0,5.88004524792
 07/22  24:00:00,17.4515640054,0.409017058459,1.33066820356,0.0,2.55330491699,7.80157382632,1.82846075805,0.0,1.82846075805
 07/23  01:00:00,16.5440907286,0.334175704909,1.08676089627,0.0,2.55330491699,7.21284921042,1.05621067722,0.0,1.05621067722
 07/23  02:00:00,16.0434366838,0.285601190793,0.929043673555,0.0,2.55330491699,6.91848690247,0.477775638597,0.0,0.477775638597
 07/23  03:00:00,15.6469779833,0.228851131284,0.736516186499,0.0,2.55330491699,6.7713057485,0.477766133113,0.0,0.477766133113
 07/23  04:00:00,17.5848841037,0.196870062006,0.62990992845,0.0,3.82705111198,7.57405300124,1.0559806298,0.0,1.0559806298
 07/23  05:00:00,22.1319962295,0.200383440522,0.634896213811,0.0,6.02426329834,9.91545327661,5.4871752113,0.0,5.4871752113
 07/23  06:00:00,22.5573394505,0.306352456047,0.993019339142,0.0,6.51253267309,14.7454349813,18.3916732625,0.0,18.3916732625
 07/23  07:00:00,26.220148901,0.508169558589,1.7284084142,0.0,6.01364874671,17.9699221805,19.5470891168,0.0,19.5470891168
 07/23  08:00:00,24.5289737291,0.595153763936,2.14888379215,0.0,3.66783283761,18.1171033345,18.7766047835,0.0,18.7766047835
 07/23  09:00:00,22.3389365023,0.709905279628,2.66772689016,0.0,3.10526160149,15.8560427302,16.4651541843,0.0,16.4651541843
 07/23  10:00:00,20.0343139866,0.826887690032,3.16274866714,0.0,3.10526160149,12.9394160272,14.9241871191,0.0,14.9241871191
 07/23  11:00:00,19.8747619079,0.759996480606,2.92290664401,0.0,3.10526160149,13.0865971812,12.0348738719,0.0,12.0348738719
 07/23  12:00:00,19.629933072,0.747816843177,2.83743859967,0.0,3.10526160149,12.9394160272,10.4939068068,0.0,10.4939068068
 07/23  13:00:00,19.6520491172,0.84328379807,3.20563115192,0.0,3.10526160149,12.4978725653,9.33818150788,0.0,9.33818150788
 07/23  14:00:00,19.9640711229,0.943819846791,3.5642982629,0.0,3.10526160149,12.3506914113,8.18245620901,0.0,8.18245620901
 07/23  15:00:00,21.154713307,0.914943108051,3.41880773247,0.0,4.02872759285,12.7922348732,9.33818150788,0.0,9.33818150788
 07/23  16:00:00,29.3347694698,1.06811520493,3.99533841101,0.0,6.50191812146,17.7693977319,10.8791485731,0.0,10.8791485731
 07/23  17:00:00,37.8532115275,1.3337001933,5.01755500484,0.0,8.38069375907,23.1212625696,14.3463244697,0.0,14.3463244697
 07/23  18:00:00,40.6997118245,1.46861430596,5.46824169292,0.0,10.6415932552,23.1212625696,16.8503959506,0.0,16.8503959506
 07/23  19:00:00,39.345015293,1.39652865843,5.1549087872,0.0,12.3080778603,20.4854999863,16.079912418,0.0,16.079912418
 07/23  20:00:00,38.7209675595,1.35545310773,5.01205749761,0.0,12.456681583,19.8967753704,14.731566236,0.0,14.731566236
 07/23  21:00:00,38.1074042353,1.24593214015,4.61451616293,0.0,9.18739968257,17.702556249,12.0348738719,0.0,12.0348738719
 07/23  22:00:00,30.0947245478,1.01693249249,3.76614868484,0.0,5.91811778209,14.0365255879,10.4939068068,0.0,10.4939068068
 07/23  23:00:00,23.1203303902,0.787797845338,2.91739824573,0.0,3.54045821811,10.5176760807,5.87100561125,0.0,5.87100561125
 07/23  24:00:00,20.403823125,0.925997335081,3.76594704652,0.0,2.55330491699,7.80157382632,1.82596706517,0.0,1.82596706517
 07/24  01:00:00,18.6152591394,0.706062660077,2.78604235189,0.0,2.55330491699,7.21284921042,1.05497637213,0.0,1.05497637213
 07/24  02:00:00,16.8042407735,0.426921769187,1.54852718483,0.0,2.55330491699,6.91848690247,0.477467757689,0.0,0.477467757689
 07/24  03:00:00,16.5111628175,0.395791296927,1.43376085508,0.0,2.55330491699,6.7713057485,0.477458496083,0.0,0.477458496083
 07/24  04:00:00,18.5519620753,0.388143482691,1.40571447934,0.0,3.82705111198,7.57405300124,1.05475222894,0.0,1.05475222894
 07/24  05:00:00,23.382394722,0.446876959753,1.63880118704,0.0,6.02426329834,9.91545327661,5.47893273466,0.0,5.47893273466
 07/24  06:00:00,24.7156363091,0.707050521069,2.75061813275,0.0,6.51253267309,14.7454349813,18.3630910022,0.0,18.3630910022
 07/24  07:00:00,27.8622567032,0.761115684874,2.92404072769,0.0,6.01364874671,18.163451543,19.5166902149,0.0,19.5166902149
 07/24  08:00:00,26.6828560776,0.932457940072,2.51904839577,0.0,4.35151303671,18.8798367041,18.7474218534,0.0,18.7474218534
 07/24  09:00:00,24.6543945252,1.06902636768,3.1776502563,0.0,3.78894180059,16.6187760998,16.4396191205,0.0,16.4396191205
 07/24  10:00:00,24.3377656645,1.53731212177,5.30936234464,0.0,3.78894180059,13.7021493968,14.9010839661,0.0,14.9010839661
 07/24  11:00:00,26.7758167594,1.93833405269,7.19921035475,0.0,3.78894180059,13.8493305508,12.0163305518,0.0,12.0163305518
 07/24  12:00:00,27.596708337,2.15077118699,8.11810601623,0.0,3.69398621738,13.6338449159,10.4777953974,0.0,10.4777953974
 07/24  13:00:00,27.5100634238,2.18642397492,8.27409171297,0.0,3.78894180059,13.2606059349,9.32389403169,0.0,9.32389403169
 07/24  14:00:00,27.2399584395,2.18491770761,8.15267414996,0.0,3.78894180059,13.1134247809,8.16999266594,0.0,8.16999266594
 07/24  15:00:00,27.7622674036,2.05807642736,7.43681494097,0.0,4.71240779196,13.5549682428,9.32389403169,0.0,9.32389403169
 07/24  16:00:00,36.0090019939,2.2262217642,8.06505080713,0.0,7.18559832057,18.5321311015,10.862429186,0.0,10.862429186
 07/24  17:00:00,43.2149855387,2.25856744121,9.26093240561,0.0,8.38069375907,23.3147919321,14.3241332833,0.0,14.3241332833
 07/24  18:00:00,46.3535748638,2.4562381616,10.1344808766,0.0,10.6415932552,23.1212625696,16.824252909,0.0,16.824252909
 07/24  19:00:00,44.7500719808,2.33470567147,9.62178846191,0.0,12.3080778603,20.4854999863,16.0549853319,0.0,16.0549853319
 07/24  20:00:00,44.2177322511,2.3338819234,9.53039337349,0.0,12.456681583,19.8967753704,14.7087670718,0.0,14.7087670718
 07/24  21:00:00,42.9633403642,2.12171654065,8.59466789135,0.0,9.18739968257,17.702556249,12.0163305518,0.0,12.0163305518
 07/24  22:00:00,34.6678307232,1.85259010796,7.50359724478,0.0,5.91811778209,14.0365255879,10.4777953974,0.0,10.4777953974
 07/24  23:00:00,26.9055744579,1.4993143887,5.99112577012,0.0,3.54045821811,10.5176760807,5.86218993445,0.0,5.86218993445
 07/24  24:00:00,23.1249605192,1.43360515586,5.97947661997,0.0,2.55330491699,7.80157382632,1.82353515433,0.0,1.82353515433
 07/25  01:00:00,21.3410394445,1.21719245628,5.00069286074,0.0,2.55330491699,7.21284921042,1.05377313302,0.0,1.05377313302
 07/25  02:00:00,19.2938455986,0.911780574472,3.55327320463,0.0,2.55330491699,6.91848690247,0.47716764916,0.0,0.47716764916
 07/25  03:00:00,18.6262677636,0.810850256172,3.13380684191,0.0,2.55330491699,6.7713057485,0.477158633551,0.0,0.477158633551
 07/25  04:00:00,19.9449459283,0.66721044784,2.51963136715,0.0,3.82705111198,7.57405300124,1.05355494519,0.0,1.05355494519
 07/25  05:00:00,24.3012906371,0.638166422131,2.3664076398,0.0,6.02426329834,9.91545327661,5.47090078103,0.0,5.47090078103
 07/25  06:00:00,25.3351895153,0.856648125643,3.22057373439,0.0,6.51253267309,14.7454349813,18.3352430258,0.0,18.3352430258
 07/25  07:00:00,29.6506264845,1.13801295427,4.33551323957,0.0,6.01364874671,18.163451543,19.4870725903,0.0,19.4870725903
 07/25  08:00:00,28.4016188459,1.26421343462,3.9060556696,0.0,4.35151303671,18.8798367041,18.7189889499,0.0,18.7189889499
 07/25  09:00:00,25.6790396513,1.27823934668,3.99308240342,0.0,3.78894180059,16.6187760998,16.41474033,0.0,16.41474033
 07/25  10:00:00,24.1984590798,1.53229058022,5.17507730151,0.0,3.78894180059,13.7021493968,14.8785745843,0.0,14.8785745843
 07/25  11:00:00,27.2203380709,2.03041708388,7.55164863513,0.0,3.78894180059,13.8493305508,11.998263811,0.0,11.998263811
 07/25  12:00:00,33.3536611858,2.95979899294,13.066031059,0.0,3.69398621738,13.6338449159,10.4620980653,0.0,10.4620980653
 07/25  13:00:00,33.8151525389,3.08286008747,13.6827447155,0.0,3.78894180059,13.2606059349,9.30997375605,0.0,9.30997375605
 07/25  14:00:00,32.4838821145,2.99937421229,12.5821413203,0.0,3.78894180059,13.1134247809,8.15784944677,0.0,8.15784944677
 07/25  15:00:00,36.0002405316,3.36107088028,14.3717936161,0.0,4.71240779196,13.5549682428,9.30997375605,0.0,9.30997375605
 07/25  16:00:00,45.754646548,3.75580446788,16.2811126576,0.0,7.18559832057,18.5321311015,10.8461395018,0.0,10.8461395018
 07/25  17:00:00,52.9488884054,3.8180875405,17.435315173,0.0,8.38069375907,23.3147919321,14.3025124296,0.0,14.3025124296
 07/25  18:00:00,60.355504059,4.52057766276,22.0720705706,0.0,10.6415932552,23.1212625696,16.7987817664,0.0,16.7987817664
 07/25  19:00:00,57.8614210366,4.3562115632,20.711631626,0.0,12.3080778603,20.4854999863,16.0306988935,0.0,16.0306988935
 07/25  20:00:00,53.1103739415,3.72729242227,16.1367912317,0.0,12.456681583,19.8967753704,14.686553866,0.0,14.686553866
 07/25  21:00:00,49.1563893068,3.24840306358,13.661030311,0.0,9.18739968257,17.702556249,11.998263811,0.0,11.998263811
 07/25  22:00:00,39.5189018241,2.75992813455,11.4473303191,0.0,5.91811778209,14.0365255879,10.4620980653,0.0,10.4620980653
 07/25  23:00:00,30.8101021869,2.25460433621,9.14036355158,0.0,3.54045821811,10.5176760807,5.8536008282,0.0,5.8536008282
 07/25  24:00:00,24.949573675,1.84204334719,7.3956515844,0.0,2.55330491699,7.80157382632,1.82116574571,0.0,1.82116574571
 07/26  01:00:00,22.7734164897,1.54285791373,6.10740444848,0.0,2.55330491699,7.21284921042,1.05260131593,0.0,1.05260131593
 07/26  02:00:00,21.0645647892,1.28062231401,4.95515065572,0.0,2.55330491699,6.91848690247,0.476875401839,0.0,0.476875401839
 07/26  03:00:00,19.7653248329,1.06120267195,4.02251149541,0.0,2.55330491699,6.7713057485,0.476866634281,0.0,0.476866634281
 07/26  04:00:00,21.2163368426,0.93668075159,3.52155197773,0.0,3.82705111198,7.57405300124,1.05238913303,0.0,1.05238913303
 07/26  05:00:00,25.777299738,0.940097269862,3.54048589298,0.0,6.02426329834,9.91545327661,5.46308172919,0.0,5.46308172919
