Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/26  06:00:00,27.8596349313,1.31831868353,5.28334859243,0.0,6.51253267309,14.7454349813,18.3081375802,0.0,18.3081375802
 07/26  07:00:00,32.8992475774,1.70715117337,7.01499611335,0.0,6.01364874671,18.163451543,19.458245014,0.0,19.458245014
 07/26  08:00:00,34.6988189353,2.30933257631,9.15813661729,0.0,4.35151303671,18.8798367041,18.6913144932,0.0,18.6913144932
 07/26  09:00:00,34.1601678865,2.64794649382,11.1045034915,0.0,3.78894180059,16.6187760998,16.3905251804,0.0,16.3905251804
 07/26  10:00:00,33.0164652343,2.92346682537,12.6019072108,0.0,3.78894180059,13.7021493968,14.8566656394,0.0,14.8566656394
 07/26  11:00:00,35.3030292579,3.25571516806,14.4090417379,0.0,3.78894180059,13.8493305508,11.9806790001,0.0,11.9806790001
 07/26  12:00:00,37.1035260749,3.5789812155,16.1967137256,0.0,3.69398621738,13.6338449159,10.4468194591,0.0,10.4468194591
 07/26  13:00:00,39.6391973368,3.98574599511,18.6039036058,0.0,3.78894180059,13.2606059349,9.29642480333,0.0,9.29642480333
 07/26  14:00:00,41.489631528,4.28954794368,20.2977170024,0.0,3.78894180059,13.1134247809,8.14603014758,0.0,8.14603014758
 07/26  15:00:00,43.6841908915,4.44546027254,20.9713545838,0.0,4.71240779196,13.5549682428,9.29642480333,0.0,9.29642480333
 07/26  16:00:00,52.9887771123,4.76461594276,22.506431747,0.0,7.18559832057,18.5321311015,10.8302843443,0.0,10.8302843443
 07/26  17:00:00,60.4373323269,4.91458141738,23.8272652176,0.0,8.38069375907,23.3147919321,14.2814683115,0.0,14.2814683115
 07/26  18:00:00,64.0809251085,5.04267114788,25.2753981349,0.0,10.6415932552,23.1212625696,16.7739900657,0.0,16.7739900657
 07/26  19:00:00,60.2404086671,4.61013076503,22.8367000547,0.0,12.3080778603,20.4854999863,16.0070602952,0.0,16.0070602952
 07/26  20:00:00,57.0888604035,4.18951251045,19.6530576056,0.0,12.456681583,19.8967753704,14.6649331968,0.0,14.6649331968
 07/26  21:00:00,52.4861058257,3.66763994293,16.5715099506,0.0,9.18739968257,17.702556249,11.9806790001,0.0,11.9806790001
 07/26  22:00:00,42.1615877665,3.12392107586,13.7260233201,0.0,5.91811778209,14.0365255879,10.4468194591,0.0,10.4468194591
 07/26  23:00:00,33.2782459058,2.61751026312,11.2456013436,0.0,3.54045821811,10.5176760807,5.84524083609,0.0,5.84524083609
 07/26  24:00:00,27.6579797249,2.25773544185,9.68836553965,0.0,2.55330491699,7.80157382632,1.81885954099,0.0,1.81885954099
 07/27  01:00:00,25.2598036501,1.95596117999,8.18068834267,0.0,2.55330491699,7.21284921042,1.05146126759,0.0,1.05146126759
 07/27  02:00:00,23.4542140412,1.71103755876,6.91438466295,0.0,2.55330491699,6.91848690247,0.476591102222,0.0,0.476591102222
 07/27  03:00:00,22.7465033977,1.60710689543,6.45778583674,0.0,2.55330491699,6.7713057485,0.476582584703,0.0,0.476582584703
 07/27  04:00:00,23.7493575212,1.41997486086,5.57127854704,0.0,3.82705111198,7.57405300124,1.05125513758,0.0,1.05125513758
 07/27  05:00:00,28.2106033406,1.40899997049,5.50488679489,0.0,6.02426329834,9.91545327661,5.4554778949,0.0,5.4554778949
 07/27  06:00:00,28.1440173039,1.42911242694,5.45693722168,0.0,6.51253267309,14.7454349813,18.2817826929,0.0,18.2817826929
 07/27  07:00:00,32.8272157056,1.75631849987,6.89379691512,0.0,6.01364874671,18.163451543,19.4302160229,0.0,19.4302160229
 07/27  08:00:00,33.1231743292,2.09662517304,7.79519941443,0.0,4.35151303671,18.8798367041,18.6644066789,0.0,18.6644066789
 07/27  09:00:00,30.5934023383,2.1491804248,8.03650401224,0.0,3.78894180059,16.6187760998,16.3669808429,0.0,16.3669808429
 07/27  10:00:00,29.473887277,2.44430128497,9.53849479391,0.0,3.78894180059,13.7021493968,14.8353636198,0.0,14.8353636198
 07/27  11:00:00,32.4248730346,2.89694551726,11.8896551654,0.0,3.78894180059,13.8493305508,11.9635813264,0.0,11.9635813264
 07/27  12:00:00,37.815680392,3.6204827217,16.8673665365,0.0,3.69398621738,13.6338449159,10.4319641033,0.0,10.4319641033
 07/27  13:00:00,36.7695675926,3.54785486261,16.1721649941,0.0,3.78894180059,13.2606059349,9.28325118591,0.0,9.28325118591
 07/27  14:00:00,35.6146331368,3.52016702915,15.1920995258,0.0,3.78894180059,13.1134247809,8.13453826856,0.0,8.13453826856
 07/27  15:00:00,39.4228746028,3.89679310734,17.2587054603,0.0,4.71240779196,13.5549682428,9.28325118591,0.0,9.28325118591
 07/27  16:00:00,49.4446034873,4.32411027273,19.402763792,0.0,7.18559832057,18.5321311015,10.814868409,0.0,10.814868409
 07/27  17:00:00,56.6832251167,4.4006695183,20.5870699066,0.0,8.38069375907,23.3147919321,14.2610071611,0.0,14.2610071611
 07/27  18:00:00,64.5180367044,5.06687556077,25.688305318,0.0,10.6415932552,23.1212625696,16.7498851487,0.0,16.7498851487
 07/27  19:00:00,61.8801603785,4.92466763921,24.1619148919,0.0,12.3080778603,20.4854999863,15.9840765371,0.0,15.9840765371
 07/27  20:00:00,56.7915840807,4.29734333593,19.2479504573,0.0,12.456681583,19.8967753704,14.6439114669,0.0,14.6439114669
 07/27  21:00:00,51.7483550304,3.68816782416,15.8132312741,0.0,9.18739968257,17.702556249,11.9635813264,0.0,11.9635813264
 07/27  22:00:00,41.3050049371,3.1033763102,12.8899852564,0.0,5.91811778209,14.0365255879,10.4319641033,0.0,10.4319641033
 07/27  23:00:00,32.3253951811,2.55048289657,10.3597779854,0.0,3.54045821811,10.5176760807,5.83711243386,0.0,5.83711243386
 07/27  24:00:00,25.6538143233,1.98544402189,7.95649155798,0.0,2.55330491699,7.80157382632,1.81661722313,0.0,1.81661722313
 07/28  01:00:00,23.119450604,1.61753960039,6.37875687615,0.0,2.55330491699,7.21284921042,1.05035332527,0.0,1.05035332527
 07/28  02:00:00,21.9282947717,1.44376159571,5.65574135656,0.0,2.55330491699,6.91848690247,0.476314834442,0.0,0.476314834442
 07/28  03:00:00,20.813934303,1.25800412215,4.87431951532,0.0,2.55330491699,6.7713057485,0.476306568885,0.0,0.476306568885
 07/28  04:00:00,21.9161198403,1.07597504254,4.08204068454,0.0,3.82705111198,7.57405300124,1.05015329454,0.0,1.05015329454
 07/28  05:00:00,25.9750370525,0.990977618119,3.68734285918,0.0,6.02426329834,9.91545327661,5.44809153019,0.0,5.44809153019
 07/28  06:00:00,27.5056804923,1.2841985046,4.96351433244,0.0,6.51253267309,14.7454349813,18.2561861688,0.0,18.2561861688
 07/28  07:00:00,32.3016779152,1.63159285364,6.49298477088,0.0,6.01364874671,18.163451543,19.4029939177,0.0,19.4029939177
 07/28  08:00:00,31.1138838833,1.7523588617,6.13017527987,0.0,4.35151303671,18.8798367041,18.6382734754,0.0,18.6382734754
 07/28  09:00:00,28.7689220808,1.83949980794,6.5217043716,0.0,3.78894180059,16.6187760998,16.3441142899,0.0,16.3441142899
 07/28  10:00:00,26.3114239992,1.90515413054,6.9151786705,0.0,3.78894180059,13.7021493968,14.8146748337,0.0,14.8146748337
 07/28  11:00:00,25.9066003254,1.82137323769,6.44695473573,0.0,3.78894180059,13.8493305508,11.9469758534,0.0,11.9469758534
 07/28  12:00:00,28.6001927246,2.27538737892,8.9969742119,0.0,3.69398621738,13.6338449159,10.4175363972,0.0,10.4175363972
 07/28  13:00:00,30.4457693833,2.6491377929,10.7470838545,0.0,3.78894180059,13.2606059349,9.27045680504,0.0,9.27045680504
 07/28  14:00:00,28.41004727,2.40290926469,9.10477142341,0.0,3.78894180059,13.1134247809,8.12337721291,0.0,8.12337721291
 07/28  15:00:00,28.5965224498,2.2163543231,8.1127920915,0.0,4.71240779196,13.5549682428,9.27045680504,0.0,9.27045680504
 07/28  16:00:00,36.8099385616,2.38091535372,8.71129378534,0.0,7.18559832057,18.5321311015,10.7998962612,0.0,10.7998962612
 07/28  17:00:00,44.1447657533,2.47308399435,9.97619606714,0.0,8.38069375907,23.3147919321,14.2411350376,0.0,14.2411350376
 07/28  18:00:00,46.9185544728,2.61610403343,10.5395946138,0.0,10.6415932552,23.1212625696,16.7264741539,0.0,16.7264741539
 07/28  19:00:00,46.0272471232,2.63465536324,10.5990139126,0.0,12.3080778603,20.4854999863,15.9617544258,0.0,15.9617544258
 07/28  20:00:00,44.733423194,2.34948321033,9.13764969614,0.0,12.456681583,19.8967753704,14.6234949017,0.0,14.6234949017
 07/28  21:00:00,41.8009535956,1.99798007867,7.5560175847,0.0,9.18739968257,17.702556249,11.9469758534,0.0,11.9469758534
 07/28  22:00:00,32.9880228921,1.62215774118,6.05422178039,0.0,5.91811778209,14.0365255879,10.4175363972,0.0,10.4175363972
 07/28  23:00:00,24.9241876749,1.18555674998,4.32349662583,0.0,3.54045821811,10.5176760807,5.82921802864,0.0,5.82921802864
 07/28  24:00:00,20.6970479365,1.03966914087,3.94550005221,0.0,2.55330491699,7.80157382632,1.81443945618,0.0,1.81443945618
 07/29  01:00:00,18.934742106,0.802686561126,3.00890141741,0.0,2.55330491699,7.21284921042,1.0492778167,0.0,1.0492778167
 07/29  02:00:00,17.367968826,0.550830785813,1.98834622073,0.0,2.55330491699,6.91848690247,0.47604668025,0.0,0.47604668025
 07/29  03:00:00,16.7339845694,0.449909453708,1.60246445018,0.0,2.55330491699,6.7713057485,0.476038668515,0.0,0.476038668515
 07/29  04:00:00,18.6055129296,0.407984813193,1.4394240031,0.0,3.82705111198,7.57405300124,1.04908393009,0.0,1.04908393009
 07/29  05:00:00,23.0362534828,0.39133308071,1.34820382689,0.0,6.02426329834,9.91545327661,5.44092482273,0.0,5.44092482273
 07/29  06:00:00,23.9760309412,0.580252031624,2.13781125424,0.0,6.51253267309,14.7454349813,18.2313555887,0.0,18.2313555887
 07/29  07:00:00,27.5428880162,0.750436769116,2.80888031891,0.0,6.01364874671,17.9699221805,19.3765867599,0.0,19.3765867599
 07/29  08:00:00,25.2140128841,0.729040668358,2.70003604268,0.0,3.66783283761,18.1171033345,18.6129226218,0.0,18.6129226218
 07/29  09:00:00,23.8419632684,1.00203867242,3.87862026348,0.0,3.10526160149,15.8560427302,16.321932293,0.0,16.321932293
 07/29  10:00:00,23.64875614,1.49713293255,6.10694557806,0.0,3.10526160149,12.9394160272,14.794605408,0.0,14.794605408
 07/29  11:00:00,26.7634270567,2.00824531893,8.56332295457,0.0,3.10526160149,13.0865971812,11.9308674985,0.0,11.9308674985
 07/29  12:00:00,34.0758258413,3.04033642909,14.9908117831,0.0,3.10526160149,12.9394160272,10.4035406134,0.0,10.4035406134
 07/29  13:00:00,34.4849812337,3.20324398647,15.67860308,0.0,3.10526160149,12.4978725653,9.25804544966,0.0,9.25804544966
 07/29  14:00:00,32.6108873442,3.05801442692,14.0969199041,0.0,3.10526160149,12.3506914113,8.11255028587,0.0,8.11255028587
 07/29  15:00:00,35.6909895977,3.34360133614,15.5264257951,0.0,4.02872759285,12.7922348732,9.25804544966,0.0,9.25804544966
 07/29  16:00:00,46.2044255929,3.7950970369,18.1380127021,0.0,6.50191812146,17.7693977319,10.7853723347,0.0,10.7853723347
 07/29  17:00:00,56.4060533542,4.28594988599,20.6181471388,0.0,8.38069375907,23.1212625696,14.2218578261,0.0,14.2218578261
 07/29  18:00:00,65.7563604715,5.10737542721,26.8861292186,0.0,10.6415932552,23.1212625696,16.7037640143,0.0,16.7037640143
 07/29  19:00:00,62.5116601446,4.9834622976,24.7346199996,0.0,12.3080778603,20.4854999863,15.9401005717,0.0,15.9401005717
 07/29  20:00:00,56.7558816928,4.31841245847,19.1911789468,0.0,12.456681583,19.8967753704,14.6036895473,0.0,14.6036895473
 07/29  21:00:00,52.7179324085,3.82655731612,16.6444191602,0.0,9.18739968257,17.702556249,11.9308674985,0.0,11.9308674985
 07/29  22:00:00,42.3636926204,3.24751482246,13.8045344275,0.0,5.91811778209,14.0365255879,10.4035406134,0.0,10.4035406134
 07/29  23:00:00,33.1049782302,2.6572335556,11.0326103755,0.0,3.54045821811,10.5176760807,5.8215599583,0.0,5.8215599583
 07/29  24:00:00,28.5977122712,2.40359269161,10.4822408362,0.0,2.55330491699,7.80157382632,1.81232688505,0.0,1.81232688505
 07/30  01:00:00,25.1676785384,1.93531901752,8.10920539347,0.0,2.55330491699,7.21284921042,1.04823505996,0.0,1.04823505996
 07/30  02:00:00,22.263700124,1.51132376835,5.9235845362,0.0,2.55330491699,6.91848690247,0.475786718988,0.0,0.475786718988
 07/30  03:00:00,21.0850236186,1.31447187344,5.08894107963,0.0,2.55330491699,6.7713057485,0.475778962868,0.0,0.475778962868
 07/30  04:00:00,22.1655074839,1.12898284183,4.27842052878,0.0,3.82705111198,7.57405300124,1.04804736075,0.0,1.04804736075
 07/30  05:00:00,27.1380466517,1.20130950511,4.64002057136,0.0,6.02426329834,9.91545327661,5.43397989513,0.0,5.43397989513
 07/30  06:00:00,29.3810283451,1.59167598567,6.53138470414,0.0,6.51253267309,14.7454349813,18.2072983061,0.0,18.2072983061
 07/30  07:00:00,33.5185483912,1.8616663067,7.67331115628,0.0,6.01364874671,17.9699221805,19.3510023697,0.0,19.3510023697
 07/30  08:00:00,31.8788951096,1.93297102866,8.16098790794,0.0,3.66783283761,18.1171033345,18.5883616256,0.0,18.5883616256
 07/30  09:00:00,31.3391709813,2.26997467546,10.1078919733,0.0,3.10526160149,15.8560427302,16.3004414213,0.0,16.3004414213
 07/30  10:00:00,31.0770127147,2.68872444226,12.343610643,0.0,3.10526160149,12.9394160272,14.775161286,0.0,14.775161286
 07/30  11:00:00,33.5343239871,3.05376718209,14.2886980217,0.0,3.10526160149,13.0865971812,11.9152610322,0.0,11.9152610322
 07/30  12:00:00,39.0136182779,3.72534038097,19.2436002678,0.0,3.10526160149,12.9394160272,10.3899808968,0.0,10.3899808968
 07/30  13:00:00,37.9813821203,3.72157718317,18.6566707699,0.0,3.10526160149,12.4978725653,9.24602079526,0.0,9.24602079526
 07/30  14:00:00,36.3203888528,3.63787858875,17.2265572509,0.0,3.10526160149,12.3506914113,8.10206069374,0.0,8.10206069374
 07/30  15:00:00,38.8431251345,3.8239292483,18.1982334196,0.0,4.02872759285,12.7922348732,9.24602079526,0.0,9.24602079526
 07/30  16:00:00,47.4481093611,4.03194628115,19.1448472261,0.0,6.50191812146,17.7693977319,10.7713009306,0.0,10.7713009306
 07/30  17:00:00,55.6928374607,4.25690218937,19.9339789419,0.0,8.38069375907,23.1212625696,14.2031812352,0.0,14.2031812352
 07/30  18:00:00,58.0633762648,4.35342569298,19.9470947462,0.0,10.6415932552,23.1212625696,16.6817614552,0.0,16.6817614552
 07/30  19:00:00,56.2788359156,4.27130290809,19.2139551601,0.0,12.3080778603,20.4854999863,15.9191213875,0.0,15.9191213875
 07/30  20:00:00,53.8964625657,3.853758058,16.7964142202,0.0,12.456681583,19.8967753704,14.584501269,0.0,14.584501269
 07/30  21:00:00,50.2316946387,3.43901139997,14.5457273066,0.0,9.18739968257,17.702556249,11.9152610322,0.0,11.9152610322
 07/30  22:00:00,39.9031166913,2.86847846148,11.7229948594,0.0,5.91811778209,14.0365255879,10.3899808968,0.0,10.3899808968
 07/30  23:00:00,31.0980617796,2.33419692469,9.34873055582,0.0,3.54045821811,10.5176760807,5.8141404907,0.0,5.8141404907
 07/30  24:00:00,25.4002699749,1.9346498111,7.75374142044,0.0,2.55330491699,7.80157382632,1.81028013536,0.0,1.81028013536
 07/31  01:00:00,23.8598507699,1.72894903375,7.00774760873,0.0,2.55330491699,7.21284921042,1.04722536341,0.0,1.04722536341
 07/31  02:00:00,22.8988478854,1.58720781999,6.48284824592,0.0,2.55330491699,6.91848690247,0.475535027565,0.0,0.475535027565
 07/31  03:00:00,22.0974689725,1.45809668528,5.95776162178,0.0,2.55330491699,6.7713057485,0.475527528791,0.0,0.475527528791
 07/31  04:00:00,23.7991153579,1.38429117271,5.65672007192,0.0,3.82705111198,7.57405300124,1.04704389334,0.0,1.04704389334
 07/31  05:00:00,27.8789571991,1.31748187828,5.26475874565,0.0,6.02426329834,9.91545327661,5.42725880435,0.0,5.42725880435
 07/31  06:00:00,30.768327794,1.80187771113,7.70848242761,0.0,6.51253267309,14.7454349813,18.184021446,0.0,18.184021446
 07/31  07:00:00,34.140774766,1.89965920376,8.06401527162,0.0,6.01364874671,18.163451543,19.3262483237,0.0,19.3262483237
 07/31  08:00:00,31.2339406282,1.7664796944,6.23611119209,0.0,4.35151303671,18.8798367041,18.5645977602,0.0,18.5645977602
 07/31  09:00:00,28.8578063676,1.84045001387,6.60963845251,0.0,3.78894180059,16.6187760998,16.2796480391,0.0,16.2796480391
 07/31  10:00:00,29.2650881267,2.3985226179,9.37547431067,0.0,3.78894180059,13.7021493968,14.7563482259,0.0,14.7563482259
 07/31  11:00:00,32.2828019383,2.86623308158,11.7782965048,0.0,3.78894180059,13.8493305508,11.900161076,0.0,11.900161076
 07/31  12:00:00,38.5587304773,3.67329139543,17.5576079481,0.0,3.69398621738,13.6338449159,10.3768612628,0.0,10.3768612628
 07/31  13:00:00,38.9159635432,3.78658250227,18.079833305,0.0,3.78894180059,13.2606059349,9.23438640285,0.0,9.23438640285
 07/31  14:00:00,38.3304130225,3.86130053158,17.5667459091,0.0,3.78894180059,13.1134247809,8.09191154291,0.0,8.09191154291
 07/31  15:00:00,42.627882255,4.29609698184,20.0644092379,0.0,4.71240779196,13.5549682428,9.23438640285,0.0,9.23438640285
 07/31  16:00:00,52.2618331087,4.68216646395,21.8619372222,0.0,7.18559832057,18.5321311015,10.7576862161,0.0,10.7576862161
 07/31  17:00:00,59.4778056228,4.78127614264,23.0010437883,0.0,8.38069375907,23.3147919321,14.1851107959,0.0,14.1851107959
 07/31  18:00:00,65.0675191686,5.26439858795,26.040264755,0.0,10.6415932552,23.1212625696,16.6604729924,0.0,16.6604729924
 07/31  19:00:00,62.8419271222,5.13395750813,24.9143917667,0.0,12.3080778603,20.4854999863,15.8988230858,0.0,15.8988230858
 07/31  20:00:00,59.0759992698,4.60684479339,21.2228641889,0.0,12.456681583,19.8967753704,14.5659357492,0.0,14.5659357492
 07/31  21:00:00,55.7300231654,4.24986540142,19.2332018318,0.0,9.18739968257,17.702556249,11.900161076,0.0,11.900161076
 07/31  22:00:00,45.5629999586,3.74038308417,16.5109735039,0.0,5.91811778209,14.0365255879,10.3768612628,0.0,10.3768612628
 07/31  23:00:00,34.9336221404,2.97474523055,12.5437426107,0.0,3.54045821811,10.5176760807,5.80696182303,0.0,5.80696182303
 07/31  24:00:00,26.8843535915,2.22529096898,8.94718387911,0.0,2.55330491699,7.80157382632,1.80829981325,0.0,1.80829981325
 08/01  01:00:00,23.2830545256,1.68637235697,6.47352804117,0.0,2.55330491699,7.21284921042,1.04624902559,0.0,1.04624902559
 08/01  02:00:00,20.5620228356,1.22945094511,4.50378007104,0.0,2.55330491699,6.91848690247,0.475291680437,0.0,0.475291680437
 08/01  03:00:00,18.5307246553,0.855238181819,2.99387580798,0.0,2.55330491699,6.7713057485,0.475284440673,0.0,0.475284440673
 08/01  04:00:00,19.2955217061,0.582683840701,1.9547337521,0.0,3.82705111198,7.57405300124,1.04607382483,0.0,1.04607382483
 08/01  05:00:00,23.5973467123,0.530713785469,1.76991635159,0.0,6.02426329834,9.91545327661,5.42076354109,0.0,5.42076354109
 08/01  06:00:00,25.7628652395,0.7932249399,2.81883931096,0.0,6.51253267309,14.7454349813,18.161531902,0.0,18.161531902
 08/01  07:00:00,28.9318756775,1.03254565981,3.72222972702,0.0,6.01364874671,18.163451543,19.3023319526,0.0,19.3023319526
 08/01  08:00:00,28.3133192743,1.27613418122,3.80583535136,0.0,4.35151303671,18.8798367041,18.5416380631,0.0,18.5416380631
 08/01  09:00:00,26.4712861783,1.45526427434,4.60830400273,0.0,3.78894180059,16.6187760998,16.2595583042,0.0,16.2595583042
 08/01  10:00:00,25.497857048,1.80761854789,6.19914730203,0.0,3.78894180059,13.7021493968,14.738171799,0.0,14.738171799
 08/01  11:00:00,26.886612063,2.0372933057,7.21104640536,0.0,3.78894180059,13.8493305508,11.8855721019,0.0,11.8855721019
 08/01  12:00:00,30.0683215762,2.58132057688,10.1591698655,0.0,3.69398621738,13.6338449159,10.3641855967,0.0,10.3641855967
 08/01  13:00:00,30.8571268863,2.75707864204,11.0505005084,0.0,3.78894180059,13.2606059349,9.22314571782,0.0,9.22314571782
 08/01  14:00:00,30.7625551323,2.83153020787,11.0286583426,0.0,3.78894180059,13.1134247809,8.08210583895,0.0,8.08210583895
 08/01  15:00:00,33.0780999462,3.02351014469,11.7872137663,0.0,4.71240779196,13.5549682428,9.22314571782,0.0,9.22314571782
 08/01  16:00:00,41.7405618207,3.26563666901,12.7571957291,0.0,7.18559832057,18.5321311015,10.744532223,0.0,10.744532223
 08/01  17:00:00,48.5788272923,3.2728954777,13.6104461228,0.0,8.38069375907,23.3147919321,14.1676518596,0.0,14.1676518596
 08/01  18:00:00,54.1785122123,3.73661173633,16.6790446504,0.0,10.6415932552,23.1212625696,16.6399049305,0.0,16.6399049305
 08/01  19:00:00,50.5688528447,3.40174599519,14.3735290021,0.0,12.3080778603,20.4854999863,15.8792116779,0.0,15.8792116779
 08/01  20:00:00,46.8341212501,2.79882197477,10.7890089878,0.0,12.456681583,19.8967753704,14.5479984859,0.0,14.5479984859
 08/01  21:00:00,43.4097463314,2.36115516406,8.80163523515,0.0,9.18739968257,17.702556249,11.8855721019,0.0,11.8855721019
 08/01  22:00:00,34.1954131989,1.90755458033,6.97621524811,0.0,5.91811778209,14.0365255879,10.3641855967,0.0,10.3641855967
 08/01  23:00:00,25.8629417682,1.41199007685,5.03581739226,0.0,3.54045821811,10.5176760807,5.80002608121,0.0,5.80002608121
 08/01  24:00:00,20.5226701091,1.05549777782,3.75529358789,0.0,2.55330491699,7.80157382632,1.80638650516,0.0,1.80638650516
 08/02  01:00:00,18.8247421954,0.816158051511,2.88543001644,0.0,2.55330491699,7.21284921042,1.04530633513,0.0,1.04530633513
 08/02  02:00:00,17.6025216336,0.617472107842,2.15625770633,0.0,2.55330491699,6.91848690247,0.47505674958,0.0,0.47505674958
 08/02  03:00:00,17.0841635225,0.532454365581,1.87009849147,0.0,2.55330491699,6.7713057485,0.47504977043,0.0,0.47504977043
 08/02  04:00:00,19.0287112169,0.502031892122,1.76857521154,0.0,3.82705111198,7.57405300124,1.04513744233,0.0,1.04513744233
 08/02  05:00:00,23.6678023451,0.523740654785,1.84734511507,0.0,6.02426329834,9.91545327661,5.41449602916,0.0,5.41449602916
 08/02  06:00:00,24.7927800314,0.585690164614,2.05628887814,0.0,6.51253267309,14.7454349813,18.1398363347,0.0,18.1398363347
 08/02  07:00:00,27.1482639848,0.658833020611,2.31233067352,0.0,6.01364874671,18.163451543,19.279260339,0.0,19.279260339
 08/02  08:00:00,26.7805183023,0.974267435274,2.57490112528,0.0,4.35151303671,18.8798367041,18.5194893336,0.0,18.5194893336
 08/02  09:00:00,24.7344061865,1.11670411892,3.20998416637,0.0,3.78894180059,16.6187760998,16.2401781659,0.0,16.2401781659
 08/02  10:00:00,24.0400520446,1.52821006364,5.02075078287,0.0,3.78894180059,13.7021493968,14.7206373882,0.0,14.7206373882
 08/02  11:00:00,26.4410328757,1.93395725028,6.86880327348,0.0,3.78894180059,13.8493305508,11.87149843,0.0,11.87149843
 08/02  12:00:00,28.7409040976,2.30390771745,9.10916524637,0.0,3.69398621738,13.6338449159,10.3519576523,0.0,10.3519576523
 08/02  13:00:00,28.9539122013,2.39442148909,9.50994297627,0.0,3.78894180059,13.2606059349,9.21230206902,0.0,9.21230206902
 08/02  14:00:00,29.0881683079,2.47105877681,9.71474294917,0.0,3.78894180059,13.1134247809,8.07264648574,0.0,8.07264648574
 08/02  15:00:00,29.9469106798,2.43548009607,9.2440545485,0.0,4.71240779196,13.5549682428,9.21230206902,0.0,9.21230206902
 08/02  16:00:00,38.330148028,2.64085502826,9.97156357718,0.0,7.18559832057,18.5321311015,10.7318428467,0.0,10.7318428467
 08/02  17:00:00,46.3370953444,2.82783592107,11.8137737315,0.0,8.38069375907,23.3147919321,14.1508095966,0.0,14.1508095966
 08/02  18:00:00,51.8176570879,3.26823317227,14.78656809,0.0,10.6415932552,23.1212625696,16.6200633603,0.0,16.6200633603
 08/02  19:00:00,48.3269874037,2.95114483785,12.5822647184,0.0,12.3080778603,20.4854999863,15.8602929715,0.0,15.8602929715
 08/02  20:00:00,45.1129540047,2.44022528065,9.42643843656,0.0,12.456681583,19.8967753704,14.530694791,0.0,14.530694791
 08/02  21:00:00,42.1319033977,2.08482714564,7.8001203199,0.0,9.18739968257,17.702556249,11.87149843,0.0,11.87149843
 08/02  22:00:00,32.7871731147,1.6159498782,5.85957986598,0.0,5.91811778209,14.0365255879,10.3519576523,0.0,10.3519576523
 08/02  23:00:00,25.0697740715,1.23218982626,4.42244994614,0.0,3.54045821811,10.5176760807,5.79333531918,0.0,5.79333531918
 08/02  24:00:00,20.192108752,0.966982232899,3.51324777567,0.0,2.55330491699,7.80157382632,1.8045407777,0.0,1.8045407777
 08/03  01:00:00,18.3982849567,0.715257049863,2.55987377939,0.0,2.55330491699,7.21284921042,1.04439757065,0.0,1.04439757065
 08/03  02:00:00,17.2276172428,0.530333736674,1.86849168661,0.0,2.55330491699,6.91848690247,0.474830304475,0.0,0.474830304475
 08/03  03:00:00,16.6144226175,0.431119004999,1.50169294704,0.0,2.55330491699,6.7713057485,0.474823587478,0.0,0.474823587478
 08/03  04:00:00,18.3728938774,0.366383058485,1.2484067056,0.0,3.82705111198,7.57405300124,1.04423502292,0.0,1.04423502292
 08/03  05:00:00,22.9410593747,0.375603648418,1.26873915104,0.0,6.02426329834,9.91545327661,5.40845812497,0.0,5.40845812497
 08/03  06:00:00,24.3438097184,0.492149384366,1.70085934541,0.0,6.51253267309,14.7454349813,18.1189411697,0.0,18.1189411697
 08/03  07:00:00,27.24074276,0.673334941786,2.3903075276,0.0,6.01364874671,18.163451543,19.2570403153,0.0,19.2570403153
 08/03  08:00:00,27.6975632866,1.13440096538,3.33181257949,0.0,4.35151303671,18.8798367041,18.4981581308,0.0,18.4981581308
 08/03  09:00:00,26.4745705394,1.40158620881,4.66526642936,0.0,3.78894180059,16.6187760998,16.2215133635,0.0,16.2215133635
 08/03  10:00:00,25.3464249033,1.72853284197,6.12680086319,0.0,3.78894180059,13.7021493968,14.703750186,0.0,14.703750186
 08/03  11:00:00,27.2506947265,2.05692921093,7.55549316366,0.0,3.78894180059,13.8493305508,11.8579442282,0.0,11.8579442282
 08/03  12:00:00,31.1826270542,2.6636618509,11.1911340695,0.0,3.69398621738,13.6338449159,10.3401810508,0.0,10.3401810508
 08/03  13:00:00,30.8286960909,2.66522089295,11.1139274621,0.0,3.78894180059,13.2606059349,9.20185866767,0.0,9.20185866767
 08/03  14:00:00,30.5491706065,2.75192104004,10.8948829845,0.0,3.78894180059,13.1134247809,8.06353628456,0.0,8.06353628456
 08/03  15:00:00,32.9656788089,2.9606822395,11.7376205342,0.0,4.71240779196,13.5549682428,9.20185866767,0.0,9.20185866767
 08/03  16:00:00,41.6593811956,3.20389670769,12.7377550653,0.0,7.18559832057,18.5321311015,10.7196218451,0.0,10.7196218451
 08/03  17:00:00,49.2380545685,3.30720317155,14.2353657051,0.0,8.38069375907,23.3147919321,14.1345889945,0.0,14.1345889945
 08/03  18:00:00,56.0270868991,3.93734237642,18.326888697,0.0,10.6415932552,23.1212625696,16.6009541579,0.0,16.6009541579
 08/03  19:00:00,53.3613914825,3.76540721183,16.8024064232,0.0,12.3080778603,20.4854999863,15.8420725691,0.0,15.8420725691
 08/03  20:00:00,50.304360594,3.16075439249,13.0044825807,0.0,12.456681583,19.8967753704,14.5140297888,0.0,14.5140297888
 08/03  21:00:00,45.7265723033,2.70897926431,10.7706371068,0.0,9.18739968257,17.702556249,11.8579442282,0.0,11.8579442282
 08/03  22:00:00,36.0722908788,2.21707821186,8.54356929648,0.0,5.91811778209,14.0365255879,10.3401810508,0.0,10.3401810508
 08/03  23:00:00,27.6641796538,1.73054023095,6.51850512369,0.0,3.54045821811,10.5176760807,5.78689151835,0.0,5.78689151835
 08/03  24:00:00,23.0846787252,1.50282483025,5.86997515158,0.0,2.55330491699,7.80157382632,1.80276317747,0.0,1.80276317747
 08/04  01:00:00,20.7863759277,1.17664989315,4.48657190708,0.0,2.55330491699,7.21284921042,1.0435230007,0.0,1.0435230007
 08/04  02:00:00,18.9609862793,0.888461557024,3.24373290276,0.0,2.55330491699,6.91848690247,0.474612412084,0.0,0.474612412084
 08/04  03:00:00,18.0662984645,0.732719199081,2.65196859996,0.0,2.55330491699,6.7713057485,0.474605958715,0.0,0.474605958715
 08/04  04:00:00,19.6445077592,0.627692711923,2.25871093397,0.0,3.82705111198,7.57405300124,1.04336683364,0.0,1.04336683364
 08/04  05:00:00,24.2232815034,0.634942731521,2.29162219663,0.0,6.02426329834,9.91545327661,5.40265161694,0.0,5.40265161694
 08/04  06:00:00,26.005750982,0.81412570875,3.04082428457,0.0,6.51253267309,14.7454349813,18.0988525954,0.0,18.0988525954
 08/04  07:00:00,28.9782669749,0.999564633204,3.80160205107,0.0,6.01364874671,18.163451543,19.2356784618,0.0,19.2356784618
 08/04  08:00:00,29.342719434,1.43450683808,4.67686285422,0.0,4.35151303671,18.8798367041,18.4776507718,0.0,18.4776507718
 08/04  09:00:00,27.8121898446,1.65588639782,5.7485855456,0.0,3.78894180059,16.6187760998,16.2035694244,0.0,16.2035694244
 08/04  10:00:00,26.4903601804,1.93974159458,7.05952738769,0.0,3.78894180059,13.7021493968,14.6875151935,0.0,14.6875151935
 08/04  11:00:00,28.603519712,2.28682414482,8.67842321522,0.0,3.78894180059,13.8493305508,11.8449135105,0.0,11.8449135105
 08/04  12:00:00,32.508073198,2.92590679864,12.2543352655,0.0,3.69398621738,13.6338449159,10.3288592797,0.0,10.3288592797
 08/04  13:00:00,33.393695623,3.12432771636,13.2198201708,0.0,3.78894180059,13.2606059349,9.19181860649,0.0,9.19181860649
 08/04  14:00:00,32.7994660166,3.09260119923,12.8044982355,0.0,3.78894180059,13.1134247809,8.05477793332,0.0,8.05477793332
 08/04  15:00:00,35.2490977572,3.27543445047,13.7062872715,0.0,4.71240779196,13.5549682428,9.19181860649,0.0,9.19181860649
 08/04  16:00:00,43.7505894266,3.50454532428,14.5283146797,0.0,7.18559832057,18.5321311015,10.7078728374,0.0,10.7078728374
 08/04  17:00:00,49.3345557837,3.28860548208,14.3504646098,0.0,8.38069375907,23.3147919321,14.1189948569,0.0,14.1189948569
 08/04  18:00:00,56.9447017008,4.01193967941,19.1699061958,0.0,10.6415932552,23.1212625696,16.5825829821,0.0,16.5825829821
 08/04  19:00:00,54.2667749673,3.85738785391,17.615809266,0.0,12.3080778603,20.4854999863,15.8245558666,0.0,15.8245558666
 08/04  20:00:00,49.9831920985,3.07918528515,12.7648831925,0.0,12.456681583,19.8967753704,14.4980084146,0.0,14.4980084146
 08/04  21:00:00,46.5147245087,2.79358792407,11.4741806524,0.0,9.18739968257,17.702556249,11.8449135105,0.0,11.8449135105
 08/04  22:00:00,37.4204851652,2.39616378645,9.71267800827,0.0,5.91811778209,14.0365255879,10.3288592797,0.0,10.3288592797
 08/04  23:00:00,29.1217357633,1.95531512417,7.75128634006,0.0,3.54045821811,10.5176760807,5.78069658698,0.0,5.78069658698
 08/04  24:00:00,23.1859951264,1.52369816442,5.9504182186,0.0,2.55330491699,7.80157382632,1.80105423089,0.0,1.80105423089
 08/05  01:00:00,21.1619870345,1.25331683066,4.78551607636,0.0,2.55330491699,7.21284921042,1.04268288367,0.0,1.04268288367
 08/05  02:00:00,19.9832654813,1.08189287702,4.0725807848,0.0,2.55330491699,6.91848690247,0.474403136829,0.0,0.474403136829
 08/05  03:00:00,19.6141149824,1.02427247122,3.90823184568,0.0,2.55330491699,6.7713057485,0.474396948503,0.0,0.474396948503
 08/05  04:00:00,21.6130442521,1.00121640863,3.85372373021,0.0,3.82705111198,7.57405300124,1.04253313137,0.0,1.04253313137
 08/05  05:00:00,26.0409503321,0.9867864141,3.75744734281,0.0,6.02426329834,9.91545327661,5.39707822497,0.0,5.39707822497
 08/05  06:00:00,27.1221745401,1.04611285104,3.9252607004,0.0,6.51253267309,14.7454349813,18.0795765616,0.0,18.0795765616
 08/05  07:00:00,29.6871667173,1.18408618742,4.51950960166,0.0,6.01364874671,17.9699221805,19.2151811046,0.0,19.2151811046
 08/05  08:00:00,27.8823104307,1.23866486985,4.85870938784,0.0,3.66783283761,18.1171033345,18.4579733295,0.0,18.4579733295
 08/05  09:00:00,25.4635315257,1.31150553782,5.19072165534,0.0,3.10526160149,15.8560427302,16.1863516625,0.0,16.1863516625
 08/05  10:00:00,23.228777895,1.43552278185,5.74857748378,0.0,3.10526160149,12.9394160272,14.6719372184,0.0,14.6719372184
 08/05  11:00:00,25.0563464556,1.74190042798,7.12258724439,0.0,3.10526160149,13.0865971812,11.8324101358,0.0,11.8324101358
 08/05  12:00:00,30.1143079586,2.51799995332,11.5516303761,0.0,3.10526160149,12.9394160272,10.3179956918,0.0,10.3179956918
 08/05  13:00:00,28.7013951954,2.38382032458,10.7144407036,0.0,3.10526160149,12.4978725653,9.18218485875,0.0,9.18218485875
 08/05  14:00:00,27.0092060653,2.22742490955,9.32582814258,0.0,3.10526160149,12.3506914113,8.04637402572,0.0,8.04637402572
 08/05  15:00:00,29.3713478716,2.42387729642,10.1265081087,0.0,4.02872759285,12.7922348732,9.18218485875,0.0,9.18218485875
 08/05  16:00:00,38.1912273152,2.65723177951,11.2626796818,0.0,6.50191812146,17.7693977319,10.6965993028,0.0,10.6965993028
 08/05  17:00:00,46.9687407663,2.95499654785,12.511787889,0.0,8.38069375907,23.1212625696,14.1040318019,0.0,14.1040318019
 08/05  18:00:00,53.5457976879,3.53201139601,16.2509304662,0.0,10.6415932552,23.1212625696,16.5649552735,0.0,16.5649552735
 08/05  19:00:00,50.831619373,3.31410531812,14.7239362075,0.0,12.3080778603,20.4854999863,15.8077480514,0.0,15.8077480514
 08/05  20:00:00,48.200496791,2.77421986856,11.2871533016,0.0,12.456681583,19.8967753704,14.4826354129,0.0,14.4826354129
 08/05  21:00:00,44.0741496069,2.39873173864,9.4284619361,0.0,9.18739968257,17.702556249,11.8324101358,0.0,11.8324101358
 08/05  22:00:00,34.4002502599,1.89197268922,7.19663420022,0.0,5.91811778209,14.0365255879,10.3179956918,0.0,10.3179956918
 08/05  23:00:00,26.2111059051,1.44096880533,5.35500280068,0.0,3.54045821811,10.5176760807,5.77475235966,0.0,5.77475235966
 08/05  24:00:00,21.4333585172,1.19877219254,4.52270758128,0.0,2.55330491699,7.80157382632,1.79941444404,0.0,1.79941444404
 08/06  01:00:00,20.217644924,1.0611748216,4.03331597491,0.0,2.55330491699,7.21284921042,1.04187746773,0.0,1.04187746773
 08/06  02:00:00,19.2177076098,0.918918034031,3.46999775634,0.0,2.55330491699,6.91848690247,0.474202540577,0.0,0.474202540577
 08/06  03:00:00,18.6409797089,0.827744880438,3.13162416297,0.0,2.55330491699,6.7713057485,0.474196618644,0.0,0.474196618644
 08/06  04:00:00,20.5212266859,0.785785357331,2.97733721527,0.0,3.82705111198,7.57405300124,1.04173416275,0.0,1.04173416275
 08/06  05:00:00,25.2935967063,0.833909529317,3.16297060176,0.0,6.02426329834,9.91545327661,5.39173959994,0.0,5.39173959994
 08/06  06:00:00,26.1500014171,0.852178590446,3.14702183802,0.0,6.51253267309,14.7454349813,18.0611187774,0.0,18.0611187774
 08/06  07:00:00,28.578782944,0.981349254862,3.61386276097,0.0,6.01364874671,17.9699221805,19.1955543138,0.0,19.1955543138
 08/06  08:00:00,26.7794399122,1.03679527828,3.95770846091,0.0,3.66783283761,18.1171033345,18.4391316314,0.0,18.4391316314
 08/06  09:00:00,25.3508875759,1.28206623703,5.10751700631,0.0,3.10526160149,15.8560427302,16.1698651766,0.0,16.1698651766
 08/06  10:00:00,24.3977092355,1.6184652432,6.7345663629,0.0,3.10526160149,12.9394160272,14.6570208741,0.0,14.6570208741
 08/06  11:00:00,24.9024083998,1.6664330605,7.04411655609,0.0,3.10526160149,13.0865971812,11.8204378068,0.0,11.8204378068
 08/06  12:00:00,27.6276152672,2.15602993646,9.42690770159,0.0,3.10526160149,12.9394160272,10.3075935043,0.0,10.3075935043
 08/06  13:00:00,29.2413769816,2.48955831391,11.1486845004,0.0,3.10526160149,12.4978725653,9.1729602774,0.0,9.1729602774
 08/06  14:00:00,30.1971744082,2.65957118472,12.0816502103,0.0,3.10526160149,12.3506914113,8.0383270505,0.0,8.0383270505
 08/06  15:00:00,33.4352922377,2.98366957818,13.630660193,0.0,4.02872759285,12.7922348732,9.1729602774,0.0,9.1729602774
 08/06  16:00:00,42.2874877022,3.24054583267,14.7756260157,0.0,6.50191812146,17.7693977319,10.6858045799,0.0,10.6858045799
 08/06  17:00:00,51.1511414179,3.57359572763,16.0755893608,0.0,8.38069375907,23.1212625696,14.0897042606,0.0,14.0897042606
 08/06  18:00:00,55.5998922092,3.92021927915,17.9168171045,0.0,10.6415932552,23.1212625696,16.5480762523,0.0,16.5480762523
 08/06  19:00:00,53.4426854056,3.76657757724,16.882529981,0.0,12.3080778603,20.4854999863,15.791654101,0.0,15.791654101
 08/06  20:00:00,50.426902585,3.1592903101,13.1284886541,0.0,12.456681583,19.8967753704,14.4679153363,0.0,14.4679153363
 08/06  21:00:00,45.5130815193,2.67862922935,10.5874963577,0.0,9.18739968257,17.702556249,11.8204378068,0.0,11.8204378068
 08/06  22:00:00,36.487741158,2.2733233907,8.90277439677,0.0,5.91811778209,14.0365255879,10.3075935043,0.0,10.3075935043
 08/06  23:00:00,28.2707008003,1.82044886496,7.03511763623,0.0,3.54045821811,10.5176760807,5.7690605967,0.0,5.7690605967
 08/06  24:00:00,22.4916460594,1.40720104654,5.37256626948,0.0,2.55330491699,7.80157382632,1.79784430254,0.0,1.79784430254
 08/07  01:00:00,20.5544597124,1.13840502647,4.29290055845,0.0,2.55330491699,7.21284921042,1.04110699073,0.0,1.04110699073
 08/07  02:00:00,19.0895035504,0.90691226189,3.35379946903,0.0,2.55330491699,6.91848690247,0.47401068262,0.0,0.47401068262
 08/07  03:00:00,18.4902492944,0.807337498257,3.00130113065,0.0,2.55330491699,6.7713057485,0.474005028367,0.0,0.474005028367
 08/07  04:00:00,20.5084365941,0.787782114252,2.96255036654,0.0,3.82705111198,7.57405300124,1.04097016415,0.0,1.04097016415
 08/07  05:00:00,25.1858383477,0.815519504705,3.07360226774,0.0,6.02426329834,9.91545327661,5.38663732323,0.0,5.38663732323
 08/07  06:00:00,27.0283071942,1.01089388116,3.86661232445,0.0,6.51253267309,14.7454349813,18.0434847095,0.0,18.0434847095
 08/07  07:00:00,30.8672312929,1.35628896341,5.33384203889,0.0,6.01364874671,18.163451543,19.1768039017,0.0,19.1768039017
 08/07  08:00:00,31.6474699427,1.82903683572,6.58708336522,0.0,4.35151303671,18.8798367041,18.4211312572,0.0,18.4211312572
 08/07  09:00:00,30.6620615937,2.1281965453,8.12614714722,0.0,3.78894180059,16.6187760998,16.1541148492,0.0,16.1541148492
 08/07  10:00:00,30.2387721387,2.53641901026,10.2112619304,0.0,3.78894180059,13.7021493968,14.6427705779,0.0,14.6427705779
 08/07  11:00:00,32.756128291,2.92038457286,12.1974713662,0.0,3.78894180059,13.8493305508,11.8090000691,0.0,11.8090000691
 08/07  12:00:00,35.17068762,3.3240248324,14.5188316538,0.0,3.69398621738,13.6338449159,10.2976557977,0.0,10.2976557977
 08/07  13:00:00,36.0008138709,3.51241136918,15.4388547658,0.0,3.78894180059,13.2606059349,9.16414759421,0.0,9.16414759421
 08/07  14:00:00,37.0490244658,3.72545530969,16.4212025742,0.0,3.78894180059,13.1134247809,8.03063939069,0.0,8.03063939069
 08/07  15:00:00,39.7641677323,3.94355379456,17.5532379025,0.0,4.71240779196,13.5549682428,9.16414759421,0.0,9.16414759421
 08/07  16:00:00,48.1900937925,4.12217730923,18.3501870607,0.0,7.18559832057,18.5321311015,10.6754918656,0.0,10.6754918656
 08/07  17:00:00,53.9114953926,3.96064845835,18.2553612424,0.0,8.38069375907,23.3147919321,14.0760164761,0.0,14.0760164761
 08/07  18:00:00,56.9677675983,4.10194514848,19.1029666242,0.0,10.6415932552,23.1212625696,16.5319509171,0.0,16.5319509171
 08/07  19:00:00,55.0917245619,4.00113143007,18.2970152845,0.0,12.3080778603,20.4854999863,15.7762787814,0.0,15.7762787814
 08/07  20:00:00,53.710609032,3.60897844457,15.9625069665,0.0,12.456681583,19.8967753704,14.453852544,0.0,14.453852544
 08/07  21:00:00,48.9889783964,3.17398300092,13.5680394633,0.0,9.18739968257,17.702556249,11.8090000691,0.0,11.8090000691
 08/07  22:00:00,39.3663857866,2.70669258263,11.3480498335,0.0,5.91811778209,14.0365255879,10.2976557977,0.0,10.2976557977
 08/07  23:00:00,30.5824546575,2.19595729925,8.97136305909,0.0,3.54045821811,10.5176760807,5.76362298366,0.0,5.76362298366
 08/07  24:00:00,25.2396331003,1.86739374535,7.66036061155,0.0,2.55330491699,7.80157382632,1.79634427135,0.0,1.79634427135
 08/08  01:00:00,22.9963459129,1.56694020339,6.30625158205,0.0,2.55330491699,7.21284921042,1.04037168016,0.0,1.04037168016
 08/08  02:00:00,21.1986525636,1.29701705279,5.07284369137,0.0,2.55330491699,6.91848690247,0.473827619654,0.0,0.473827619654
 08/08  03:00:00,20.1477382062,1.12419876909,4.34192877163,0.0,2.55330491699,6.7713057485,0.47382223431,0.0,0.47382223431
 08/08  04:00:00,21.7035659841,1.0237211718,3.92174069905,0.0,3.82705111198,7.57405300124,1.04024136154,0.0,1.04024136154
 08/08  05:00:00,26.0759793263,0.997474682312,3.78178806877,0.0,6.02426329834,9.91545327661,5.38177290623,0.0,5.38177290623
 08/08  06:00:00,28.7323793595,1.33080107048,5.25077730037,0.0,6.51253267309,14.7454349813,18.026679581,0.0,18.026679581
 08/08  07:00:00,32.4224205392,1.64703302772,6.59828722082,0.0,6.01364874671,18.163451543,19.158935421,0.0,19.158935421
 08/08  08:00:00,31.7002002184,1.85291205551,6.61593842117,0.0,4.35151303671,18.8798367041,18.4039775375,0.0,18.4039775375
 08/08  09:00:00,29.5820817954,1.97097962026,7.20338427388,0.0,3.78894180059,16.6187760998,16.1391053445,0.0,16.1391053445
 08/08  10:00:00,28.4419796804,2.27910812156,8.67178036078,0.0,3.78894180059,13.7021493968,14.6291905498,0.0,14.6291905498
 08/08  11:00:00,30.7510495252,2.64879644833,10.4639807249,0.0,3.78894180059,13.8493305508,11.7981003097,0.0,11.7981003097
 08/08  12:00:00,34.2461126794,3.21455155797,13.7037299876,0.0,3.69398621738,13.6338449159,10.288185515,0.0,10.288185515
 08/08  13:00:00,35.3843193189,3.44160765552,14.8931639275,0.0,3.78894180059,13.2606059349,9.15574941897,0.0,9.15574941897
 08/08  14:00:00,35.6055941834,3.52998166262,15.1732459389,0.0,3.78894180059,13.1134247809,8.02331332293,0.0,8.02331332293
 08/08  15:00:00,38.3376708753,3.75919967135,16.3110951687,0.0,4.71240779196,13.5549682428,9.15574941897,0.0,9.15574941897
 08/08  16:00:00,46.5279526654,3.94325553809,16.8669677048,0.0,7.18559832057,18.5321311015,10.6656642137,0.0,10.6656642137
 08/08  17:00:00,53.5651258388,3.97016161155,17.8994785354,0.0,8.38069375907,23.3147919321,14.0629725018,0.0,14.0629725018
 08/08  18:00:00,60.2087403039,4.56144707254,21.8844374057,0.0,10.6415932552,23.1212625696,16.5165840432,0.0,16.5165840432
 08/08  19:00:00,57.285602836,4.35657451738,20.1354504712,0.0,12.3080778603,20.4854999863,15.7616266459,0.0,15.7616266459
 08/08  20:00:00,52.815180653,3.55167325259,15.1243837796,0.0,12.456681583,19.8967753704,14.4404512005,0.0,14.4404512005
 08/08  21:00:00,47.1079377765,2.95880428571,11.9021775586,0.0,9.18739968257,17.702556249,11.7981003097,0.0,11.7981003097
 08/08  22:00:00,37.2769282227,2.438686356,9.52659849618,0.0,5.91811778209,14.0365255879,10.288185515,0.0,10.288185515
 08/08  23:00:00,29.4068885826,2.0373933241,7.95436095938,0.0,3.54045821811,10.5176760807,5.75844113085,0.0,5.75844113085
 08/08  24:00:00,24.998003258,1.84546910135,7.44065541321,0.0,2.55330491699,7.80157382632,1.79491479472,0.0,1.79491479472
 08/09  01:00:00,22.7046612608,1.53005888943,6.05144824392,0.0,2.55330491699,7.21284921042,1.03967175304,0.0,1.03967175304
 08/09  02:00:00,20.3079382099,1.14844935635,4.33069703413,0.0,2.55330491699,6.91848690247,0.47365340577,0.0,0.47365340577
 08/09  03:00:00,19.0953576485,0.940366799378,3.47338018363,0.0,2.55330491699,6.7713057485,0.473648290499,0.0,0.473648290499
 08/09  04:00:00,20.3624915851,0.780176304438,2.82421116738,0.0,3.82705111198,7.57405300124,1.0395479705,0.0,1.0395479705
 08/09  05:00:00,24.9483539445,0.787722155303,2.86391521398,0.0,6.02426329834,9.91545327661,5.37714778992,0.0,5.37714778992
 08/09  06:00:00,28.8567309569,1.18984431316,4.62325232179,0.0,6.51253267309,14.7454349813,18.0107083693,0.0,18.0107083693
 08/09  07:00:00,31.2016691319,1.43509182047,5.58947702078,0.0,6.01364874671,18.163451543,19.1419541634,0.0,19.1419541634
 08/09  08:00:00,30.7875825346,1.70612519641,5.85010759643,0.0,4.35151303671,18.8798367041,18.3876755523,0.0,18.3876755523
 08/09  09:00:00,30.0547925748,2.04620150066,7.60087317295,0.0,3.78894180059,16.6187760998,16.1248411075,0.0,16.1248411075
 08/09  10:00:00,28.8657548206,2.340729995,9.03393362754,0.0,3.78894180059,13.7021493968,14.6162848115,0.0,14.6162848115
 08/09  11:00:00,30.4313847185,2.56558049286,10.2275318738,0.0,3.78894180059,13.8493305508,11.7877417566,0.0,11.7877417566
 08/09  12:00:00,37.2055314407,3.51855663753,16.3591436694,0.0,3.69398621738,13.6338449159,10.2791854607,0.0,10.2791854607
 08/09  13:00:00,37.1658942697,3.61145213266,16.5048944011,0.0,3.78894180059,13.2606059349,9.14776823872,0.0,9.14776823872
 08/09  14:00:00,32.9694993783,3.12317756353,12.9439552329,0.0,3.78894180059,13.1134247809,8.01635101675,0.0,8.01635101675
 08/09  15:00:00,32.2575115437,2.82658758972,11.1635479188,0.0,4.71240779196,13.5549682428,9.14776823872,0.0,9.14776823872
 08/09  16:00:00,38.734307539,2.7331842347,10.2833938817,0.0,7.18559832057,18.5321311015,10.6563245347,0.0,10.6563245347
 08/09  17:00:00,43.5853024833,2.41963476297,9.47018202847,0.0,8.38069375907,23.3147919321,14.0505762006,0.0,14.0505762006
 08/09  18:00:00,47.3118579476,2.69247554236,10.8565265796,0.0,10.6415932552,23.1212625696,16.5019801815,0.0,16.5019801815
 08/09  19:00:00,45.1492982234,2.49782827391,9.8578921021,0.0,12.3080778603,20.4854999863,15.7477020335,0.0,15.7477020335
 08/09  20:00:00,44.2281275,2.10789900621,7.9811048729,0.0,12.456681583,19.8967753704,14.4277152745,0.0,14.4277152745
 08/09  21:00:00,40.9556369978,1.83744593782,6.87123512782,0.0,9.18739968257,17.702556249,11.7877417566,0.0,11.7877417566
 08/09  22:00:00,32.269809776,1.47942062584,5.47874577964,0.0,5.91811778209,14.0365255879,10.2791854607,0.0,10.2791854607
 08/09  23:00:00,25.217873017,1.22311170888,4.57962700896,0.0,3.54045821811,10.5176760807,5.75351657283,0.0,5.75351657283
 08/09  24:00:00,21.0147089426,1.09198566864,4.21084453055,0.0,2.55330491699,7.80157382632,1.79355629595,0.0,1.79355629595
 08/10  01:00:00,19.5440237286,0.915984730072,3.50488487111,0.0,2.55330491699,7.21284921042,1.03900741592,0.0,1.03900741592
 08/10  02:00:00,18.3308487284,0.736907073867,2.76514983507,0.0,2.55330491699,6.91848690247,0.473488092431,0.0,0.473488092431
 08/10  03:00:00,17.7066223049,0.639405313654,2.38560632572,0.0,2.55330491699,6.7713057485,0.473483248337,0.0,0.473483248337
 08/10  04:00:00,19.4233362785,0.56447353276,2.10075863252,0.0,3.82705111198,7.57405300124,1.03889019606,0.0,1.03889019606
 08/10  05:00:00,24.0604632278,0.584810220427,2.17893643215,0.0,6.02426329834,9.91545327661,5.3727633444,0.0,5.3727633444
 08/10  06:00:00,26.6222086406,0.758734340827,2.81983997779,0.0,6.51253267309,14.7454349813,17.9955758049,0.0,17.9955758049
 08/10  07:00:00,28.9552772504,1.00146505327,3.77671190648,0.0,6.01364874671,18.163451543,19.1258651578,0.0,19.1258651578
 08/10  08:00:00,28.5227887004,1.28245971886,4.00897923986,0.0,4.35151303671,18.8798367041,18.3722301292,0.0,18.3722301292
 08/10  09:00:00,26.3774960098,1.40983892653,4.55993918209,0.0,3.78894180059,16.6187760998,16.1113263623,0.0,16.1113263623
 08/10  10:00:00,25.7028466233,1.82062053321,6.391134892,0.0,3.78894180059,13.7021493968,14.6040571849,0.0,14.6040571849
 08/10  11:00:00,29.3849053764,2.41514625466,9.33148676981,0.0,3.78894180059,13.8493305508,11.7779274774,0.0,11.7779274774
 08/10  12:00:00,32.9312303182,3.00840679797,12.5949923864,0.0,3.69398621738,13.6338449159,10.2706583,0.0,10.2706583
 08/10  13:00:00,34.5829510424,3.29075939889,14.2426439076,0.0,3.78894180059,13.2606059349,9.14020641701,0.0,9.14020641701
 08/10  14:00:00,35.0213924122,3.40341160093,14.7156142294,0.0,3.78894180059,13.1134247809,8.00975453398,0.0,8.00975453398
 08/10  15:00:00,37.5855803187,3.63007668542,15.6881275981,0.0,4.71240779196,13.5549682428,9.14020641701,0.0,9.14020641701
 08/10  16:00:00,46.5737253986,3.91616271621,16.9398332598,0.0,7.18559832057,18.5321311015,10.6474755944,0.0,10.6474755944
 08/10  17:00:00,54.4959137801,4.06296842734,18.737459661,0.0,8.38069375907,23.3147919321,14.0388312434,0.0,14.0388312434
 08/10  18:00:00,59.1871224657,4.46608929581,20.9581773443,0.0,10.6415932552,23.1212625696,16.4881436566,0.0,16.4881436566
 08/10  19:00:00,56.7114977461,4.28909225307,19.6288276456,0.0,12.3080778603,20.4854999863,15.734509068,0.0,15.734509068
 08/10  20:00:00,54.6495713254,3.69332475535,15.9242896159,0.0,12.456681583,19.8967753704,14.4156485378,0.0,14.4156485378
 08/10  21:00:00,48.0985254102,3.116738134,12.734831344,0.0,9.18739968257,17.702556249,11.7779274774,0.0,11.7779274774
 08/10  22:00:00,38.5334831853,2.6380639057,10.5837759091,0.0,5.91811778209,14.0365255879,10.2706583,0.0,10.2706583
 08/10  23:00:00,29.3363705747,2.03903373524,7.88220254038,0.0,3.54045821811,10.5176760807,5.74885076794,0.0,5.74885076794
 08/10  24:00:00,23.1670669291,1.55601844777,5.89916973795,0.0,2.55330491699,7.80157382632,1.79226917736,0.0,1.79226917736
 08/11  01:00:00,21.6155303414,1.34526838832,5.14710782562,0.0,2.55330491699,7.21284921042,1.03837886478,0.0,1.03837886478
 08/11  02:00:00,20.2144611739,1.12516514588,4.26050420852,0.0,2.55330491699,6.91848690247,0.47333172846,0.0,0.47333172846
 08/11  03:00:00,19.2480963268,0.959212953254,3.60727270806,0.0,2.55330491699,6.7713057485,0.473327156586,0.0,0.473327156586
 08/11  04:00:00,20.9158482932,0.872522700166,3.28522147979,0.0,3.82705111198,7.57405300124,1.03826823274,0.0,1.03826823274
 08/11  05:00:00,25.4787605578,0.876932537082,3.30511144554,0.0,6.02426329834,9.91545327661,5.36862086854,0.0,5.36862086854
 08/11  06:00:00,27.1520299495,0.883521809942,3.2248738176,0.0,6.51253267309,14.7454349813,17.98128637,0.0,17.98128637
 08/11  07:00:00,30.2671316282,1.26368998645,4.82634135115,0.0,6.01364874671,18.163451543,19.1106731686,0.0,19.1106731686
 08/11  08:00:00,31.5396605629,1.81459795081,6.49371287032,0.0,4.35151303671,18.8798367041,18.3576458422,0.0,18.3576458422
 08/11  09:00:00,29.6256750599,1.96839870915,7.24955844958,0.0,3.78894180059,16.6187760998,16.0985651113,0.0,16.0985651113
