Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/11  10:00:00,28.7816996055,2.32982960653,8.96077880088,0.0,3.78894180059,13.7021493968,14.5925112911,0.0,14.5925112911
 08/11  11:00:00,31.2482257516,2.72807049608,10.8818829036,0.0,3.78894180059,13.8493305508,11.7686603784,0.0,11.7686603784
 08/11  12:00:00,33.3661560012,3.09151160525,12.9468132621,0.0,3.69398621738,13.6338449159,10.2626065583,0.0,10.2626065583
 08/11  13:00:00,34.7303463959,3.35173280914,14.3290658509,0.0,3.78894180059,13.2606059349,9.1330661932,0.0,9.1330661932
 08/11  14:00:00,36.0065194592,3.59457537021,15.5095775071,0.0,3.78894180059,13.1134247809,8.00352582811,0.0,8.00352582811
 08/11  15:00:00,38.6656426534,3.81331443615,16.5849521821,0.0,4.71240779196,13.5549682428,9.1330661932,0.0,9.1330661932
 08/11  16:00:00,47.1425466357,4.01087026303,17.4139469501,0.0,7.18559832057,18.5321311015,10.6391200133,0.0,10.6391200133
 08/11  17:00:00,53.9182477566,4.00427984111,18.2184822236,0.0,8.38069375907,23.3147919321,14.0277411086,0.0,14.0277411086
 08/11  18:00:00,57.7847619159,4.26454131557,19.7573647747,0.0,10.6415932552,23.1212625696,16.4750785663,0.0,16.4750785663
 08/11  19:00:00,54.9934685027,4.03700819155,18.1628824637,0.0,12.3080778603,20.4854999863,15.7220516562,0.0,15.7220516562
 08/11  20:00:00,53.6465824942,3.53872650419,15.0758990358,0.0,12.456681583,19.8967753704,14.4042545636,0.0,14.4042545636
 08/11  21:00:00,47.6635407689,3.03573162184,12.3808532149,0.0,9.18739968257,17.702556249,11.7686603784,0.0,11.7686603784
 08/11  22:00:00,38.0709825455,2.55143777303,10.207901402,0.0,5.91811778209,14.0365255879,10.2626065583,0.0,10.2626065583
 08/11  23:00:00,29.6396838137,2.06757741242,8.1569721022,0.0,3.54045821811,10.5176760807,5.74444509793,0.0,5.74444509793
 08/11  24:00:00,23.7614662252,1.64224068375,6.40734679808,0.0,2.55330491699,7.80157382632,1.79105382012,0.0,1.79105382012
 08/12  01:00:00,21.0651042156,1.24955534602,4.6923947421,0.0,2.55330491699,7.21284921042,1.03778628495,0.0,1.03778628495
 08/12  02:00:00,19.3365946516,0.97089806366,3.53690476842,0.0,2.55330491699,6.91848690247,0.473184360028,0.0,0.473184360028
 08/12  03:00:00,18.3542510516,0.797358012969,2.87528237315,0.0,2.55330491699,6.7713057485,0.473180061356,0.0,0.473180061356
 08/12  04:00:00,19.8750537818,0.680296301331,2.4366533672,0.0,3.82705111198,7.57405300124,1.0376822644,0.0,1.0376822644
 08/12  05:00:00,24.3829360898,0.672822781432,2.41339673319,0.0,6.02426329834,9.91545327661,5.36472158952,0.0,5.36472158952
 08/12  06:00:00,26.7319205085,0.800184335958,2.88810185056,0.0,6.51253267309,14.7454349813,17.9678442973,0.0,17.9678442973
 08/12  07:00:00,28.7461586388,1.01867161945,3.74391609115,0.0,6.01364874671,17.9699221805,19.0963826949,0.0,19.0963826949
 08/12  08:00:00,27.1636306258,1.11917547883,4.25951897396,0.0,3.66783283761,18.1171033345,18.3439270104,0.0,18.3439270104
 08/12  09:00:00,25.7030656332,1.35522699531,5.38653430535,0.0,3.10526160149,15.8560427302,16.0865611334,0.0,16.0865611334
 08/12  10:00:00,24.836918389,1.72468676276,7.06755399685,0.0,3.10526160149,12.9394160272,14.5816505493,0.0,14.5816505493
 08/12  11:00:00,27.1052738694,2.10655032294,8.80686476322,0.0,3.10526160149,13.0865971812,11.759943204,0.0,11.759943204
 08/12  12:00:00,30.662983611,2.66224473521,11.9560612466,0.0,3.10526160149,12.9394160272,10.2550326199,0.0,10.2550326199
 08/12  13:00:00,31.839734316,2.92273585717,13.3138642917,0.0,3.10526160149,12.4978725653,9.1263496818,0.0,9.1263496818
 08/12  14:00:00,31.380762221,2.92047281494,13.0043363929,0.0,3.10526160149,12.3506914113,7.9976667437,0.0,7.9976667437
 08/12  15:00:00,33.0627039203,2.99355912183,13.2481823319,0.0,4.02872759285,12.7922348732,9.1263496818,0.0,9.1263496818
 08/12  16:00:00,42.2591790695,3.28352203447,14.7043411811,0.0,6.50191812146,17.7693977319,10.6312602659,0.0,10.6312602659
 08/12  17:00:00,51.0048802408,3.56741071828,15.9355131932,0.0,8.38069375907,23.1212625696,14.0173090802,0.0,14.0173090802
 08/12  18:00:00,55.2675118653,3.83160035652,17.6730556832,0.0,10.6415932552,23.1212625696,16.4627887795,0.0,16.4627887795
 08/12  19:00:00,51.8365443585,3.5202457668,15.5227207443,0.0,12.3080778603,20.4854999863,15.7103334874,0.0,15.7103334874
 08/12  20:00:00,50.1264275904,2.98228249386,12.1121881424,0.0,12.456681583,19.8967753704,14.3935367263,0.0,14.3935367263
 08/12  21:00:00,45.1167337389,2.60605693088,10.2637208759,0.0,9.18739968257,17.702556249,11.759943204,0.0,11.759943204
 08/12  22:00:00,36.165778536,2.21287725288,8.64125791267,0.0,5.91811778209,14.0365255879,10.2550326199,0.0,10.2550326199
 08/12  23:00:00,27.9654724495,1.76286709609,6.78747105434,0.0,3.54045821811,10.5176760807,5.7403008675,0.0,5.7403008675
 08/12  24:00:00,22.6687335158,1.43182177743,5.52503299494,0.0,2.55330491699,7.80157382632,1.78991058414,0.0,1.78991058414
 08/13  01:00:00,20.4386214061,1.11818226179,4.19728501687,0.0,2.55330491699,7.21284921042,1.03722985112,0.0,1.03722985112
 08/13  02:00:00,18.5799543691,0.815895426536,2.93526712314,0.0,2.55330491699,6.91848690247,0.473046030634,0.0,0.473046030634
 08/13  03:00:00,17.74294825,0.669716497085,2.39162108743,0.0,2.55330491699,6.7713057485,0.473042006085,0.0,0.473042006085
 08/13  04:00:00,19.490654893,0.59675136441,2.13579941532,0.0,3.82705111198,7.57405300124,1.03713246428,0.0,1.03713246428
 08/13  05:00:00,24.0688468289,0.604297122324,2.1678331314,0.0,6.02426329834,9.91545327661,5.36106666257,0.0,5.36106666257
 08/13  06:00:00,26.5830996356,0.763208115441,2.77625719815,0.0,6.51253267309,14.7454349813,17.9552535684,0.0,17.9552535684
 08/13  07:00:00,28.5472977782,0.972189071133,3.59153777882,0.0,6.01364874671,17.9699221805,19.0829979687,0.0,19.0829979687
 08/13  08:00:00,27.2766291118,1.12898308888,4.3627098499,0.0,3.66783283761,18.1171033345,18.3310776964,0.0,18.3310776964
 08/13  09:00:00,26.2907803006,1.44555950276,5.88391646528,0.0,3.10526160149,15.8560427302,16.0753179837,0.0,16.0753179837
 08/13  10:00:00,25.6186817649,1.84350862814,7.73049550738,0.0,3.10526160149,12.9394160272,14.5714781758,0.0,14.5714781758
 08/13  11:00:00,28.4209077565,2.29241380835,9.93663516489,0.0,3.10526160149,13.0865971812,11.7517785358,0.0,11.7517785358
 08/13  12:00:00,30.1432152922,2.61148990016,11.4870477629,0.0,3.10526160149,12.9394160272,10.2479387278,0.0,10.2479387278
 08/13  13:00:00,31.1191592134,2.84974045961,12.6662845866,0.0,3.10526160149,12.4978725653,9.12005887185,0.0,9.12005887185
 08/13  14:00:00,32.7447282163,3.12404983549,14.1647253676,0.0,3.10526160149,12.3506914113,7.99217901587,0.0,7.99217901587
 08/13  15:00:00,35.6077769758,3.375594101,15.4112204083,0.0,4.02872759285,12.7922348732,9.12005887185,0.0,9.12005887185
 08/13  16:00:00,44.1178919313,3.56545285661,16.2811232208,0.0,6.50191812146,17.7693977319,10.6238986798,0.0,10.6238986798
 08/13  17:00:00,52.7996786752,3.81996405313,17.4777582926,0.0,8.38069375907,23.1212625696,14.0075382478,0.0,14.0075382478
 08/13  18:00:00,56.3326608718,3.96841712946,18.6013879167,0.0,10.6415932552,23.1212625696,16.4512779357,0.0,16.4512779357
 08/13  19:00:00,52.5843481117,3.57113090609,16.2196393582,0.0,12.3080778603,20.4854999863,15.6993580317,0.0,15.6993580317
 08/13  20:00:00,52.0110216352,3.21693664758,13.7621280334,0.0,12.456681583,19.8967753704,14.3834981998,0.0,14.3834981998
 08/13  21:00:00,47.1374275637,2.89023901366,12.0002326178,0.0,9.18739968257,17.702556249,11.7517785358,0.0,11.7517785358
 08/13  22:00:00,37.4772511323,2.4051088887,9.76049887309,0.0,5.91811778209,14.0365255879,10.2479387278,0.0,10.2479387278
 08/13  23:00:00,28.8857981549,1.90824211896,7.56242173679,0.0,3.54045821811,10.5176760807,5.73641930391,0.0,5.73641930391
 08/13  24:00:00,23.3315754878,1.54048835567,6.07920838879,0.0,2.55330491699,7.80157382632,1.78883980798,0.0,1.78883980798
 08/14  01:00:00,21.3401070743,1.27248208808,4.94447085881,0.0,2.55330491699,7.21284921042,1.03670972723,0.0,1.03670972723
 08/14  02:00:00,19.7406361462,1.0272289043,3.88461542242,0.0,2.55330491699,6.91848690247,0.472916781101,0.0,0.472916781101
 08/14  03:00:00,18.8526319759,0.878144287254,3.29287702312,0.0,2.55330491699,6.7713057485,0.472913031536,0.0,0.472913031536
 08/14  04:00:00,20.6597334034,0.819768022422,3.08186126774,0.0,3.82705111198,7.57405300124,1.03661899486,0.0,1.03661899486
 08/14  05:00:00,25.3129306344,0.84260488658,3.17360917257,0.0,6.02426329834,9.91545327661,5.35765717051,0.0,5.35765717051
 08/14  06:00:00,28.0409265469,1.036237857,3.96105436798,0.0,6.51253267309,14.7454349813,17.9435179128,0.0,17.9435179128
 08/14  07:00:00,30.5163555159,1.29969114149,5.03956408378,0.0,6.01364874671,18.163451543,19.0705229538,0.0,19.0705229538
 08/14  08:00:00,31.0281175867,1.72560640677,6.07116143818,0.0,4.35151303671,18.8798367041,18.3191017054,0.0,18.3191017054
 08/14  09:00:00,29.9534667366,2.01071181148,7.53503702391,0.0,3.78894180059,16.6187760998,16.0648389917,0.0,16.0648389917
 08/14  10:00:00,30.0559605308,2.50230132718,10.0625680055,0.0,3.78894180059,13.7021493968,14.561997183,0.0,14.561997183
 08/14  11:00:00,33.5273902079,3.01530857874,12.8738092772,0.0,3.78894180059,13.8493305508,11.7441687916,0.0,11.7441687916
 08/14  12:00:00,36.7780627519,3.48663150005,15.9636001181,0.0,3.69398621738,13.6338449159,10.2413269829,0.0,10.2413269829
 08/14  13:00:00,37.8221168159,3.68095115653,17.0916179235,0.0,3.78894180059,13.2606059349,9.11419562631,0.0,9.11419562631
 08/14  14:00:00,39.1009983264,3.92870787189,18.2699238726,0.0,3.78894180059,13.1134247809,7.98706426976,0.0,7.98706426976
 08/14  15:00:00,41.818897902,4.14156179286,19.4099600739,0.0,4.71240779196,13.5549682428,9.11419562631,0.0,9.11419562631
 08/14  16:00:00,50.4845314247,4.3606526682,20.4061493339,0.0,7.18559832057,18.5321311015,10.617037435,0.0,10.617037435
 08/14  17:00:00,57.3835872101,4.37316279564,21.3149387227,0.0,8.38069375907,23.3147919321,13.9984315047,0.0,13.9984315047
 08/14  18:00:00,60.6600999164,4.54686853269,22.3503755581,0.0,10.6415932552,23.1212625696,16.4405494439,0.0,16.4405494439
 08/14  19:00:00,56.6248109778,4.20448526364,19.6267478668,0.0,12.3080778603,20.4854999863,15.6891285395,0.0,15.6891285395
 08/14  20:00:00,54.5421339367,3.67071908872,15.8394578938,0.0,12.456681583,19.8967753704,14.3741419569,0.0,14.3741419569
 08/14  21:00:00,48.6209444604,3.18148201694,13.1925065112,0.0,9.18739968257,17.702556249,11.7441687916,0.0,11.7441687916
 08/14  22:00:00,38.886050035,2.67438773432,10.9000189302,0.0,5.91811778209,14.0365255879,10.2413269829,0.0,10.2413269829
 08/14  23:00:00,30.3574957062,2.18011388228,8.76224752477,0.0,3.54045821811,10.5176760807,5.73280155666,0.0,5.73280155666
 08/14  24:00:00,25.0231603398,1.84133241853,7.46994917793,0.0,2.55330491699,7.80157382632,1.78784180873,0.0,1.78784180873
 08/15  01:00:00,23.2708200412,1.61601278878,6.53165312493,0.0,2.55330491699,7.21284921042,1.03622606646,0.0,1.03622606646
 08/15  02:00:00,21.6804246526,1.38391859829,5.46771423488,0.0,2.55330491699,6.91848690247,0.472796649555,0.0,0.472796649555
 08/15  03:00:00,20.7410851474,1.23175980191,4.82771467999,0.0,2.55330491699,6.7713057485,0.472793175776,0.0,0.472793175776
 08/15  04:00:00,22.4950609274,1.16477681953,4.57217999465,0.0,3.82705111198,7.57405300124,1.03614200787,0.0,1.03614200787
 08/15  05:00:00,26.5714419704,1.08977802273,4.18494737248,0.0,6.02426329834,9.91545327661,5.35449412351,0.0,5.35449412351
 08/15  06:00:00,29.1960252172,1.26060690431,4.89178399096,0.0,6.51253267309,14.7454349813,17.932640807,0.0,17.932640807
 08/15  07:00:00,31.9219888232,1.55955813135,6.18533040119,0.0,6.01364874671,18.163451543,19.0589613444,0.0,19.0589613444
 08/15  08:00:00,32.7286254854,2.02218429916,7.47509144447,0.0,4.35151303671,18.8798367041,18.3080025841,0.0,18.3080025841
 08/15  09:00:00,32.4783034399,2.4225505381,9.64803500057,0.0,3.78894180059,16.6187760998,16.0551272606,0.0,16.0551272606
 08/15  10:00:00,33.1885066915,2.97305594102,12.7243595523,0.0,3.78894180059,13.7021493968,14.5532103786,0.0,14.5532103786
 08/15  11:00:00,36.4243754219,3.44261545569,15.3434876143,0.0,3.78894180059,13.8493305508,11.737116225,0.0,11.737116225
 08/15  12:00:00,39.6651279981,3.87855608707,18.4587407772,0.0,3.69398621738,13.6338449159,10.235199343,0.0,10.235199343
 08/15  13:00:00,41.8748870204,4.17674968454,20.6485896,0.0,3.78894180059,13.2606059349,9.10876168152,0.0,9.10876168152
 08/15  14:00:00,43.4534590164,4.42531175989,22.1257806747,0.0,3.78894180059,13.1134247809,7.98232402005,0.0,7.98232402005
 08/15  15:00:00,45.5717418913,4.53869727823,22.7656685778,0.0,4.71240779196,13.5549682428,9.10876168152,0.0,9.10876168152
 08/15  16:00:00,54.427884579,4.77861091273,23.9315442437,0.0,7.18559832057,18.5321311015,10.6106785635,0.0,10.6106785635
 08/15  17:00:00,61.6028871211,4.83126516441,25.0761362648,0.0,8.38069375907,23.3147919321,13.9899915479,0.0,13.9899915479
 08/15  18:00:00,65.7940277768,5.08820013973,26.9429718114,0.0,10.6415932552,23.1212625696,16.4306064811,0.0,16.4306064811
 08/15  19:00:00,61.1461197401,4.75207043244,23.6004714602,0.0,12.3080778603,20.4854999863,15.6796480401,0.0,15.6796480401
 08/15  20:00:00,59.4260055385,4.3319316858,20.0621168985,0.0,12.456681583,19.8967753704,14.3654707684,0.0,14.3654707684
 08/15  21:00:00,52.6564928641,3.80129207243,16.6082448595,0.0,9.18739968257,17.702556249,11.737116225,0.0,11.737116225
 08/15  22:00:00,41.9972939962,3.20622014011,13.4794304856,0.0,5.91811778209,14.0365255879,10.235199343,0.0,10.235199343
 08/15  23:00:00,33.7254452783,2.75047064657,11.5598403326,0.0,3.54045821811,10.5176760807,5.72944869711,0.0,5.72944869711
 08/15  24:00:00,28.7179468824,2.43590521601,10.570162923,0.0,2.55330491699,7.80157382632,1.78691688196,0.0,1.78691688196
 08/16  01:00:00,25.8804336934,2.05112542262,8.7061541433,0.0,2.55330491699,7.21284921042,1.03577901118,0.0,1.03577901118
 08/16  02:00:00,23.7638919695,1.75149286996,7.18360728006,0.0,2.55330491699,6.91848690247,0.472685671421,0.0,0.472685671421
 08/16  03:00:00,21.7956341268,1.43644874156,5.67757471978,0.0,2.55330491699,6.7713057485,0.472682474169,0.0,0.472682474169
 08/16  04:00:00,22.9104107169,1.25926645443,4.89304014921,0.0,3.82705111198,7.57405300124,1.03570164423,0.0,1.03570164423
 08/16  05:00:00,27.3387038076,1.23895089041,4.80303634199,0.0,6.02426329834,9.91545327661,5.35157845879,0.0,5.35157845879
 08/16  06:00:00,30.9263176009,1.55687078727,6.32581249163,0.0,6.51253267309,14.7454349813,17.922625473,0.0,17.922625473
 08/16  07:00:00,33.3329022675,1.79101718177,7.36478479513,0.0,6.01364874671,18.163451543,19.0483165646,0.0,19.0483165646
 08/16  08:00:00,33.5200118233,2.14371582627,8.14494625527,0.0,4.35151303671,18.8798367041,18.2977836193,0.0,18.2977836193
 08/16  09:00:00,33.5772941445,2.56290449629,10.606671747,0.0,3.78894180059,16.6187760998,16.0461856664,0.0,16.0461856664
 08/16  10:00:00,34.3061447236,3.07844554365,13.7366079818,0.0,3.78894180059,13.7021493968,14.5451203649,0.0,14.5451203649
 08/16  11:00:00,37.1960746613,3.44685773185,16.1109445775,0.0,3.78894180059,13.8493305508,11.7306229244,0.0,11.7306229244
 08/16  12:00:00,40.8097595772,3.91590399821,19.5660244451,0.0,3.69398621738,13.6338449159,10.2295576229,0.0,10.2295576229
 08/16  13:00:00,41.0391625844,4.04165622008,19.9479586284,0.0,3.78894180059,13.2606059349,9.10375864669,0.0,9.10375864669
 08/16  14:00:00,39.9372074336,4.0041928702,19.0306479815,0.0,3.78894180059,13.1134247809,7.97795967052,0.0,7.97795967052
 08/16  15:00:00,42.4251529589,4.2034468011,19.9543301226,0.0,4.71240779196,13.5549682428,9.10375864669,0.0,9.10375864669
 08/16  16:00:00,51.8935591024,4.50453233901,21.6712973408,0.0,7.18559832057,18.5321311015,10.6048239483,0.0,10.6048239483
 08/16  17:00:00,58.3690905102,4.46210328826,22.2115015302,0.0,8.38069375907,23.3147919321,13.9822208768,0.0,13.9822208768
 08/16  18:00:00,64.4830895034,4.94290652595,25.7773271518,0.0,10.6415932552,23.1212625696,16.4214519918,0.0,16.4214519918
 08/16  19:00:00,61.3498500677,4.78001536646,23.7762568538,0.0,12.3080778603,20.4854999863,15.670919341,0.0,15.670919341
 08/16  20:00:00,58.938261213,4.15095351535,18.8625174101,0.0,12.456681583,19.8967753704,14.3574872022,0.0,14.3574872022
 08/16  21:00:00,51.2976238666,3.59713074967,15.4535371848,0.0,9.18739968257,17.702556249,11.7306229244,0.0,11.7306229244
 08/16  22:00:00,40.9963305609,3.03252067884,12.6521665116,0.0,5.91811778209,14.0365255879,10.2295576229,0.0,10.2295576229
 08/16  23:00:00,32.401481629,2.53760524872,10.4487420812,0.0,3.54045821811,10.5176760807,5.72636171817,0.0,5.72636171817
 08/16  24:00:00,27.9318250201,2.31439760886,9.90554866787,0.0,2.55330491699,7.80157382632,1.78606530156,0.0,1.78606530156
 08/17  01:00:00,25.6104684561,2.00684099522,8.48047333348,0.0,2.55330491699,7.21284921042,1.03536869287,0.0,1.03536869287
 08/17  02:00:00,22.9325927646,1.61458942472,6.48921152042,0.0,2.55330491699,6.91848690247,0.472583879411,0.0,0.472583879411
 08/17  03:00:00,21.7593963075,1.42188314072,5.6559025013,0.0,2.55330491699,6.7713057485,0.472580959367,0.0,0.472580959367
 08/17  04:00:00,23.3344719051,1.32148088289,5.254886909,0.0,3.82705111198,7.57405300124,1.035298034,0.0,1.035298034
 08/17  05:00:00,27.9004694858,1.32568694599,5.27806596456,0.0,6.02426329834,9.91545327661,5.34891104027,0.0,5.34891104027
 08/17  06:00:00,30.7709932802,1.53207640601,6.19528255228,0.0,6.51253267309,14.7454349813,17.9134748779,0.0,17.9134748779
 08/17  07:00:00,33.9500264796,1.89143541582,7.88149077314,0.0,6.01364874671,18.163451543,19.0385917666,0.0,19.0385917666
 08/17  08:00:00,34.7288596794,2.3285183772,9.16899156052,0.0,4.35151303671,18.8798367041,18.2884478373,0.0,18.2884478373
 08/17  09:00:00,33.9127446033,2.63467075935,10.8703559427,0.0,3.78894180059,16.6187760998,16.0380168572,0.0,16.0380168572
 08/17  10:00:00,34.7020713159,3.19062146867,14.0203586492,0.0,3.78894180059,13.7021493968,14.5377295375,0.0,14.5377295375
 08/17  11:00:00,38.9714805391,3.77802420055,17.5551839867,0.0,3.78894180059,13.8493305508,11.724690813,0.0,11.724690813
 08/17  12:00:00,43.6633841764,4.31714081964,22.018412223,0.0,3.69398621738,13.6338449159,10.2244034932,0.0,10.2244034932
 08/17  13:00:00,44.4385037656,4.47094668386,22.9180093458,0.0,3.78894180059,13.2606059349,9.09918800343,0.0,9.09918800343
 08/17  14:00:00,45.9626132957,4.80026947247,24.2599772414,0.0,3.78894180059,13.1134247809,7.97397251363,0.0,7.97397251363
 08/17  15:00:00,50.1211790783,5.21168239061,26.6421206524,0.0,4.71240779196,13.5549682428,9.09918800343,0.0,9.09918800343
 08/17  16:00:00,58.8510902748,5.47842074859,27.6549401036,0.0,7.18559832057,18.5321311015,10.5994753232,0.0,10.5994753232
 08/17  17:00:00,64.9515187815,5.41069798352,27.8453351061,0.0,8.38069375907,23.3147919321,13.9751217926,0.0,13.9751217926
 08/17  18:00:00,71.281553446,5.82105451675,31.6976431036,0.0,10.6415932552,23.1212625696,16.4130886871,0.0,16.4130886871
 08/17  19:00:00,67.5437370293,5.57276891617,29.1773902657,0.0,12.3080778603,20.4854999863,15.6629450273,0.0,15.6629450273
 08/17  20:00:00,64.3672395414,4.89331574917,23.5491335047,0.0,12.456681583,19.8967753704,14.3501936225,0.0,14.3501936225
 08/17  21:00:00,57.4513349532,4.44745226565,20.7569267554,0.0,9.18739968257,17.702556249,11.724690813,0.0,11.724690813
 08/17  22:00:00,48.0796047768,4.04610224805,18.7218591583,0.0,5.91811778209,14.0365255879,10.2244034932,0.0,10.2244034932
 08/17  23:00:00,39.4256474941,3.59252632177,16.4179868733,0.0,3.54045821811,10.5176760807,5.72354153403,0.0,5.72354153403
 08/17  24:00:00,32.6456421868,3.09440904412,13.8393543992,0.0,2.55330491699,7.80157382632,1.78528731973,0.0,1.78528731973
 08/18  01:00:00,30.2287977485,2.78283919851,12.3228044226,0.0,2.55330491699,7.21284921042,1.03499523216,0.0,1.03499523216
 08/18  02:00:00,28.8391561748,2.58255043126,11.4278139241,0.0,2.55330491699,6.91848690247,0.472491303511,0.0,0.472491303511
 08/18  03:00:00,27.5220101017,2.38143312557,10.4589663107,0.0,2.55330491699,6.7713057485,0.472488661297,0.0,0.472488661297
 08/18  04:00:00,28.7021292688,2.2338925969,9.71013255865,0.0,3.82705111198,7.57405300124,1.03493129636,0.0,1.03493129636
 08/18  05:00:00,32.9404874988,2.20407017255,9.43970075104,0.0,6.02426329834,9.91545327661,5.3464926584,0.0,5.3464926584
 08/18  06:00:00,34.1860894276,2.01573740107,8.23388437126,0.0,6.51253267309,14.7454349813,17.9051917324,0.0,17.9051917324
 08/18  07:00:00,36.2096846804,2.31506202011,9.71752236962,0.0,6.01364874671,18.163451543,19.0297898304,0.0,19.0297898304
 08/18  08:00:00,38.7434630557,2.98271264257,12.5294006714,0.0,4.35151303671,18.8798367041,18.2799980028,0.0,18.2799980028
 08/18  09:00:00,38.2338120726,3.33064787437,14.4954462971,0.0,3.78894180059,16.6187760998,16.030623252,0.0,16.030623252
 08/18  10:00:00,38.4897474891,3.80211051631,17.1965457747,0.0,3.78894180059,13.7021493968,14.5310400851,0.0,14.5310400851
 08/18  11:00:00,41.859114266,4.24304294609,19.9777989679,0.0,3.78894180059,13.8493305508,11.7193216473,0.0,11.7193216473
 08/18  12:00:00,44.4177062957,4.61409393247,22.4757812294,0.0,3.69398621738,13.6338449159,10.2197384804,0.0,10.2197384804
 08/18  13:00:00,46.2372252117,4.87352823195,24.3141492439,0.0,3.78894180059,13.2606059349,9.09505110529,0.0,9.09505110529
 08/18  14:00:00,48.264896243,5.14672754809,26.215802113,0.0,3.78894180059,13.1134247809,7.97036373015,0.0,7.97036373015
 08/18  15:00:00,52.405993611,5.50314737945,28.6354701963,0.0,4.71240779196,13.5549682428,9.09505110529,0.0,9.09505110529
 08/18  16:00:00,62.4110950912,5.81226990627,30.8810957623,0.0,7.18559832057,18.5321311015,10.5946342721,0.0,10.5946342721
 08/18  17:00:00,69.0146041034,5.74725019738,31.5718682142,0.0,8.38069375907,23.3147919321,13.9686963976,0.0,13.9686963976
 08/18  18:00:00,71.8856605549,5.92156454587,32.2012401834,0.0,10.6415932552,23.1212625696,16.4055190437,0.0,16.4055190437
 08/18  19:00:00,68.1519102626,5.70919236683,29.6491400484,0.0,12.3080778603,20.4854999863,15.6557274603,0.0,15.6557274603
 08/18  20:00:00,67.1317332776,5.26845209336,25.9384908967,0.0,12.456681583,19.8967753704,14.3435921893,0.0,14.3435921893
 08/18  21:00:00,60.1723349976,4.83654998118,23.0888290842,0.0,9.18739968257,17.702556249,11.7193216473,0.0,11.7193216473
 08/18  22:00:00,49.5169902373,4.27022704505,19.9351198218,0.0,5.91811778209,14.0365255879,10.2197384804,0.0,10.2197384804
 08/18  23:00:00,39.9419845969,3.68985669592,16.8369936019,0.0,3.54045821811,10.5176760807,5.72098897986,0.0,5.72098897986
 08/18  24:00:00,31.2406543248,2.91294350833,12.6158320731,0.0,2.55330491699,7.80157382632,1.78458316686,0.0,1.78458316686
 08/19  01:00:00,28.0459617017,2.4630795491,10.4597280252,0.0,2.55330491699,7.21284921042,1.0346587387,0.0,1.0346587387
 08/19  02:00:00,27.5404196259,2.37668267401,10.3349451325,0.0,2.55330491699,6.91848690247,0.472407970978,0.0,0.472407970978
 08/19  03:00:00,26.2504734241,2.1701658223,9.39869693628,0.0,2.55330491699,6.7713057485,0.472405607156,0.0,0.472405607156
 08/19  04:00:00,26.6482830167,1.9082375796,7.98194132379,0.0,3.82705111198,7.57405300124,1.03460153954,0.0,1.03460153954
 08/19  05:00:00,30.3597712286,1.79174386296,7.27131079041,0.0,6.02426329834,9.91545327661,5.34432402986,0.0,5.34432402986
 08/19  06:00:00,34.2447283841,2.01765738755,8.29060334127,0.0,6.51253267309,14.7454349813,17.8977784908,0.0,17.8977784908
 08/19  07:00:00,35.290630807,2.21555612758,9.09150375127,0.0,6.01364874671,17.9699221805,19.0219133625,0.0,19.0219133625
 08/19  08:00:00,33.1456669313,2.19905090113,9.16167985711,0.0,3.66783283761,18.1171033345,18.272436618,0.0,18.272436618
 08/19  09:00:00,32.4719924501,2.52236901413,10.9883191035,0.0,3.10526160149,15.8560427302,16.0240070404,0.0,16.0240070404
 08/19  10:00:00,32.5681258426,2.97709129752,13.5463569157,0.0,3.10526160149,12.9394160272,14.5250539889,0.0,14.5250539889
 08/19  11:00:00,35.4895840902,3.39444660743,15.9032786995,0.0,3.10526160149,13.0865971812,11.7145170174,0.0,11.7145170174
 08/19  12:00:00,35.5091360208,3.33562968057,16.128828711,0.0,3.10526160149,12.9394160272,10.215563966,0.0,10.215563966
 08/19  13:00:00,35.9929602044,3.44844380913,16.9413822281,0.0,3.10526160149,12.4978725653,9.09134917737,0.0,9.09134917737
 08/19  14:00:00,38.4735604928,3.8511926099,19.1664148698,0.0,3.10526160149,12.3506914113,7.96713438877,0.0,7.96713438877
 08/19  15:00:00,41.0310590939,4.02465075922,20.1854458681,0.0,4.02872759285,12.7922348732,9.09134917737,0.0,9.09134917737
 08/19  16:00:00,50.3191119647,4.32984581819,21.7179502926,0.0,6.50191812146,17.7693977319,10.5903022288,0.0,10.5903022288
 08/19  17:00:00,59.7873512129,4.70131493997,23.5840799435,0.0,8.38069375907,23.1212625696,13.9629465946,0.0,13.9629465946
 08/19  18:00:00,57.263423723,4.24614460615,19.2544232912,0.0,10.6415932552,23.1212625696,16.3987453033,0.0,16.3987453033
 08/19  19:00:00,53.5537776543,3.83124226055,16.9289575463,0.0,12.3080778603,20.4854999863,15.6492687775,0.0,15.6492687775
 08/19  20:00:00,57.3072098173,3.85952082288,17.522898707,0.0,12.456681583,19.8967753704,14.3376848575,0.0,14.3376848575
 08/19  21:00:00,51.7296802816,3.57641567311,15.9063086764,0.0,9.18739968257,17.702556249,11.7145170174,0.0,11.7145170174
 08/19  22:00:00,41.9228062799,3.1047538526,13.5064090568,0.0,5.91811778209,14.0365255879,10.215563966,0.0,10.215563966
 08/19  23:00:00,33.0609877189,2.59788912488,11.0479642949,0.0,3.54045821811,10.5176760807,5.71870481157,0.0,5.71870481157
 08/19  24:00:00,25.1475506673,1.88607500307,7.54959692087,0.0,2.55330491699,7.80157382632,1.78395305147,0.0,1.78395305147
 08/20  01:00:00,23.9408666933,1.74294035853,7.07477220733,0.0,2.55330491699,7.21284921042,1.03435931123,0.0,1.03435931123
 08/20  02:00:00,24.4628069424,1.84667941722,7.78733570572,0.0,2.55330491699,6.91848690247,0.472333906326,0.0,0.472333906326
 08/20  03:00:00,23.4450036613,1.69498418066,7.06840881514,0.0,2.55330491699,6.7713057485,0.472331821401,0.0,0.472331821401
 08/20  04:00:00,25.1398824439,1.63083570058,6.7509426301,0.0,3.82705111198,7.57405300124,1.03430886084,0.0,1.03430886084
 08/20  05:00:00,30.1492382166,1.71928776744,7.13323387393,0.0,6.02426329834,9.91545327661,5.34240579741,0.0,5.34240579741
 08/20  06:00:00,33.338496214,1.8402981557,7.56173040299,0.0,6.51253267309,14.7454349813,17.8912373493,0.0,17.8912373493
 08/20  07:00:00,34.4657748165,2.04139845649,8.44080543185,0.0,6.01364874671,17.9699221805,19.0149646956,0.0,19.0149646956
 08/20  08:00:00,31.0764427596,1.80167623746,7.48983034908,0.0,3.66783283761,18.1171033345,18.2657659223,0.0,18.2657659223
 08/20  09:00:00,29.7468302241,2.05006618579,8.73545970583,0.0,3.10526160149,15.8560427302,16.0181701817,0.0,16.0181701817
 08/20  10:00:00,27.802518892,2.20596366122,9.55187760133,0.0,3.10526160149,12.9394160272,14.5197730215,0.0,14.5197730215
 08/20  11:00:00,29.7909723499,2.49563054621,11.1034830205,0.0,3.10526160149,13.0865971812,11.7102783462,0.0,11.7102783462
 08/20  12:00:00,35.0553900693,3.25501016557,15.7557022745,0.0,3.10526160149,12.9394160272,10.2118811861,0.0,10.2118811861
 08/20  13:00:00,34.0828832424,3.21969768379,15.2600513914,0.0,3.10526160149,12.4978725653,9.08808331596,0.0,9.08808331596
 08/20  14:00:00,34.1787066462,3.31980762319,15.4029460099,0.0,3.10526160149,12.3506914113,7.96428544583,0.0,7.96428544583
 08/20  15:00:00,37.5232404269,3.62120444843,17.0810735119,0.0,4.02872759285,12.7922348732,9.08808331596,0.0,9.08808331596
 08/20  16:00:00,48.1454911585,4.09798778624,19.7761875183,0.0,6.50191812146,17.7693977319,10.5864804761,0.0,10.5864804761
 08/20  17:00:00,58.2920119695,4.49035620854,22.2996994316,0.0,8.38069375907,23.1212625696,13.9578740865,0.0,13.9578740865
 08/20  18:00:00,64.1048694521,4.81462163991,25.5273919865,0.0,10.6415932552,23.1212625696,16.3927694717,0.0,16.3927694717
 08/20  19:00:00,59.2499065949,4.42752828861,22.0288004589,0.0,12.3080778603,20.4854999863,15.6435708917,0.0,15.6435708917
 08/20  20:00:00,57.9363458494,3.93678551663,18.0747700453,0.0,12.456681583,19.8967753704,14.3324733765,0.0,14.3324733765
 08/20  21:00:00,52.7466659984,3.69999519421,16.799714872,0.0,9.18739968257,17.702556249,11.7102783462,0.0,11.7102783462
 08/20  22:00:00,42.6217002275,3.15776116983,14.1522956872,0.0,5.91811778209,14.0365255879,10.2118811861,0.0,10.2118811861
 08/20  23:00:00,32.2271235443,2.42244852691,10.3895407183,0.0,3.54045821811,10.5176760807,5.71668970559,0.0,5.71668970559
 08/20  24:00:00,25.686440928,1.93019051011,8.04437167448,0.0,2.55330491699,7.80157382632,1.78339716016,0.0,1.78339716016
 08/21  01:00:00,22.527274161,1.49544625758,5.90867377593,0.0,2.55330491699,7.21284921042,1.03409703746,0.0,1.03409703746
 08/21  02:00:00,19.9448658117,1.09239503789,4.02367895436,0.0,2.55330491699,6.91848690247,0.472269131325,0.0,0.472269131325
 08/21  03:00:00,19.0850813251,0.94428859722,3.45918206233,0.0,2.55330491699,6.7713057485,0.472267325741,0.0,0.472267325741
 08/21  04:00:00,21.2864590371,0.952573222402,3.57578170142,0.0,3.82705111198,7.57405300124,1.03405334656,0.0,1.03405334656
 08/21  05:00:00,25.8673620662,0.961337392477,3.60930809847,0.0,6.02426329834,9.91545327661,5.34073852962,0.0,5.34073852962
 08/21  06:00:00,28.2350433916,0.926141086747,3.37243464952,0.0,6.51253267309,14.7454349813,17.8855702462,0.0,17.8855702462
 08/21  07:00:00,29.2578536069,1.08315753014,3.99759578616,0.0,6.01364874671,18.163451543,19.0089458874,0.0,19.0089458874
 08/21  08:00:00,28.7297471492,1.34337311393,4.15502429354,0.0,4.35151303671,18.8798367041,18.2599878911,0.0,18.2599878911
 08/21  09:00:00,25.8416881025,1.33113216772,4.1028380336,0.0,3.78894180059,16.6187760998,16.0131144045,0.0,16.0131144045
 08/21  10:00:00,25.0031655637,1.71985538234,5.79221898325,0.0,3.78894180059,13.7021493968,14.5151987469,0.0,14.5151987469
 08/21  11:00:00,27.0972333495,2.06967214745,7.38928885007,0.0,3.78894180059,13.8493305508,11.706606889,0.0,11.706606889
 08/21  12:00:00,28.8066766393,2.39870281889,9.08014268655,0.0,3.69398621738,13.6338449159,10.2086912314,0.0,10.2086912314
 08/21  13:00:00,29.2235482411,2.51208730336,9.66191320183,0.0,3.78894180059,13.2606059349,9.08525448821,0.0,9.08525448821
 08/21  14:00:00,30.1487629333,2.68832383199,10.5580725194,0.0,3.78894180059,13.1134247809,7.96181774504,0.0,7.96181774504
 08/21  15:00:00,32.9436948361,2.92857760815,11.7477411927,0.0,4.71240779196,13.5549682428,9.08525448821,0.0,9.08525448821
 08/21  16:00:00,41.35278164,3.11964769001,12.5154045274,0.0,7.18559832057,18.5321311015,10.5831701458,0.0,10.5831701458
 08/21  17:00:00,47.3811800934,2.99933048314,12.6863639184,0.0,8.38069375907,23.3147919321,13.9534803753,0.0,13.9534803753
 08/21  18:00:00,50.8164403039,3.21807309786,13.8355113804,0.0,10.6415932552,23.1212625696,16.3875933189,0.0,16.3875933189
 08/21  19:00:00,48.1205491516,2.99043998016,12.336531324,0.0,12.3080778603,20.4854999863,15.6386354901,0.0,15.6386354901
 08/21  20:00:00,48.5094081077,2.56761205851,10.0170057617,0.0,12.456681583,19.8967753704,14.3279592897,0.0,14.3279592897
 08/21  21:00:00,42.4152489728,2.15076457593,8.01752846467,0.0,9.18739968257,17.702556249,11.706606889,0.0,11.706606889
 08/21  22:00:00,33.4538981865,1.74467209381,6.39758272224,0.0,5.91811778209,14.0365255879,10.2086912314,0.0,10.2086912314
 08/21  23:00:00,25.5656091063,1.33420660827,4.81626819887,0.0,3.54045821811,10.5176760807,5.71494425868,0.0,5.71494425868
 08/21  24:00:00,20.3173237238,1.00555921799,3.59988576241,0.0,2.55330491699,7.80157382632,1.78291565757,0.0,1.78291565757
 08/22  01:00:00,18.5837150561,0.763070651216,2.69749027743,0.0,2.55330491699,7.21284921042,1.03387199411,0.0,1.03387199411
 08/22  02:00:00,17.0509236489,0.505233710511,1.71689811888,0.0,2.55330491699,6.91848690247,0.472213664991,0.0,0.472213664991
 08/22  03:00:00,16.5191090121,0.419969712914,1.41752863368,0.0,2.55330491699,6.7713057485,0.472212139134,0.0,0.472212139134
 08/22  04:00:00,18.5386717032,0.404279537508,1.37628805247,0.0,3.82705111198,7.57405300124,1.03383507199,0.0,1.03383507199
 08/22  05:00:00,23.1430388511,0.418996514895,1.42732576101,0.0,6.02426329834,9.91545327661,5.33932272078,0.0,5.33932272078
 08/22  06:00:00,26.2381825729,0.516187202417,1.78552771519,0.0,6.51253267309,14.7454349813,17.8807788609,0.0,17.8807788609
 08/22  07:00:00,27.1124882525,0.649321502066,2.2860664598,0.0,6.01364874671,18.163451543,19.0038587204,0.0,19.0038587204
 08/22  08:00:00,27.200598575,1.04784608753,2.92140274576,0.0,4.35151303671,18.8798367041,18.2551042356,0.0,18.2551042356
 08/22  09:00:00,26.0099465773,1.32444265792,4.27778601818,0.0,3.78894180059,16.6187760998,16.0088412059,0.0,16.0088412059
 08/22  10:00:00,26.0268118551,1.83273139233,6.70298926466,0.0,3.78894180059,13.7021493968,14.5113325196,0.0,14.5113325196
 08/22  11:00:00,28.7904863788,2.26801982608,8.88419420076,0.0,3.78894180059,13.8493305508,11.7035037328,0.0,11.7035037328
 08/22  12:00:00,30.7160629456,2.61029320942,10.7779386024,0.0,3.69398621738,13.6338449159,10.2059950466,0.0,10.2059950466
 08/22  13:00:00,32.588077259,2.98133498643,12.5571945366,0.0,3.78894180059,13.2606059349,9.08286353186,0.0,9.08286353186
 08/22  14:00:00,32.8595727768,3.05928670679,12.8979194882,0.0,3.78894180059,13.1134247809,7.95973201716,0.0,7.95973201716
 08/22  15:00:00,35.5102305418,3.27883108755,13.964023419,0.0,4.71240779196,13.5549682428,9.08286353186,0.0,9.08286353186
 08/22  16:00:00,44.2069789454,3.51235395376,14.9768955691,0.0,7.18559832057,18.5321311015,10.5803722181,0.0,10.5803722181
 08/22  17:00:00,50.7432525341,3.45455207052,15.5932147717,0.0,8.38069375907,23.3147919321,13.9497667623,0.0,13.9497667623
 08/22  18:00:00,57.2613207334,4.06516636764,19.4332985402,0.0,10.6415932552,23.1212625696,16.3832183775,0.0,16.3832183775
 08/22  19:00:00,53.5176754027,3.76411401206,16.9599835432,0.0,12.3080778603,20.4854999863,15.6344640343,0.0,15.6344640343
 08/22  20:00:00,52.1226688424,2.99721478265,12.3078304389,0.0,12.456681583,19.8967753704,14.3241439338,0.0,14.3241439338
 08/22  21:00:00,45.6148334254,2.66369168312,10.7041858101,0.0,9.18739968257,17.702556249,11.7035037328,0.0,11.7035037328
 08/22  22:00:00,36.586935587,2.26494794671,9.01034426977,0.0,5.91811778209,14.0365255879,10.2059950466,0.0,10.2059950466
 08/22  23:00:00,28.799086921,1.88670946191,7.49724315998,0.0,3.54045821811,10.5176760807,5.71346898775,0.0,5.71346898775
 08/22  24:00:00,25.622454609,1.89748256575,8.01309329983,0.0,2.55330491699,7.80157382632,1.78250868627,0.0,1.78250868627
 08/23  01:00:00,23.7453301204,1.66970512692,6.95247086602,0.0,2.55330491699,7.21284921042,1.03368424685,0.0,1.03368424685
 08/23  02:00:00,21.1820535813,1.27914200168,5.07411976018,0.0,2.55330491699,6.91848690247,0.472167523583,0.0,0.472167523583
 08/23  03:00:00,20.4564669542,1.16407512664,4.61078116203,0.0,2.55330491699,6.7713057485,0.472166277779,0.0,0.472166277779
 08/23  04:00:00,22.2473576286,1.10658443324,4.38266908214,0.0,3.82705111198,7.57405300124,1.0336541014,0.0,1.0336541014
 08/23  05:00:00,26.9623021084,1.14067844951,4.52490708372,0.0,6.02426329834,9.91545327661,5.33815879069,0.0,5.33815879069
 08/23  06:00:00,32.4326862051,1.61022890275,6.88598964702,0.0,6.51253267309,14.7454349813,17.8768646133,0.0,17.8768646133
 08/23  07:00:00,33.3317774989,1.75630971102,7.39836749726,0.0,6.01364874671,18.163451543,18.999704701,0.0,18.999704701
 08/23  08:00:00,31.1699712896,1.76092348618,6.17769806174,0.0,4.35151303671,18.8798367041,18.2511164019,0.0,18.2511164019
 08/23  09:00:00,29.0384087612,1.88277229159,6.74791856835,0.0,3.78894180059,16.6187760998,16.0053518514,0.0,16.0053518514
 08/23  10:00:00,28.6629441489,2.308700481,8.86315246977,0.0,3.78894180059,13.7021493968,14.5081754846,0.0,14.5081754846
 08/23  11:00:00,31.6371330346,2.74998283632,11.2488778463,0.0,3.78894180059,13.8493305508,11.7009697969,0.0,11.7009697969
 08/23  12:00:00,33.3486088864,3.05892327693,12.9618544756,0.0,3.69398621738,13.6338449159,10.2037934301,0.0,10.2037934301
 08/23  13:00:00,35.1138463913,3.35851724377,14.7057814116,0.0,3.78894180059,13.2606059349,9.08091115497,0.0,9.08091115497
 08/23  14:00:00,38.1383128189,3.79893634618,17.4370098909,0.0,3.78894180059,13.1134247809,7.95802887987,0.0,7.95802887987
 08/23  15:00:00,42.8110110764,4.25593028126,20.2877047599,0.0,4.71240779196,13.5549682428,9.08091115497,0.0,9.08091115497
 08/23  16:00:00,51.9864072588,4.56085491921,21.707822917,0.0,7.18559832057,18.5321311015,10.5780875218,0.0,10.5780875218
 08/23  17:00:00,58.6032756672,4.55754482476,22.3502451506,0.0,8.38069375907,23.3147919321,13.9467343471,0.0,13.9467343471
 08/23  18:00:00,61.533792136,4.74385582758,23.0270804828,0.0,10.6415932552,23.1212625696,16.3796459431,0.0,16.3796459431
 08/23  19:00:00,59.0205931604,4.55447212541,21.6725431875,0.0,12.3080778603,20.4854999863,15.6310577597,0.0,15.6310577597
 08/23  20:00:00,60.7116482644,4.2195842696,19.6744403739,0.0,12.456681583,19.8967753704,14.3210284388,0.0,14.3210284388
 08/23  21:00:00,53.8174165174,3.87655596786,17.6939046173,0.0,9.18739968257,17.702556249,11.7009697969,0.0,11.7009697969
 08/23  22:00:00,43.9347327136,3.40813500085,15.2149543423,0.0,5.91811778209,14.0365255879,10.2037934301,0.0,10.2037934301
 08/23  23:00:00,35.4224660013,2.95351120275,13.0538204994,0.0,3.54045821811,10.5176760807,5.71226432966,0.0,5.71226432966
 08/23  24:00:00,32.7358714986,2.97095595767,14.0530367975,0.0,2.55330491699,7.80157382632,1.7821763668,0.0,1.7821763668
 08/24  01:00:00,29.0593520365,2.51565000046,11.4205479086,0.0,2.55330491699,7.21284921042,1.03353385031,0.0,1.03353385031
 08/24  02:00:00,24.8213011512,1.93406301246,8.05844631926,0.0,2.55330491699,6.91848690247,0.472130720593,0.0,0.472130720593
 08/24  03:00:00,23.7833854323,1.77478443391,7.32699033287,0.0,2.55330491699,6.7713057485,0.472129755111,0.0,0.472129755111
 08/24  04:00:00,25.2180415176,1.65815296637,6.80178443794,0.0,3.82705111198,7.57405300124,1.03351048799,0.0,1.03351048799
 08/24  05:00:00,29.4200034804,1.60614086313,6.51714604208,0.0,6.02426329834,9.91545327661,5.33724708458,0.0,5.33724708458
 08/24  06:00:00,33.3313095863,1.80815647233,7.58668545867,0.0,6.51253267309,14.7454349813,17.8738286638,0.0,17.8738286638
 08/24  07:00:00,33.167227452,1.74672377257,7.24340338881,0.0,6.01364874671,18.163451543,18.9964850595,0.0,18.9964850595
 08/24  08:00:00,32.172338213,1.92132628106,7.01966219024,0.0,4.35151303671,18.8798367041,18.248025571,0.0,18.248025571
 08/24  09:00:00,29.1445257981,1.88422751234,6.85258038452,0.0,3.78894180059,16.6187760998,16.0026473745,0.0,16.0026473745
 08/24  10:00:00,26.6213312112,1.94587066491,7.18436934818,0.0,3.78894180059,13.7021493968,14.5057285769,0.0,14.5057285769
 08/24  11:00:00,27.8289820739,2.09401975728,8.09668996472,0.0,3.78894180059,13.8493305508,11.6990058315,0.0,11.6990058315
 08/24  12:00:00,33.807195407,2.92736793103,13.5519963422,0.0,3.69398621738,13.6338449159,10.2020870339,0.0,10.2020870339
 08/24  13:00:00,35.5630679105,3.2059408954,15.3075792792,0.0,3.78894180059,13.2606059349,9.07939793571,0.0,9.07939793571
 08/24  14:00:00,34.9725319266,3.23502732139,14.8351380234,0.0,3.78894180059,13.1134247809,7.95670883753,0.0,7.95670883753
 08/24  15:00:00,37.6186991133,3.42971501399,15.921608064,0.0,4.71240779196,13.5549682428,9.07939793571,0.0,9.07939793571
 08/24  16:00:00,46.7037955021,3.72676802387,17.2592980557,0.0,7.18559832057,18.5321311015,10.5763167333,0.0,10.5763167333
 08/24  17:00:00,53.6553115931,3.76120332146,18.1986225798,0.0,8.38069375907,23.3147919321,13.9443840278,0.0,13.9443840278
 08/24  18:00:00,58.1792081399,4.15583523143,20.2605170828,0.0,10.6415932552,23.1212625696,16.3768770739,0.0,16.3768770739
 08/24  19:00:00,54.2566084951,3.79978981077,17.6632408369,0.0,12.3080778603,20.4854999863,15.6284176751,0.0,15.6284176751
 08/24  20:00:00,53.910840063,3.22653311933,13.8666833228,0.0,12.456681583,19.8967753704,14.3186137272,0.0,14.3186137272
 08/24  21:00:00,46.7926922103,2.83757097569,11.7081653024,0.0,9.18739968257,17.702556249,11.6990058315,0.0,11.6990058315
 08/24  22:00:00,36.5017139315,2.26723627747,8.92283428351,0.0,5.91811778209,14.0365255879,10.2020870339,0.0,10.2020870339
 08/24  23:00:00,28.3371532081,1.83144089069,7.0905780183,0.0,3.54045821811,10.5176760807,5.71133064118,0.0,5.71133064118
 08/24  24:00:00,23.7168449057,1.59442716704,6.41053899528,0.0,2.55330491699,7.80157382632,1.78191879757,0.0,1.78191879757
 08/25  01:00:00,21.8910042373,1.35644124403,5.41140886581,0.0,2.55330491699,7.21284921042,1.03342084805,0.0,1.03342084805
 08/25  02:00:00,20.5448178218,1.16605104247,4.54997495987,0.0,2.55330491699,6.91848690247,0.472103266752,0.0,0.472103266752
 08/25  03:00:00,19.3104923736,0.962076146183,3.66680556191,0.0,2.55330491699,6.7713057485,0.472102581801,0.0,0.472102581801
 08/25  04:00:00,21.2934384904,0.935792320559,3.59954205655,0.0,3.82705111198,7.57405300124,1.03340427392,0.0,1.03340427392
 08/25  05:00:00,26.7493929769,1.09590107095,4.35677533076,0.0,6.02426329834,9.91545327661,5.33658787299,0.0,5.33658787299
 08/25  06:00:00,30.2159770646,1.26028575641,5.01922365291,0.0,6.51253267309,14.7454349813,17.8716719125,0.0,17.8716719125
 08/25  07:00:00,31.8145861904,1.52100850347,6.11647739629,0.0,6.01364874671,18.163451543,18.9942007494,0.0,18.9942007494
 08/25  08:00:00,32.6478941351,1.98548977344,7.43105461994,0.0,4.35151303671,18.8798367041,18.2458326583,0.0,18.2458326583
 08/25  09:00:00,30.9421182155,2.1776651503,8.35673516397,0.0,3.78894180059,16.6187760998,16.0007285759,0.0,16.0007285759
 08/25  10:00:00,28.3230890638,2.24025274912,8.59174511659,0.0,3.78894180059,13.7021493968,14.503992521,0.0,14.503992521
 08/25  11:00:00,31.9060917483,2.82375583321,11.4440635632,0.0,3.78894180059,13.8493305508,11.6976124182,0.0,11.6976124182
 08/25  12:00:00,37.1886371533,3.55923125541,16.3015747641,0.0,3.69398621738,13.6338449159,10.2008763633,0.0,10.2008763633
 08/25  13:00:00,38.2443857728,3.75589184517,17.4389461918,0.0,3.78894180059,13.2606059349,9.07832432221,0.0,9.07832432221
 08/25  14:00:00,37.9745883593,3.84161015798,17.2306116194,0.0,3.78894180059,13.1134247809,7.95577228108,0.0,7.95577228108
 08/25  15:00:00,41.0551975308,4.06208717922,18.7257343164,0.0,4.71240779196,13.5549682428,9.07832432221,0.0,9.07832432221
 08/25  16:00:00,52.3664733679,4.61229719383,22.0364467515,0.0,7.18559832057,18.5321311015,10.5750603771,0.0,10.5750603771
 08/25  17:00:00,59.9997569613,4.71141122239,23.5928600471,0.0,8.38069375907,23.3147919321,13.9427165005,0.0,13.9427165005
 08/25  18:00:00,62.4139136336,4.76555369341,23.8855041145,0.0,10.6415932552,23.1212625696,16.3749125896,0.0,16.3749125896
 08/25  19:00:00,58.6961251699,4.48500047997,21.4175468425,0.0,12.3080778603,20.4854999863,15.6265445622,0.0,15.6265445622
 08/25  20:00:00,59.5591875151,4.13567301084,18.6058908834,0.0,12.456681583,19.8967753704,14.3169005142,0.0,14.3169005142
 08/25  21:00:00,52.7615628836,3.78666746811,16.7279394833,0.0,9.18739968257,17.702556249,11.6976124182,0.0,11.6976124182
 08/25  22:00:00,42.0878945398,3.19220727831,13.584043891,0.0,5.91811778209,14.0365255879,10.2008763633,0.0,10.2008763633
 08/25  23:00:00,33.0856956197,2.63826157968,11.0322997409,0.0,3.54045821811,10.5176760807,5.71066819881,0.0,5.71066819881
 08/25  24:00:00,26.9300085001,2.15104109277,9.06708866392,0.0,2.55330491699,7.80157382632,1.78173605484,0.0,1.78173605484
 08/26  01:00:00,23.8234418367,1.70945809686,6.99082961236,0.0,2.55330491699,7.21284921042,1.03334527255,0.0,1.03334527255
 08/26  02:00:00,21.8686100179,1.42133036966,5.61848782874,0.0,2.55330491699,6.91848690247,0.472085170018,0.0,0.472085170018
 08/26  03:00:00,20.1941676233,1.14308260927,4.36947434851,0.0,2.55330491699,6.7713057485,0.472084765749,0.0,0.472084765749
 08/26  04:00:00,21.1522836662,0.932933846181,3.46124570677,0.0,3.82705111198,7.57405300124,1.03333549024,0.0,1.03333549024
 08/26  05:00:00,25.2018192551,0.841847444509,3.06325523539,0.0,6.02426329834,9.91545327661,5.33618135166,0.0,5.33618135166
 08/26  06:00:00,29.1928582875,0.935504393303,3.42805290555,0.0,6.51253267309,14.7454349813,17.8703949994,0.0,17.8703949994
 08/26  07:00:00,29.3722611376,1.13867665938,4.25001355003,0.0,6.01364874671,17.9699221805,18.9928524471,0.0,18.9928524471
 08/26  08:00:00,27.5817221443,1.1997283317,4.59705763954,0.0,3.66783283761,18.1171033345,18.2445383131,0.0,18.2445383131
 08/26  09:00:00,26.5145345177,1.51201990386,6.04121028135,0.0,3.10526160149,15.8560427302,15.9995960239,0.0,15.9995960239
 08/26  10:00:00,26.5947516481,2.03945780805,8.5106162106,0.0,3.10526160149,12.9394160272,14.5029678311,0.0,14.5029678311
 08/26  11:00:00,30.5720620589,2.65802034626,11.7221829294,0.0,3.10526160149,13.0865971812,11.6967899697,0.0,11.6967899697
 08/26  12:00:00,36.224039786,3.39903834988,16.780323807,0.0,3.10526160149,12.9394160272,10.200161777,0.0,10.200161777
 08/26  13:00:00,36.3893556072,3.45901277376,17.3272086663,0.0,3.10526160149,12.4978725653,9.07769063241,0.0,9.07769063241
 08/26  14:00:00,35.6878650311,3.45456675717,16.7773452607,0.0,3.10526160149,12.3506914113,7.95521948785,0.0,7.95521948785
 08/26  15:00:00,38.5203799442,3.70934489694,17.9900725808,0.0,4.02872759285,12.7922348732,9.07769063241,0.0,9.07769063241
 08/26  16:00:00,46.4770919484,3.84324130428,18.3625347902,0.0,6.50191812146,17.7693977319,10.5743188252,0.0,10.5743188252
 08/26  17:00:00,52.9170162615,3.82281985263,17.5922400795,0.0,8.38069375907,23.1212625696,13.9417322588,0.0,13.9417322588
 08/26  18:00:00,58.2415111513,4.15713394756,20.3215213781,0.0,10.6415932552,23.1212625696,16.3737530721,0.0,16.3737530721
 08/26  19:00:00,52.4379797707,3.59126153156,16.0531403917,0.0,12.3080778603,20.4854999863,15.6254389757,0.0,15.6254389757
 08/26  20:00:00,49.6227618987,2.66592082545,10.1392174524,0.0,12.456681583,19.8967753704,14.315889307,0.0,14.315889307
 08/26  21:00:00,42.640887938,2.23625058473,8.15768142111,0.0,9.18739968257,17.702556249,11.6967899697,0.0,11.6967899697
 08/26  22:00:00,33.653705146,1.81066725288,6.53139452261,0.0,5.91811778209,14.0365255879,10.200161777,0.0,10.200161777
 08/26  23:00:00,25.6335671867,1.36619777413,4.85223511342,0.0,3.54045821811,10.5176760807,5.71027719872,0.0,5.71027719872
 08/26  24:00:00,21.9439113992,1.29473952318,4.93729313262,0.0,2.55330491699,7.80157382632,1.78162819275,0.0,1.78162819275
 08/27  01:00:00,20.2249666653,1.06615652086,4.03565601699,0.0,2.55330491699,7.21284921042,1.03330714519,0.0,1.03330714519
 08/27  02:00:00,18.0761597501,0.714482728975,2.53288520166,0.0,2.55330491699,6.91848690247,0.472076435578,0.0,0.472076435578
 08/27  03:00:00,17.1078398176,0.543016206986,1.88321294514,0.0,2.55330491699,6.7713057485,0.472076312084,0.0,0.472076312084
 08/27  04:00:00,18.8089062125,0.462365007425,1.58843709185,0.0,3.82705111198,7.57405300124,1.03330415695,0.0,1.03330415695
 08/27  05:00:00,23.3879183314,0.471043502074,1.62015825417,0.0,6.02426329834,9.91545327661,5.33602764155,0.0,5.33602764155
 08/27  06:00:00,28.687195445,0.801002649272,3.05689180714,0.0,6.51253267309,14.7454349813,17.8699983036,0.0,17.8699983036
 08/27  07:00:00,28.2224136595,0.895793501271,3.34304923004,0.0,6.01364874671,17.9699221805,18.9924405519,0.0,18.9924405519
 08/27  08:00:00,25.0338596823,0.708248233008,2.54067527622,0.0,3.66783283761,18.1171033345,18.2441429188,0.0,18.2441429188
 08/27  09:00:00,22.3089362079,0.712893018962,2.6347388564,0.0,3.10526160149,15.8560427302,15.9992500539,0.0,15.9992500539
 08/27  10:00:00,20.1613569205,0.852661801554,3.26401748951,0.0,3.10526160149,12.9394160272,14.5026548107,0.0,14.5026548107
 08/27  11:00:00,22.1678632675,1.19483862824,4.78116585601,0.0,3.10526160149,13.0865971812,11.6965387296,0.0,11.6965387296
 08/27  12:00:00,23.9870763454,1.55357419535,6.38882452084,0.0,3.10526160149,12.9394160272,10.1999434864,0.0,10.1999434864
 08/27  13:00:00,25.4083883155,1.86928746112,7.93596668718,0.0,3.10526160149,12.4978725653,9.07749705397,0.0,9.07749705397
