Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/27  14:00:00,26.6281266551,2.10495660785,9.06721703402,0.0,3.10526160149,12.3506914113,7.95505062155,0.0,7.95505062155
 08/27  15:00:00,28.7261660301,2.22108397026,9.68411959326,0.0,4.02872759285,12.7922348732,9.07749705397,0.0,9.07749705397
 08/27  16:00:00,38.8760853453,2.67702899222,11.9277404992,0.0,6.50191812146,17.7693977319,10.5740922972,0.0,10.5740922972
 08/27  17:00:00,48.2192503509,3.03787951168,13.6794145098,0.0,8.38069375907,23.1212625696,13.9414315945,0.0,13.9414315945
 08/27  18:00:00,55.9618588264,3.75453538636,18.4444676145,0.0,10.6415932552,23.1212625696,16.3733988647,0.0,16.3733988647
 08/27  19:00:00,51.8189497859,3.40028847729,15.6250834612,0.0,12.3080778603,20.4854999863,15.6251012431,0.0,15.6251012431
 08/27  20:00:00,50.4877310396,2.6599045109,11.0102029078,0.0,12.456681583,19.8967753704,14.3155804053,0.0,14.3155804053
 08/27  21:00:00,44.5350082637,2.41527873057,9.87277360094,0.0,9.18739968257,17.702556249,11.6965387296,0.0,11.6965387296
 08/27  22:00:00,35.8827587863,2.09294580585,8.47816960992,0.0,5.91811778209,14.0365255879,10.1999434864,0.0,10.1999434864
 08/27  23:00:00,28.4811195341,1.79444642376,7.27153881124,0.0,3.54045821811,10.5176760807,5.7101577567,0.0,5.7101577567
 08/27  24:00:00,23.3512512712,1.5136392392,6.12573328858,0.0,2.55330491699,7.80157382632,1.78159524323,0.0,1.78159524323
 08/28  01:00:00,21.9994996343,1.3622743943,5.5140711126,0.0,2.55330491699,7.21284921042,1.03330647629,0.0,1.03330647629
 08/28  02:00:00,21.3239139791,1.28380783647,5.21131432315,0.0,2.55330491699,6.91848690247,0.472077065846,0.0,0.472077065846
 08/28  03:00:00,20.1110108909,1.09086503756,4.33853518784,0.0,2.55330491699,6.7713057485,0.472077223161,0.0,0.472077223161
 08/28  04:00:00,22.06843568,1.06853615811,4.24179540859,0.0,3.82705111198,7.57405300124,1.03331028293,0.0,1.03331028293
 08/28  05:00:00,27.0105597912,1.1504868563,4.56335635968,0.0,6.02426329834,9.91545327661,5.33612678869,0.0,5.33612678869
 08/28  06:00:00,31.0115452937,1.24634011867,4.93590418641,0.0,6.51253267309,14.7454349813,17.8704819439,0.0,17.8704819439
 08/28  07:00:00,31.2540825109,1.42414487909,5.6528373412,0.0,6.01364874671,18.163451543,18.9929651858,0.0,18.9929651858
 08/28  08:00:00,31.2332996885,1.77139249335,6.23055745341,0.0,4.35151303671,18.8798367041,18.2446465924,0.0,18.2446465924
 08/28  09:00:00,26.8505361877,1.51486291261,4.92795537391,0.0,3.78894180059,16.6187760998,15.9996907684,0.0,15.9996907684
 08/28  10:00:00,23.356730071,1.42495365029,4.44068522259,0.0,3.78894180059,13.7021493968,14.5030535523,0.0,14.5030535523
 08/28  11:00:00,26.1227235647,1.91463328434,6.56981792846,0.0,3.78894180059,13.8493305508,11.6968587723,0.0,11.6968587723
 08/28  12:00:00,30.7455030823,2.66451046237,10.7531614861,0.0,3.69398621738,13.6338449159,10.2002215562,0.0,10.2002215562
 08/28  13:00:00,31.1586254059,2.78478865721,11.3242890128,0.0,3.78894180059,13.2606059349,9.07774364421,0.0,9.07774364421
 08/28  14:00:00,30.6202274512,2.7888111881,10.9290496812,0.0,3.78894180059,13.1134247809,7.95526573219,0.0,7.95526573219
 08/28  15:00:00,33.8046929064,3.08944395759,12.4478729136,0.0,4.71240779196,13.5549682428,9.07774364421,0.0,9.07774364421
 08/28  16:00:00,42.2204803486,3.28834245817,13.2144084678,0.0,7.18559832057,18.5321311015,10.5743808603,0.0,10.5743808603
 08/28  17:00:00,48.2483252545,3.16050861143,13.3923309513,0.0,8.38069375907,23.3147919321,13.9418145963,0.0,13.9418145963
 08/28  18:00:00,54.2987272802,3.64420890205,16.8916625526,0.0,10.6415932552,23.1212625696,16.3738500724,0.0,16.3738500724
 08/28  19:00:00,49.5206784912,3.14223872973,13.5848619141,0.0,12.3080778603,20.4854999863,15.6255314644,0.0,15.6255314644
 08/28  20:00:00,49.3518204791,2.4300873578,9.21127616708,0.0,12.456681583,19.8967753704,14.3159739003,0.0,14.3159739003
 08/28  21:00:00,41.9986698645,2.08474854534,7.66696538694,0.0,9.18739968257,17.702556249,11.6968587723,0.0,11.6968587723
 08/28  22:00:00,32.8511237631,1.64135842269,5.89812196995,0.0,5.91811778209,14.0365255879,10.2002215562,0.0,10.2002215562
 08/28  23:00:00,24.8315756678,1.20118055904,4.2152608096,0.0,3.54045821811,10.5176760807,5.71030990813,0.0,5.71030990813
 08/28  24:00:00,20.5905648767,1.04368604905,3.83500008427,0.0,2.55330491699,7.80157382632,1.78163721604,0.0,1.78163721604
 08/29  01:00:00,18.7784738408,0.790893646484,2.86442606684,0.0,2.55330491699,7.21284921042,1.03334326504,0.0,1.03334326504
 08/29  02:00:00,16.8532686866,0.463740813992,1.56073605315,0.0,2.55330491699,6.91848690247,0.472087060463,0.0,0.472087060463
 08/29  03:00:00,15.9885129353,0.31253886318,0.994363406628,0.0,2.55330491699,6.7713057485,0.472087498562,0.0,0.472087498562
 08/29  04:00:00,17.9081207652,0.277424619249,0.872592032715,0.0,3.82705111198,7.57405300124,1.03335386597,0.0,1.03335386597
 08/29  05:00:00,22.5825880107,0.307858678782,0.97801275669,0.0,6.02426329834,9.91545327661,5.33647876429,0.0,5.33647876429
 08/29  06:00:00,26.9909071173,0.482826756875,1.67877937181,0.0,6.51253267309,14.7454349813,17.871845778,0.0,17.871845778
 08/29  07:00:00,26.2079866311,0.464255895187,1.56663044528,0.0,6.01364874671,18.163451543,18.9944261935,0.0,18.9944261935
 08/29  08:00:00,24.9908714094,0.640343982026,1.11917768569,0.0,4.35151303671,18.8798367041,18.2460491849,0.0,18.2460491849
 08/29  09:00:00,22.429203121,0.687751369643,1.3337338501,0.0,3.78894180059,16.6187760998,16.0009180368,0.0,16.0009180368
 08/29  10:00:00,19.8834485698,0.76227502044,1.6300823513,0.0,3.78894180059,13.7021493968,14.5041639381,0.0,14.5041639381
 08/29  11:00:00,20.1589126339,0.786797545245,1.73384273675,0.0,3.78894180059,13.8493305508,11.6977500029,0.0,11.6977500029
 08/29  12:00:00,20.7654090621,0.936067906246,2.50151002206,0.0,3.69398621738,13.6338449159,10.2009959042,0.0,10.2009959042
 08/29  13:00:00,20.8048239801,0.993045793114,2.7622304511,0.0,3.78894180059,13.2606059349,9.07843033012,0.0,9.07843033012
 08/29  14:00:00,20.8820299106,1.05386336605,2.92579996264,0.0,3.78894180059,13.1134247809,7.95586475606,0.0,7.95586475606
 08/29  15:00:00,23.8858977718,1.37906259921,4.23945913734,0.0,4.71240779196,13.5549682428,9.07843033012,0.0,9.07843033012
 08/29  16:00:00,32.1269582491,1.55510850381,4.85412032268,0.0,7.18559832057,18.5321311015,10.5751844289,0.0,10.5751844289
 08/29  17:00:00,39.021117063,1.55581263961,5.76981873155,0.0,8.38069375907,23.3147919321,13.942881151,0.0,13.942881151
 08/29  18:00:00,41.2285570776,1.62921058905,5.83649066288,0.0,10.6415932552,23.1212625696,16.3751065615,0.0,16.3751065615
 08/29  19:00:00,38.9985014259,1.40607913768,4.79884444078,0.0,12.3080778603,20.4854999863,15.6267295121,0.0,15.6267295121
 08/29  20:00:00,42.6096495733,1.13032278977,3.76886982935,0.0,12.456681583,19.8967753704,14.3170696757,0.0,14.3170696757
 08/29  21:00:00,35.8087570197,0.842968888183,2.71883219939,0.0,9.18739968257,17.702556249,11.6977500029,0.0,11.6977500029
 08/29  22:00:00,27.8075940302,0.592987242006,1.90296341766,0.0,5.91811778209,14.0365255879,10.2009959042,0.0,10.2009959042
 08/29  23:00:00,21.1902034208,0.422009330666,1.35305979099,0.0,3.54045821811,10.5176760807,5.71073360795,0.0,5.71073360795
 08/29  24:00:00,16.9992286936,0.306784645123,0.980565305053,0.0,2.55330491699,7.80157382632,1.78175409874,0.0,1.78175409874
 08/30  01:00:00,16.0616441321,0.225672278764,0.712817725853,0.0,2.55330491699,7.21284921042,1.03341749957,0.0,1.03341749957
 08/30  02:00:00,15.3618435565,0.131731298347,0.401320438703,0.0,2.55330491699,6.91848690247,0.472106416298,0.0,0.472106416298
 08/30  03:00:00,15.0254016241,0.0857915176342,0.257999440982,0.0,2.55330491699,6.7713057485,0.472107135098,0.0,0.472107135098
 08/30  04:00:00,17.0616669558,0.0754901860085,0.228072656569,0.0,3.82705111198,7.57405300124,1.03343489279,0.0,1.03343489279
 08/30  05:00:00,21.6169154133,0.0818805166001,0.238318321488,0.0,6.02426329834,9.91545327661,5.39100244108,0.0539189764191,5.33708346466
 08/30  06:00:00,25.4517208648,0.153573776258,0.468846099961,0.0,6.51253267309,14.7454349813,17.9095208738,0.0354314703973,17.8740894034
 08/30  07:00:00,25.1585398565,0.239459995174,0.74197957071,0.0,6.01364874671,18.163451543,19.0219032748,0.0250801325223,18.9968231423
 08/30  08:00:00,24.6713216663,0.577873553665,0.862098370889,0.0,4.35151303671,18.8798367041,18.4930447477,0.24469446698,18.2483502807
 08/30  09:00:00,22.7295979172,0.738221183642,1.58365883232,0.0,3.78894180059,16.6187760998,16.0216872344,0.0187557386869,16.0029314958
 08/30  10:00:00,20.9449358793,0.948910284954,2.50493439623,0.0,3.78894180059,13.7021493968,14.505985639,0.0,14.505985639
 08/30  11:00:00,22.2937739256,1.15955693192,3.49594464171,0.0,3.78894180059,13.8493305508,11.6992121576,0.0,11.6992121576
 08/30  12:00:00,22.951980936,1.34582418895,4.27832561326,0.0,3.69398621738,13.6338449159,10.2022663009,0.0,10.2022663009
 08/30  13:00:00,24.0853719082,1.59770229203,5.43812188028,0.0,3.78894180059,13.2606059349,9.07955690834,0.0,9.07955690834
 08/30  14:00:00,25.0700072186,1.80297886622,6.36466177046,0.0,3.78894180059,13.1134247809,7.95684751578,0.0,7.95684751578
 08/30  15:00:00,27.2190988823,1.96917349124,6.9825493558,0.0,4.71240779196,13.5549682428,9.07955690834,0.0,9.07955690834
 08/30  16:00:00,34.6771698354,1.97894414926,6.98049626357,0.0,7.18559832057,18.5321311015,10.5765027651,0.0,10.5765027651
 08/30  17:00:00,41.8768174782,2.04350571539,8.137826071,0.0,8.38069375907,23.3147919321,13.9446309427,0.0,13.9446309427
 08/30  18:00:00,44.7928620058,2.22752946002,8.80247672012,0.0,10.6415932552,23.1212625696,16.3771679599,0.0,16.3771679599
 08/30  19:00:00,42.2136802295,1.97372940869,7.44637297345,0.0,12.3080778603,20.4854999863,15.6286950316,0.0,15.6286950316
 08/30  20:00:00,44.9578282291,1.58673134231,5.66063993263,0.0,12.456681583,19.8967753704,14.3188674069,0.0,14.3188674069
 08/30  21:00:00,38.0400408558,1.2996802543,4.49340466932,0.0,9.18739968257,17.702556249,11.6992121576,0.0,11.6992121576
 08/30  22:00:00,29.4998637736,0.955803720483,3.23241668266,0.0,5.91811778209,14.0365255879,10.2022663009,0.0,10.2022663009
 08/30  23:00:00,22.1248356853,0.62817519442,2.08152619173,0.0,3.54045821811,10.5176760807,5.71142873068,0.0,5.71142873068
 08/30  24:00:00,17.7374537195,0.464414538367,1.5611604378,0.0,2.55330491699,7.80157382632,1.78194585674,0.0,1.78194585674
 08/31  01:00:00,16.563184742,0.337484295261,1.10254631925,0.0,2.55330491699,7.21284921042,1.0335291569,0.0,1.0335291569
 08/31  02:00:00,15.7501083827,0.224333858957,0.696982704263,0.0,2.55330491699,6.91848690247,0.472135127447,0.0,0.472135127447
 08/31  03:00:00,15.4675854401,0.190626908643,0.595347865972,0.0,2.55330491699,6.7713057485,0.472136126806,0.0,0.472136126806
 08/31  04:00:00,17.5141349265,0.181923647074,0.574107166185,0.0,3.82705111198,7.57405300124,1.033553339,0.0,1.033553339
 08/31  05:00:00,22.1339599031,0.201257708513,0.63598561938,0.0,6.02426329834,9.91545327661,5.33794071124,0.0,5.33794071124
 08/31  06:00:00,26.0743158243,0.29333413302,0.951680702638,0.0,6.51253267309,14.7454349813,17.8772121567,0.0,17.8772121567
 08/31  07:00:00,25.7462596736,0.368301086855,1.20085829611,0.0,6.01364874671,18.163451543,19.0001553224,0.0,19.0001553224
 08/31  08:00:00,25.5969778497,0.752680738734,1.61294736925,0.0,4.35151303671,18.8798367041,18.2515491986,0.0,18.2515491986
 08/31  09:00:00,23.6391722225,0.904139096765,2.32731522452,0.0,3.78894180059,16.6187760998,16.0057305489,0.0,16.0057305489
 08/31  10:00:00,21.9941722019,1.12811228808,3.37496871569,0.0,3.78894180059,13.7021493968,14.5085181157,0.0,14.5085181157
 08/31  11:00:00,24.088605596,1.47102666087,4.97930658318,0.0,3.78894180059,13.8493305508,11.7012448034,0.0,11.7012448034
 08/31  12:00:00,24.7776432127,1.6772769509,5.772535128,0.0,3.69398621738,13.6338449159,10.2040323702,0.0,10.2040323702
 08/31  13:00:00,26.3344442821,1.99255950216,7.292337044,0.0,3.78894180059,13.2606059349,9.08112304523,0.0,9.08112304523
 08/31  14:00:00,27.7630688073,2.25748697386,8.6032152516,0.0,3.78894180059,13.1134247809,7.95821372031,0.0,7.95821372031
 08/31  15:00:00,30.409275128,2.48691249743,9.65498659535,0.0,4.71240779196,13.5549682428,9.08112304523,0.0,9.08112304523
 08/31  16:00:00,38.129718664,2.57761332486,9.83437591659,0.0,7.18559832057,18.5321311015,10.5783354785,0.0,10.5783354785
 08/31  17:00:00,43.8439708511,2.3861876863,9.762297473,0.0,8.38069375907,23.3147919321,13.9470634532,0.0,13.9470634532
 08/31  18:00:00,46.3515654772,2.51123128393,10.0774783676,0.0,10.6415932552,23.1212625696,16.3800336572,0.0,16.3800336572
 08/31  19:00:00,44.3616716265,2.33851234367,9.22958143542,0.0,12.3080778603,20.4854999863,15.6314274406,0.0,15.6314274406
 08/31  20:00:00,47.1427821798,1.98678694472,7.44553828087,0.0,12.456681583,19.8967753704,14.3213665615,0.0,14.3213665615
 08/31  21:00:00,39.7468325807,1.63053378623,5.86934286231,0.0,9.18739968257,17.702556249,11.7012448034,0.0,11.7012448034
 08/31  22:00:00,31.5041178531,1.34473491597,4.84773956663,0.0,5.91811778209,14.0365255879,10.2040323702,0.0,10.2040323702
 08/31  23:00:00,24.4612971998,1.0907468387,3.95541606197,0.0,3.54045821811,10.5176760807,5.71239507046,0.0,5.71239507046
 08/31  24:00:00,19.6495197696,0.848271349538,3.08936967668,0.0,2.55330491699,7.80157382632,1.78221243323,0.0,1.78221243323
 09/01  01:00:00,18.3903712296,0.700936572071,2.56628053005,0.0,2.55330491699,7.21284921042,1.03367820298,0.0,1.03367820298
 09/01  02:00:00,17.6769769683,0.607774072244,2.2404110766,0.0,2.55330491699,6.91848690247,0.472173185236,0.0,0.472173185236
 09/01  03:00:00,17.1956308748,0.535731156582,1.97828905271,0.0,2.55330491699,6.7713057485,0.472174464954,0.0,0.472174464954
 09/01  04:00:00,19.167108834,0.51311076321,1.89589395756,0.0,3.82705111198,7.57405300124,1.03370916913,0.0,1.03370916913
 09/01  05:00:00,24.0799915019,0.586413647316,2.19686127937,0.0,6.02426329834,9.91545327661,5.33905025074,0.0,5.33905025074
 09/01  06:00:00,28.5049825761,0.762059057449,2.91362253005,0.0,6.51253267309,14.7454349813,17.8812131142,0.0,17.8812131142
 09/01  07:00:00,28.5988819751,0.912069833504,3.50971185099,0.0,6.01364874671,18.163451543,19.0044217469,0.0,19.0044217469
 09/01  08:00:00,28.5755981926,1.27833007303,4.06591837788,0.0,4.35151303671,18.8798367041,18.2556449911,0.0,18.2556449911
 09/01  09:00:00,27.0804680488,1.51269130295,5.16005884465,0.0,3.78894180059,16.6187760998,16.0093143674,0.0,16.0093143674
 09/01  10:00:00,26.1599881254,1.8625008639,6.80639606337,0.0,3.78894180059,13.7021493968,14.5117606181,0.0,14.5117606181
 09/01  11:00:00,27.3885056985,2.03366226686,7.71657107971,0.0,3.78894180059,13.8493305508,11.7038473382,0.0,11.7038473382
 09/01  12:00:00,31.7730616188,2.70589131391,11.7393391711,0.0,3.69398621738,13.6338449159,10.206293589,0.0,10.206293589
 09/01  13:00:00,32.0126174902,2.81229505369,12.1507747006,0.0,3.78894180059,13.2606059349,9.08312827701,0.0,9.08312827701
 09/01  14:00:00,30.1438274237,2.61574797613,10.6257128657,0.0,3.78894180059,13.1134247809,7.95996296505,0.0,7.95996296505
 09/01  15:00:00,32.7594190814,2.82337286322,11.6686701829,0.0,4.71240779196,13.5549682428,9.08312827701,0.0,9.08312827701
 09/01  16:00:00,42.6296306825,3.24322775511,13.6686735048,0.0,7.18559832057,18.5321311015,10.5806820263,0.0,10.5806820263
 09/01  17:00:00,49.4260423883,3.23945578706,14.4911009094,0.0,8.38069375907,23.3147919321,13.9501779622,0.0,13.9501779622
 09/01  18:00:00,52.2506665286,3.36621337259,15.1215973304,0.0,10.6415932552,23.1212625696,16.3837028047,0.0,16.3837028047
 09/01  19:00:00,48.8459261099,3.03322266779,13.0191255947,0.0,12.3080778603,20.4854999863,15.6349259301,0.0,15.6349259301
 09/01  20:00:00,50.9210402051,2.61529821481,10.5952850361,0.0,12.456681583,19.8967753704,14.3245663995,0.0,14.3245663995
 09/01  21:00:00,43.6152292238,2.29860090436,9.06967238723,0.0,9.18739968257,17.702556249,11.7038473382,0.0,11.7038473382
 09/01  22:00:00,34.3184253712,1.85349029088,7.15329170987,0.0,5.91811778209,14.0365255879,10.206293589,0.0,10.206293589
 09/01  23:00:00,26.2632310412,1.43198412293,5.4161126192,0.0,3.54045821811,10.5176760807,5.71363234113,0.0,5.71363234113
 09/01  24:00:00,21.254340658,1.1592068062,4.38325510838,0.0,2.55330491699,7.80157382632,1.78255374928,0.0,1.78255374928
 09/02  01:00:00,19.7040764934,0.963414807061,3.61750755888,0.0,2.55330491699,7.21284921042,1.03386459271,0.0,1.03386459271
 09/02  02:00:00,18.7049601477,0.818810794374,3.05735753387,0.0,2.55330491699,6.91848690247,0.472220578225,0.0,0.472220578225
 09/02  03:00:00,18.2487306797,0.750385805338,2.81673420891,0.0,2.55330491699,6.7713057485,0.472222138043,0.0,0.472222138043
 09/02  04:00:00,20.2270352488,0.727037369206,2.74189376634,0.0,3.82705111198,7.57405300124,1.03390233667,0.0,1.03390233667
 09/02  05:00:00,25.166154099,0.806880954309,3.06255656947,0.0,6.02426329834,9.91545327661,5.34041175509,0.0,5.34041175509
 09/02  06:00:00,30.6201644033,1.16229479062,4.62856862409,0.0,6.51253267309,14.7454349813,17.8860910922,0.0,17.8860910922
 09/02  07:00:00,30.1810891794,1.24348709325,4.95403115792,0.0,6.01364874671,17.9699221805,19.0096211526,0.0,19.0096211526
 09/02  08:00:00,27.3159637576,1.11531432459,4.41571325999,0.0,3.66783283761,18.1171033345,18.2606364454,0.0,18.2606364454
 09/02  09:00:00,26.3764758956,1.43853375464,5.97663780842,0.0,3.10526160149,15.8560427302,16.0136818899,0.0,16.0136818899
 09/02  10:00:00,26.2685452893,1.92396662557,8.2999010343,0.0,3.10526160149,12.9394160272,14.5157121861,0.0,14.5157121861
 09/02  11:00:00,27.8897318083,2.16073488444,9.53713814062,0.0,3.10526160149,13.0865971812,11.7070189915,0.0,11.7070189915
 09/02  12:00:00,33.0168583212,2.89332638598,14.0788543061,0.0,3.10526160149,12.9394160272,10.2090492877,0.0,10.2090492877
 09/02  13:00:00,32.7563139294,2.93707822215,14.2161015401,0.0,3.10526160149,12.4978725653,9.08557200984,0.0,9.08557200984
 09/02  14:00:00,29.8971371303,2.60043311386,11.8407510033,0.0,3.10526160149,12.3506914113,7.96209473199,0.0,7.96209473199
 09/02  15:00:00,32.2422948655,2.76720374093,12.654128658,0.0,4.02872759285,12.7922348732,9.08557200984,0.0,9.08557200984
 09/02  16:00:00,40.7833082849,2.96620497738,13.5457874536,0.0,6.50191812146,17.7693977319,10.5835417136,0.0,10.5835417136
 09/02  17:00:00,49.5584009462,3.22922960034,14.8272150164,0.0,8.38069375907,23.1212625696,13.9539735472,0.0,13.9539735472
 09/02  18:00:00,55.3802946039,3.67013275528,17.947306023,0.0,10.6415932552,23.1212625696,16.3881743159,0.0,16.3881743159
 09/02  19:00:00,51.3055244876,3.20217873334,14.4169345736,0.0,12.3080778603,20.4854999863,15.639189464,0.0,15.639189464
 09/02  20:00:00,50.0652506884,2.50355344266,9.85124029157,0.0,12.456681583,19.8967753704,14.3284659732,0.0,14.3284659732
 09/02  21:00:00,42.9829538139,2.21980225895,8.51619562278,0.0,9.18739968257,17.702556249,11.7070189915,0.0,11.7070189915
 09/02  22:00:00,33.799356618,1.78859730068,6.69911594688,0.0,5.91811778209,14.0365255879,10.2090492877,0.0,10.2090492877
 09/02  23:00:00,25.3661560376,1.2945342596,4.6564874789,0.0,3.54045821811,10.5176760807,5.71514017629,0.0,5.71514017629
 09/02  24:00:00,21.1034299038,1.14122960609,4.25032155434,0.0,2.55330491699,7.80157382632,1.7829697038,0.0,1.7829697038
 09/03  01:00:00,19.1083574736,0.857266828235,3.12793651788,0.0,2.55330491699,7.21284921042,1.0340882699,0.0,1.0340882699
 09/03  02:00:00,17.8045301046,0.650515035532,2.32522324965,0.0,2.55330491699,6.91848690247,0.472277292211,0.0,0.472277292211
 09/03  03:00:00,17.6076758178,0.629103405137,2.29696174721,0.0,2.55330491699,6.7713057485,0.472279131811,0.0,0.472279131811
 09/03  04:00:00,19.4746915436,0.582287582918,2.13429984745,0.0,3.82705111198,7.57405300124,1.03413278402,0.0,1.03413278402
 09/03  05:00:00,24.21842273,0.624392173501,2.29731398129,0.0,6.02426329834,9.91545327661,5.34202482164,0.0,5.34202482164
 09/03  06:00:00,28.7106592122,0.649238306752,2.33928658344,0.0,6.51253267309,14.7454349813,17.8918446473,0.0,17.8918446473
 09/03  07:00:00,27.7373222505,0.799956471077,2.95379485123,0.0,6.01364874671,17.9699221805,19.0157519995,0.0,19.0157519995
 09/03  08:00:00,25.8642246998,0.851350065883,3.22793846092,0.0,3.66783283761,18.1171033345,18.2665220832,0.0,18.2665220832
 09/03  09:00:00,24.1371646456,1.05774986833,4.11811044478,0.0,3.10526160149,15.8560427302,16.0188318231,0.0,16.0188318231
 09/03  10:00:00,23.728329452,1.51662208087,6.16702974177,0.0,3.10526160149,12.9394160272,14.5203716494,0.0,14.5203716494
 09/03  11:00:00,27.091051798,2.10112173811,8.7980712767,0.0,3.10526160149,13.0865971812,11.7107588239,0.0,11.7107588239
 09/03  12:00:00,30.3204008245,2.63916313179,11.6365600635,0.0,3.10526160149,12.9394160272,10.2122986503,0.0,10.2122986503
 09/03  13:00:00,31.6523190955,2.94146524083,13.1077196874,0.0,3.10526160149,12.4978725653,9.08845352004,0.0,9.08845352004
 09/03  14:00:00,31.0080596887,2.84890845661,12.7031982189,0.0,3.10526160149,12.3506914113,7.96460838982,0.0,7.96460838982
 09/03  15:00:00,34.4009208089,3.2067207388,14.3732376035,0.0,4.02872759285,12.7922348732,9.08845352004,0.0,9.08845352004
 09/03  16:00:00,43.4360015216,3.50875142957,15.6559342381,0.0,6.50191812146,17.7693977319,10.5869136937,0.0,10.5869136937
 09/03  17:00:00,51.4580110613,3.69955434353,16.2565003884,0.0,8.38069375907,23.1212625696,13.9584490843,0.0,13.9584490843
 09/03  18:00:00,57.0967693491,4.13550843625,19.1984050872,0.0,10.6415932552,23.1212625696,16.3934468665,0.0,16.3934468665
 09/03  19:00:00,52.8112169001,3.58249206021,15.5423136592,0.0,12.3080778603,20.4854999863,15.6442167796,0.0,15.6442167796
 09/03  20:00:00,49.818251761,2.54777029652,9.56002451035,0.0,12.456681583,19.8967753704,14.3330641277,0.0,14.3330641277
 09/03  21:00:00,41.0864269207,1.9475239747,6.89194701387,0.0,9.18739968257,17.702556249,11.7107588239,0.0,11.7107588239
 09/03  22:00:00,31.7284891841,1.44511409843,4.97173171514,0.0,5.91811778209,14.0365255879,10.2122986503,0.0,10.2122986503
 09/03  23:00:00,24.0004414659,1.04327690429,3.54203026254,0.0,3.54045821811,10.5176760807,5.71691812939,0.0,5.71691812939
 09/03  24:00:00,20.0138059828,0.940531430033,3.36139580935,0.0,2.55330491699,7.80157382632,1.78346017362,0.0,1.78346017362
 09/04  01:00:00,18.2509391645,0.689579329723,2.43820570732,0.0,2.55330491699,7.21284921042,1.03434916737,0.0,1.03434916737
 09/04  02:00:00,16.3594628076,0.359506167068,1.17116482103,0.0,2.55330491699,6.91848690247,0.472343310231,0.0,0.472343310231
 09/04  03:00:00,15.718362381,0.250406671613,0.786345043936,0.0,2.55330491699,6.7713057485,0.472345429236,0.0,0.472345429236
 09/04  04:00:00,17.5666783062,0.197609501433,0.610964691529,0.0,3.82705111198,7.57405300124,1.03440044256,0.0,1.03440044256
 09/04  05:00:00,22.1615013617,0.211205105748,0.653579680767,0.0,6.02426329834,9.91545327661,5.34388897322,0.0,5.34388897322
 09/04  06:00:00,26.6736746994,0.235177983619,0.716362393845,0.0,6.51253267309,14.7454349813,17.8984720768,0.0,17.8984720768
 09/04  07:00:00,25.3308105167,0.325766230334,1.02147335818,0.0,6.01364874671,17.9699221805,19.0228124722,0.0,19.0228124722
 09/04  08:00:00,23.6931627625,0.434408527462,1.47381806198,0.0,3.66783283761,18.1171033345,18.2733001616,0.0,18.2733001616
 09/04  09:00:00,22.0485539119,0.659245390219,2.42800418914,0.0,3.10526160149,15.8560427302,16.0247626417,0.0,16.0247626417
 09/04  10:00:00,20.6592077884,0.954154556753,3.66037560222,0.0,3.10526160149,12.9394160272,14.5257376282,0.0,14.5257376282
 09/04  11:00:00,22.7110016048,1.31951789717,5.19962492434,0.0,3.10526160149,13.0865971812,11.7150657279,0.0,11.7150657279
 09/04  12:00:00,28.4294501997,2.24123496286,10.1435376076,0.0,3.10526160149,12.9394160272,10.2160407144,0.0,10.2160407144
 09/04  13:00:00,29.0036388516,2.46954140769,10.9309632767,0.0,3.10526160149,12.4978725653,9.09177195427,0.0,9.09177195427
 09/04  14:00:00,27.3030797704,2.30536686069,9.5417598965,0.0,3.10526160149,12.3506914113,7.96750319415,0.0,7.96750319415
 09/04  15:00:00,30.3498269312,2.60266224294,10.9262022217,0.0,4.02872759285,12.7922348732,9.09177195427,0.0,9.09177195427
 09/04  16:00:00,39.2514657129,2.87462486312,12.1055249959,0.0,6.50191812146,17.7693977319,10.5907969678,0.0,10.5907969678
 09/04  17:00:00,47.4294687538,3.06846556739,12.859046857,0.0,8.38069375907,23.1212625696,13.9636032481,0.0,13.9636032481
 09/04  18:00:00,55.7768411156,3.8800062341,18.1339790559,0.0,10.6415932552,23.1212625696,16.3995188951,0.0,16.3995188951
 09/04  19:00:00,53.3200437517,3.60601269541,16.0276198756,0.0,12.3080778603,20.4854999863,15.6500063883,0.0,15.6500063883
 09/04  20:00:00,50.3324070069,2.59731157666,10.024638476,0.0,12.456681583,19.8967753704,14.3383595015,0.0,14.3383595015
 09/04  21:00:00,41.6673856697,2.0304658332,7.38996390432,0.0,9.18739968257,17.702556249,11.7150657279,0.0,11.7150657279
 09/04  22:00:00,32.3116110869,1.53887431103,5.46109340534,0.0,5.91811778209,14.0365255879,10.2160407144,0.0,10.2160407144
 09/04  23:00:00,24.4647359842,1.12305573885,3.9265459462,0.0,3.54045821811,10.5176760807,5.71896567391,0.0,5.71896567391
 09/04  24:00:00,21.7056859143,1.2321926156,4.76161455532,0.0,2.55330491699,7.80157382632,1.78402501349,0.0,1.78402501349
 09/05  01:00:00,22.6364454086,1.46387586728,6.04941541386,0.0,2.55330491699,7.21284921042,1.0346472069,0.0,1.0346472069
 09/05  02:00:00,21.8812048219,1.3715884711,5.68082453137,0.0,2.55330491699,6.91848690247,0.47241861257,0.0,0.47241861257
 09/05  03:00:00,21.3592412589,1.29864979208,5.37898080131,0.0,2.55330491699,6.7713057485,0.472421010545,0.0,0.472421010545
 09/05  04:00:00,23.3122681461,1.27603863541,5.2781253974,0.0,3.82705111198,7.57405300124,1.03470523265,0.0,1.03470523265
 09/05  05:00:00,28.1283477383,1.33262741864,5.49900374444,0.0,6.02426329834,9.91545327661,5.34600365832,0.0,5.34600365832
 09/05  06:00:00,31.9448682572,1.25319750333,4.9695364319,0.0,6.51253267309,14.7454349813,17.905971419,0.0,17.905971419
 09/05  07:00:00,31.2450699914,1.41232711582,5.65564258499,0.0,6.01364874671,18.163451543,19.0308004798,0.0,19.0308004798
 09/05  08:00:00,31.8535764505,1.86339359208,6.75883311674,0.0,4.35151303671,18.8798367041,18.2809686733,0.0,18.2809686733
 09/05  09:00:00,30.7310758028,2.15906105857,8.164296843,0.0,3.78894180059,16.6187760998,16.0314725895,0.0,16.0314725895
 09/05  10:00:00,31.3304308822,2.74661962522,11.0927200589,0.0,3.78894180059,13.7021493968,14.5318085333,0.0,14.5318085333
 09/05  11:00:00,34.712124119,3.26284282931,13.8110089377,0.0,3.78894180059,13.8493305508,11.7199384281,0.0,11.7199384281
 09/05  12:00:00,37.0902036917,3.65188481557,16.1104877424,0.0,3.69398621738,13.6338449159,10.2202743719,0.0,10.2202743719
 09/05  13:00:00,34.3063550809,3.38144333408,13.8753640109,0.0,3.78894180059,13.2606059349,9.09552632982,0.0,9.09552632982
 09/05  14:00:00,32.3171321936,3.17756127401,12.2372043378,0.0,3.78894180059,13.1134247809,7.97077828771,0.0,7.97077828771
 09/05  15:00:00,34.8072467489,3.35668014909,13.1831905646,0.0,4.71240779196,13.5549682428,9.09552632982,0.0,9.09552632982
 09/05  16:00:00,43.1975126121,3.52383039022,13.9559527993,0.0,7.18559832057,18.5321311015,10.595190386,0.0,10.595190386
 09/05  17:00:00,49.5669123598,3.43620553444,14.4352211335,0.0,8.38069375907,23.3147919321,13.9694345123,0.0,13.9694345123
 09/05  18:00:00,57.9792921287,4.33469274359,19.8817435595,0.0,10.6415932552,23.1212625696,16.4063886035,0.0,16.4063886035
 09/05  19:00:00,55.2451464038,3.99490749509,17.563827728,0.0,12.3080778603,20.4854999863,15.6565565754,0.0,15.6565565754
 09/05  20:00:00,51.8334171896,2.85771384544,11.26524639,0.0,12.456681583,19.8967753704,14.3443505263,0.0,14.3443505263
 09/05  21:00:00,43.9228205441,2.40461052186,9.27125409002,0.0,9.18739968257,17.702556249,11.7199384281,0.0,11.7199384281
 09/05  22:00:00,34.6412937534,1.9427152019,7.386935181,0.0,5.91811778209,14.0365255879,10.2202743719,0.0,10.2202743719
 09/05  23:00:00,26.6902861533,1.52745124254,5.74770061164,0.0,3.54045821811,10.5176760807,5.7212822035,0.0,5.7212822035
 09/05  24:00:00,23.5916109867,1.57061982615,6.3091124172,0.0,2.55330491699,7.80157382632,1.78466405614,0.0,1.78466405614
 09/06  01:00:00,21.3005336344,1.25655837502,4.92082113192,0.0,2.55330491699,7.21284921042,1.03498229929,0.0,1.03498229929
 09/06  02:00:00,18.7409030997,0.834671671825,3.07743960842,0.0,2.55330491699,6.91848690247,0.472503176764,0.0,0.472503176764
 09/06  03:00:00,17.7866135968,0.66911955413,2.43588337721,0.0,2.55330491699,6.7713057485,0.472505853213,0.0,0.472505853213
 09/06  04:00:00,19.6259955964,0.61689179265,2.25099969052,0.0,3.82705111198,7.57405300124,1.03504706368,0.0,1.03504706368
 09/06  05:00:00,24.2109038617,0.628034862884,2.28615242365,0.0,6.02426329834,9.91545327661,5.34836825121,0.0,5.34836825121
 09/06  06:00:00,30.184198269,0.926740672467,3.53532327459,0.0,6.51253267309,14.7454349813,17.9143404542,0.0,17.9143404542
 09/06  07:00:00,27.7694128008,0.772973634309,2.81933887588,0.0,6.01364874671,18.163451543,19.0397136566,0.0,19.0397136566
 09/06  08:00:00,25.9431321101,0.82778478362,1.88399758471,0.0,4.35151303671,18.8798367041,18.2895253473,0.0,18.2895253473
 09/06  09:00:00,23.2693429877,0.857314052318,2.00431103414,0.0,3.78894180059,16.6187760998,16.0389596793,0.0,16.0389596793
 09/06  10:00:00,21.1126508015,1.00962607301,2.61193353034,0.0,3.78894180059,13.7021493968,14.538582567,0.0,14.538582567
 09/06  11:00:00,23.0879207581,1.37203034665,4.07761805949,0.0,3.78894180059,13.8493305508,11.7253754814,0.0,11.7253754814
 09/06  12:00:00,24.0891180054,1.62805037,5.13323650155,0.0,3.69398621738,13.6338449159,10.2249983691,0.0,10.2249983691
 09/06  13:00:00,24.7753086145,1.78473502458,5.94102585404,0.0,3.78894180059,13.2606059349,9.09971553485,0.0,9.09971553485
 09/06  14:00:00,26.874128478,2.15499681887,7.81676507723,0.0,3.78894180059,13.1134247809,7.97443270061,0.0,7.97443270061
 09/06  15:00:00,31.2007909494,2.63740632798,10.2960085862,0.0,4.71240779196,13.5549682428,9.09971553485,0.0,9.09971553485
 09/06  16:00:00,40.8830260523,2.99560200333,12.1696946264,0.0,7.18559832057,18.5321311015,10.6000926472,0.0,10.6000926472
 09/06  17:00:00,47.5796118267,2.93347489883,12.950651236,0.0,8.38069375907,23.3147919321,13.9759411499,0.0,13.9759411499
 09/06  18:00:00,54.8797241457,3.64242540448,17.4744429156,0.0,10.6415932552,23.1212625696,16.4140539574,0.0,16.4140539574
 09/06  19:00:00,51.1735141986,3.18732456906,14.2997784488,0.0,12.3080778603,20.4854999863,15.6638654012,0.0,15.6638654012
 09/06  20:00:00,49.938178364,2.42717508764,9.80054632217,0.0,12.456681583,19.8967753704,14.3510354279,0.0,14.3510354279
 09/06  21:00:00,42.8886625969,2.13850470945,8.50320195527,0.0,9.18739968257,17.702556249,11.7253754814,0.0,11.7253754814
 09/06  22:00:00,33.9378414084,1.7531965783,6.87300145959,0.0,5.91811778209,14.0365255879,10.2249983691,0.0,10.2249983691
 09/06  23:00:00,26.5231037627,1.44791842136,5.66005104218,0.0,3.54045821811,10.5176760807,5.72386703214,0.0,5.72386703214
 09/06  24:00:00,21.2703048944,1.15167845938,4.40674769161,0.0,2.55330491699,7.80157382632,1.78537711231,0.0,1.78537711231
 09/07  01:00:00,19.470175787,0.920270107854,3.42675155167,0.0,2.55330491699,7.21284921042,1.03535434438,0.0,1.03535434438
 09/07  02:00:00,17.9293395649,0.672859082514,2.42768866287,0.0,2.55330491699,6.91848690247,0.472596977611,0.0,0.472596977611
 09/07  03:00:00,17.0228480262,0.515583542534,1.82565381817,0.0,2.55330491699,6.7713057485,0.472599931979,0.0,0.472599931979
 09/07  04:00:00,18.658645288,0.426404806755,1.474136368,0.0,3.82705111198,7.57405300124,1.03542583404,0.0,1.03542583404
 09/07  05:00:00,23.1293701186,0.416689831876,1.41596371148,0.0,6.02426329834,9.91545327661,5.35098205215,0.0,5.35098205215
 09/07  06:00:00,27.5042370589,0.41545767418,1.36664506278,0.0,6.51253267309,14.7454349813,17.923576705,0.0,17.923576705
 09/07  07:00:00,26.2448842163,0.476047151671,1.59173677403,0.0,6.01364874671,18.163451543,19.0495493631,0.0,19.0495493631
 09/07  08:00:00,26.1591801967,0.865210388846,2.06262006616,0.0,4.35151303671,18.8798367041,18.2989676497,0.0,18.2989676497
 09/07  09:00:00,24.0153551086,0.985710146188,2.62192706119,0.0,3.78894180059,16.6187760998,16.047221694,0.0,16.047221694
 09/07  10:00:00,22.3281445854,1.22332063008,3.61373275725,0.0,3.78894180059,13.7021493968,14.5460577231,0.0,14.5460577231
 09/07  11:00:00,23.8560298828,1.49608815795,4.72166937295,0.0,3.78894180059,13.8493305508,11.7313752778,0.0,11.7313752778
 09/07  12:00:00,24.3950660185,1.65942097463,5.40781391004,0.0,3.69398621738,13.6338449159,10.2302113069,0.0,10.2302113069
 09/07  13:00:00,25.644075131,1.93869065771,6.65583673741,0.0,3.78894180059,13.2606059349,9.10433832877,0.0,9.10433832877
 09/07  14:00:00,26.501820723,2.1136153155,7.48583882565,0.0,3.78894180059,13.1134247809,7.97846535063,0.0,7.97846535063
 09/07  15:00:00,28.4922400087,2.23294075678,7.99192321671,0.0,4.71240779196,13.5549682428,9.10433832877,0.0,9.10433832877
 09/07  16:00:00,36.5785425611,2.36520311733,8.4956100212,0.0,7.18559832057,18.5321311015,10.6055022996,0.0,10.6055022996
 09/07  17:00:00,43.128108214,2.29696102078,9.13566150144,0.0,8.38069375907,23.3147919321,13.983121234,0.0,13.983121234
 09/07  18:00:00,47.2615272492,2.61731831876,10.8813531049,0.0,10.6415932552,23.1212625696,16.4225126867,0.0,16.4225126867
 09/07  19:00:00,45.7431115268,2.26247495719,8.90139205553,0.0,12.3080778603,20.4854999863,15.6719307013,0.0,15.6719307013
 09/07  20:00:00,46.1100482522,1.810802717,6.58878858105,0.0,12.456681583,19.8967753704,14.3584122268,0.0,14.3584122268
 09/07  21:00:00,38.6339812033,1.4345998455,4.95242542564,0.0,9.18739968257,17.702556249,11.7313752778,0.0,11.7313752778
 09/07  22:00:00,30.0054292293,1.07186569676,3.62192016208,0.0,5.91811778209,14.0365255879,10.2302113069,0.0,10.2302113069
 09/07  23:00:00,22.8194501414,0.776240850821,2.62807499147,0.0,3.54045821811,10.5176760807,5.72671939435,0.0,5.72671939435
 09/07  24:00:00,17.9213070585,0.507010784805,1.70241753032,0.0,2.55330491699,7.80157382632,1.78616397085,0.0,1.78616397085
 09/08  01:00:00,16.9004654734,0.409726540985,1.367584805,0.0,2.55330491699,7.21284921042,1.03576323108,0.0,1.03576323108
 09/08  02:00:00,16.3592803597,0.35439929913,1.17608924106,0.0,2.55330491699,6.91848690247,0.472699987173,0.0,0.472699987173
 09/08  03:00:00,16.0006662611,0.306539007578,1.01251658803,0.0,2.55330491699,6.7713057485,0.472703218846,0.0,0.472703218846
 09/08  04:00:00,17.9573060732,0.27950143444,0.919700525517,0.0,3.82705111198,7.57405300124,1.03584143122,0.0,1.03584143122
 09/08  05:00:00,22.4416769302,0.270230828871,0.87472952608,0.0,6.02426329834,9.91545327661,5.35384428759,0.0,5.35384428759
 09/08  06:00:00,26.9746716868,0.29835116505,0.95418619975,0.0,6.51253267309,14.7454349813,17.9336774373,0.0,17.9336774373
 09/08  07:00:00,25.9977904944,0.416204145763,1.404486058,0.0,6.01364874671,18.163451543,19.0603046867,0.0,19.0603046867
 09/08  08:00:00,26.0439771254,0.839112586939,1.97351479677,0.0,4.35151303671,18.8798367041,18.3092927843,0.0,18.3092927843
 09/08  09:00:00,24.2948496735,1.02121663159,2.86591514065,0.0,3.78894180059,16.6187760998,16.0562561868,0.0,16.0562561868
 09/08  10:00:00,23.6125706866,1.40373477433,4.71774471416,0.0,3.78894180059,13.7021493968,14.554231788,0.0,14.554231788
 09/08  11:00:00,26.6868204295,1.885204352,7.16334372561,0.0,3.78894180059,13.8493305508,11.7379360404,0.0,11.7379360404
 09/08  12:00:00,28.1612731109,2.1800646743,8.65337730275,0.0,3.69398621738,13.6338449159,10.2359116416,0.0,10.2359116416
 09/08  13:00:00,28.2369930069,2.24135507759,8.94609019336,0.0,3.78894180059,13.2606059349,9.10939334259,0.0,9.10939334259
 09/08  14:00:00,29.3859263267,2.47015512852,10.0134046163,0.0,3.78894180059,13.1134247809,7.98287504354,0.0,7.98287504354
 09/08  15:00:00,31.8618232853,2.67243082637,10.9220164237,0.0,4.71240779196,13.5549682428,9.10939334259,0.0,9.10939334259
 09/08  16:00:00,40.5860347694,2.91027978462,11.9580255622,0.0,7.18559832057,18.5321311015,10.6114177413,0.0,10.6114177413
 09/08  17:00:00,47.2380743127,2.87005282506,12.6725357958,0.0,8.38069375907,23.3147919321,13.9909726385,0.0,13.9909726385
 09/08  18:00:00,49.7386020775,3.00132668933,12.9744195625,0.0,10.6415932552,23.1212625696,16.4317622864,0.0,16.4317622864
 09/08  19:00:00,48.5043342487,2.72715824722,11.1979314874,0.0,12.3080778603,20.4854999863,15.6807500871,0.0,15.6807500871
 09/08  20:00:00,49.5064000231,2.38886986213,9.40707320682,0.0,12.456681583,19.8967753704,14.3664787382,0.0,14.3664787382
 09/08  21:00:00,42.5636989578,2.11706298813,8.19968003754,0.0,9.18739968257,17.702556249,11.7379360404,0.0,11.7379360404
 09/08  22:00:00,33.5615912327,1.71870489709,6.53124296514,0.0,5.91811778209,14.0365255879,10.2359116416,0.0,10.2359116416
 09/08  23:00:00,25.7245950194,1.33301796335,4.97644275688,0.0,3.54045821811,10.5176760807,5.72983844543,0.0,5.72983844543
 09/08  24:00:00,20.6761876302,1.05228556186,3.91202332498,0.0,2.55330491699,7.80157382632,1.78702439874,0.0,1.78702439874
 09/09  01:00:00,19.2454416163,0.876223181403,3.24606430749,0.0,2.55330491699,7.21284921042,1.03620883741,0.0,1.03620883741
 09/09  02:00:00,18.3074008635,0.740440641302,2.73816840275,0.0,2.55330491699,6.91848690247,0.47281217479,0.0,0.47281217479
 09/09  03:00:00,17.8373686353,0.667358205118,2.48839976472,0.0,2.55330491699,6.7713057485,0.472815683095,0.0,0.472815683095
 09/09  04:00:00,19.5335000575,0.589870789761,2.18552515444,0.0,3.82705111198,7.57405300124,1.03629373178,0.0,1.03629373178
 09/09  05:00:00,23.979930615,0.576484214932,2.10672982481,0.0,6.02426329834,9.91545327661,5.35695411042,0.0,5.35695411042
 09/09  06:00:00,28.6744681814,0.638838018369,2.31349584104,0.0,6.51253267309,14.7454349813,17.9446396608,0.0,17.9446396608
 09/09  07:00:00,27.2745394761,0.70596960411,2.58499894378,0.0,6.01364874671,17.9699221805,19.0719764422,0.0,19.0719764422
 09/09  08:00:00,25.2655601415,0.723446849247,2.75717711921,0.0,3.66783283761,18.1171033345,18.3204976933,0.0,18.3204976933
 09/09  09:00:00,23.5869788141,0.925279248127,3.70039523346,0.0,3.10526160149,15.8560427302,16.0660604822,0.0,16.0660604822
 09/09  10:00:00,23.6857382461,1.46476629967,6.17629431703,0.0,3.10526160149,12.9394160272,14.563102341,0.0,14.563102341
 09/09  11:00:00,26.8634853793,1.96371283197,8.70791376412,0.0,3.10526160149,13.0865971812,11.7450558263,0.0,11.7450558263
 09/09  12:00:00,29.9566312237,2.49665222732,11.4153013672,0.0,3.10526160149,12.9394160272,10.2420976852,0.0,10.2420976852
 09/09  13:00:00,30.2874500363,2.60792698671,12.0763888824,0.0,3.10526160149,12.4978725653,9.11487907932,0.0,9.11487907932
 09/09  14:00:00,31.9563459429,2.91379911063,13.5865938191,0.0,3.10526160149,12.3506914113,7.98766047345,0.0,7.98766047345
 09/09  15:00:00,34.7581020495,3.16755290013,14.7695866829,0.0,4.02872759285,12.7922348732,9.11487907932,0.0,9.11487907932
 09/09  16:00:00,43.0537075526,3.33160136573,15.4507903329,0.0,6.50191812146,17.7693977319,10.6178372205,0.0,10.6178372205
 09/09  17:00:00,51.4846381351,3.5732233234,16.4094584823,0.0,8.38069375907,23.1212625696,13.9994930381,0.0,13.9994930381
 09/09  18:00:00,53.3798204924,3.62447758961,15.9924870772,0.0,10.6415932552,23.1212625696,16.4418000175,0.0,16.4418000175
 09/09  19:00:00,50.9242311076,3.17488793395,13.1700986596,0.0,12.3080778603,20.4854999863,15.6903209469,0.0,15.6903209469
 09/09  20:00:00,52.3830500911,2.91116146819,11.7614316688,0.0,12.456681583,19.8967753704,14.3752325734,0.0,14.3752325734
 09/09  21:00:00,45.8539998785,2.70345404672,10.9035898996,0.0,9.18739968257,17.702556249,11.7450558263,0.0,11.7450558263
 09/09  22:00:00,36.602130119,2.26501701168,9.0254697368,0.0,5.91811778209,14.0365255879,10.2420976852,0.0,10.2420976852
 09/09  23:00:00,28.1681034721,1.78791124458,6.96505792843,0.0,3.54045821811,10.5176760807,5.73322326171,0.0,5.73322326171
 09/09  24:00:00,22.5341740103,1.40875972653,5.41353554034,0.0,2.55330491699,7.80157382632,1.78795814116,0.0,1.78795814116
 09/10  01:00:00,20.7478256725,1.16917809162,4.45549345342,0.0,2.55330491699,7.21284921042,1.03669103053,0.0,1.03669103053
 09/10  02:00:00,19.5263695077,0.98181059899,3.71576708924,0.0,2.55330491699,6.91848690247,0.472933507086,0.0,0.472933507086
 09/10  03:00:00,18.390903828,0.784497739624,2.92479542287,0.0,2.55330491699,6.7713057485,0.472937291289,0.0,0.472937291289
 09/10  04:00:00,19.6071784192,0.61309931098,2.23597499497,0.0,3.82705111198,7.57405300124,1.03678260144,0.0,1.03678260144
 09/10  05:00:00,24.4879963061,0.679152196744,2.5121275341,0.0,6.02426329834,9.91545327661,5.36031060018,0.0,5.36031060018
 09/10  06:00:00,30.7366840481,1.02341877515,3.99113095094,0.0,6.51253267309,14.7454349813,17.9564601302,0.0,17.9564601302
 09/10  07:00:00,30.2175566505,1.25553257768,4.97845314464,0.0,6.01364874671,17.9699221805,19.0845611731,0.0,19.0845611731
 09/10  08:00:00,28.2615866938,1.2922894646,5.18436105622,0.0,3.66783283761,18.1171033345,18.3325790585,0.0,18.3325790585
 09/10  09:00:00,27.2092018615,1.60925475663,6.63864277235,0.0,3.10526160149,15.8560427302,16.0766316768,0.0,16.0766316768
 09/10  10:00:00,27.1234211148,2.10995537627,8.96878810916,0.0,3.10526160149,12.9394160272,14.5726667552,0.0,14.5726667552
 09/10  11:00:00,29.948777132,2.57013939841,11.1867789504,0.0,3.10526160149,13.0865971812,11.7527325272,0.0,11.7527325272
 09/10  12:00:00,32.2347178423,2.93926588968,13.2507743234,0.0,3.10526160149,12.9394160272,10.2487676056,0.0,10.2487676056
 09/10  13:00:00,32.13693804,3.04124557722,13.4925582955,0.0,3.10526160149,12.4978725653,9.1207939144,0.0,9.1207939144
 09/10  14:00:00,31.9374677145,3.09854241,13.3829722913,0.0,3.10526160149,12.3506914113,7.9928202232,0.0,7.9928202232
 09/10  15:00:00,34.3193039697,3.2973826165,14.2009588867,0.0,4.02872759285,12.7922348732,9.1207939144,0.0,9.1207939144
 09/10  16:00:00,42.7963044194,3.49528840225,15.0297001633,0.0,6.50191812146,17.7693977319,10.624758836,0.0,10.624758836
 09/10  17:00:00,50.6045433987,3.6376294774,15.4649575919,0.0,8.38069375907,23.1212625696,14.0086799096,0.0,14.0086799096
 09/10  18:00:00,52.4526993081,3.59380950791,15.0960339746,0.0,10.6415932552,23.1212625696,16.4526229072,0.0,16.4526229072
 09/10  19:00:00,49.3796655859,2.99535519303,11.8050658788,0.0,12.3080778603,20.4854999863,15.7006404464,0.0,15.7006404464
 09/10  20:00:00,48.8933134649,2.40077172479,8.78208478598,0.0,12.456681583,19.8967753704,14.38467114,0.0,14.38467114
 09/10  21:00:00,41.0826930052,1.95782103594,6.8779160371,0.0,9.18739968257,17.702556249,11.7527325272,0.0,11.7527325272
 09/10  22:00:00,31.6175106667,1.43814458807,4.86772270812,0.0,5.91811778209,14.0365255879,10.2487676056,0.0,10.2487676056
 09/10  23:00:00,23.535192338,0.964356430966,3.15570160795,0.0,3.54045821811,10.5176760807,5.7368728408,0.0,5.7368728408
 09/10  24:00:00,18.0150201094,0.554234607742,1.74890675823,0.0,2.55330491699,7.80157382632,1.7889649216,0.0,1.7889649216
 09/11  01:00:00,16.5700812495,0.35644086538,1.09048625671,0.0,2.55330491699,7.21284921042,1.03720966678,0.0,1.03720966678
 09/11  02:00:00,15.9222213092,0.272174500882,0.821254988843,0.0,2.55330491699,6.91848690247,0.473063947982,0.0,0.473063947982
 09/11  03:00:00,15.5223719133,0.210374159053,0.630387088788,0.0,2.55330491699,6.7713057485,0.473068007288,0.0,0.473068007288
 09/11  04:00:00,17.4308213506,0.169251685671,0.503465551684,0.0,3.82705111198,7.57405300124,1.03730789511,0.0,1.03730789511
 09/11  05:00:00,21.9612977114,0.167873425683,0.496707710513,0.0,6.02426329834,9.91545327661,5.36391276337,0.0,5.36391276337
 09/11  06:00:00,27.4534996092,0.210872308407,0.627659645486,0.0,6.51253267309,14.7454349813,17.969135346,0.0,17.969135346
 09/11  07:00:00,25.3513424563,0.288291468292,0.88595069734,0.0,6.01364874671,18.163451543,19.0980551526,0.0,19.0980551526
 09/11  08:00:00,24.9539727528,0.639872757055,1.08275025401,0.0,4.35151303671,18.8798367041,18.3455333022,0.0,18.3455333022
 09/11  09:00:00,22.6841479915,0.749650593875,1.52677949641,0.0,3.78894180059,16.6187760998,16.08796664,0.0,16.08796664
 09/11  10:00:00,20.5969919391,0.917864644157,2.18803609684,0.0,3.78894180059,13.7021493968,14.5829221981,0.0,14.5829221981
 09/11  11:00:00,21.4356462848,1.05600651365,2.74136741925,0.0,3.78894180059,13.8493305508,11.7609638695,0.0,11.7609638695
 09/11  12:00:00,21.5909496071,1.16114127032,3.101977203,0.0,3.69398621738,13.6338449159,10.2559194276,0.0,10.2559194276
 09/11  13:00:00,21.7203965906,1.24214263682,3.42870621788,0.0,3.78894180059,13.2606059349,9.12713609621,0.0,9.12713609621
 09/11  14:00:00,22.0164879697,1.32559814548,3.78852324232,0.0,3.78894180059,13.1134247809,7.99835276478,0.0,7.99835276478
 09/11  15:00:00,23.7993960801,1.41475437601,4.11726566887,0.0,4.71240779196,13.5549682428,9.12713609621,0.0,9.12713609621
 09/11  16:00:00,31.6481786158,1.50770479781,4.42274439536,0.0,7.18559832057,18.5321311015,10.6321805381,0.0,10.6321805381
 09/11  17:00:00,38.2281056518,1.45614174491,5.07647821505,0.0,8.38069375907,23.3147919321,14.0185305324,0.0,14.0185305324
 09/11  18:00:00,40.5513394471,1.51969632592,5.26878729554,0.0,10.6415932552,23.1212625696,16.4642277505,0.0,16.4642277505
 09/11  19:00:00,40.6636977414,1.36537231686,4.71908091047,0.0,12.3080778603,20.4854999863,15.7117055296,0.0,15.7117055296
 09/11  20:00:00,42.8533732315,1.17157792237,3.97133835495,0.0,12.456681583,19.8967753704,14.3947916429,0.0,14.3947916429
 09/11  21:00:00,36.4528351012,0.97006420901,3.23581495998,0.0,9.18739968257,17.702556249,11.7609638695,0.0,11.7609638695
 09/11  22:00:00,28.3361436394,0.704088892954,2.32041137598,0.0,5.91811778209,14.0365255879,10.2559194276,0.0,10.2559194276
 09/11  23:00:00,21.4393014327,0.477451704984,1.5467154286,0.0,3.54045821811,10.5176760807,5.74078610192,0.0,5.74078610192
 09/11  24:00:00,17.1558253283,0.342442698758,1.10150388619,0.0,2.55330491699,7.80157382632,1.79004444191,0.0,1.79004444191
 09/12  01:00:00,16.2929462578,0.278082688605,0.891709441717,0.0,2.55330491699,7.21284921042,1.03776459173,0.0,1.03776459173
 09/12  02:00:00,15.6310853456,0.194539378909,0.607754147245,0.0,2.55330491699,6.91848690247,0.473203458702,0.0,0.473203458702
 09/12  03:00:00,15.2073470555,0.129636333506,0.396100056527,0.0,2.55330491699,6.7713057485,0.473207792257,0.0,0.473207792257
 09/12  04:00:00,17.2522262897,0.121116179805,0.373005996582,0.0,3.82705111198,7.57405300124,1.03786945687,0.0,1.03786945687
 09/12  05:00:00,21.85266275,0.135836454146,0.420109720677,0.0,6.02426329834,9.91545327661,5.36775953371,0.0,5.36775953371
 09/12  06:00:00,27.3525800386,0.179935589526,0.557676793811,0.0,6.51253267309,14.7454349813,17.9826615553,0.0,17.9826615553
 09/12  07:00:00,25.2624145356,0.256898588164,0.828415656779,0.0,6.01364874671,18.163451543,19.1124543847,0.0,19.1124543847
 09/12  08:00:00,24.6138831656,0.562088031767,0.820445392062,0.0,4.35151303671,18.8798367041,18.359356588,0.0,18.359356588
 09/12  09:00:00,21.8447974952,0.560921463088,0.876158130866,0.0,3.78894180059,16.6187760998,16.1000620152,0.0,16.1000620152
 09/12  10:00:00,19.1915037016,0.612220692429,1.08819181105,0.0,3.78894180059,13.7021493968,14.5938656328,0.0,14.5938656328
 09/12  11:00:00,19.7657861234,0.701048825212,1.42646494627,0.0,3.78894180059,13.8493305508,11.7697474158,0.0,11.7697474158
 09/12  12:00:00,19.8238733208,0.777612912572,1.71842927441,0.0,3.69398621738,13.6338449159,10.2635510334,0.0,10.2635510334
 09/12  13:00:00,20.4806835122,0.973814142557,2.45732163377,0.0,3.78894180059,13.2606059349,9.13390374658,0.0,9.13390374658
 09/12  14:00:00,20.1634638923,0.947038424765,2.31405888567,0.0,3.78894180059,13.1134247809,8.00425645978,0.0,8.00425645978
 09/12  15:00:00,21.5617888215,0.95148284473,2.34292994158,0.0,4.71240779196,13.5549682428,9.13390374658,0.0,9.13390374658
