Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/12  16:00:00,29.7326420902,1.10687679048,2.90803587718,0.0,7.18559832057,18.5321311015,10.640100129,0.0,10.640100129
 09/12  17:00:00,35.8203624236,0.933887028425,3.19098970338,0.0,8.38069375907,23.3147919321,14.0290419894,0.0,14.0290419894
 09/12  18:00:00,37.9870891032,0.968514046261,3.25571923133,0.0,10.6415932552,23.1212625696,16.4766111108,0.0,16.4766111108
 09/12  19:00:00,38.9828316303,0.819792640076,2.69096114288,0.0,12.3080778603,20.4854999863,15.7235129196,0.0,15.7235129196
 09/12  20:00:00,40.5481595915,0.674302174302,2.16340046303,0.0,12.456681583,19.8967753704,14.405591085,0.0,14.405591085
 09/12  21:00:00,34.5801807927,0.560312414189,1.77291244638,0.0,9.18739968257,17.702556249,11.7697474158,0.0,11.7697474158
 09/12  22:00:00,27.0652258732,0.423428737698,1.33015376506,0.0,5.91811778209,14.0365255879,10.2635510334,0.0,10.2635510334
 09/12  23:00:00,20.6060428326,0.289115167078,0.901793366382,0.0,3.54045821811,10.5176760807,5.74496188618,0.0,5.74496188618
 09/12  24:00:00,16.3926746445,0.166188514265,0.514607386877,0.0,2.55330491699,7.80157382632,1.7911963824,0.0,1.7911963824
 09/13  01:00:00,15.573265572,0.113377928961,0.336733515625,0.0,2.55330491699,7.21284921042,1.13341252643,0.0950568861979,1.03835564023
 09/13  02:00:00,15.1864346813,0.0996499331111,0.257992928672,0.0,2.55330491699,6.91848690247,0.859938678867,0.386586681076,0.473351997791
 09/13  03:00:00,14.9960591951,0.103383504745,0.211065024855,0.0,2.55330491699,6.7713057485,1.33059240851,0.857235803832,0.473356604679
 09/13  04:00:00,17.0851620028,0.132500727234,0.194557162329,0.0,3.82705111198,7.57405300124,2.73606436712,1.69759724699,1.03846712013
 09/13  05:00:00,21.6964699333,0.16462146581,0.235131892295,0.0,6.02426329834,9.91545327661,7.53931417772,2.16746440523,5.37184977249
 09/13  06:00:00,27.1080906182,0.204974980757,0.28814798214,0.0,6.51253267309,14.7454349813,20.714631273,2.71759651944,17.9970347536
 09/13  07:00:00,24.742093882,0.234689620943,0.330303970405,0.0,6.01364874671,18.163451543,22.2462820202,3.11852741513,19.1277546051
 09/13  08:00:00,24.1531108103,0.564936979774,0.356824088852,0.0,4.35151303671,18.8798367041,21.4296413987,3.05559657637,18.3740448223
 09/13  09:00:00,21.6831368226,0.595184211731,0.680234709692,0.0,3.78894180059,16.6187760998,18.0137745779,1.90086035769,16.1129142202
 09/13  10:00:00,19.7780785901,0.76307226986,1.52391512217,0.0,3.78894180059,13.7021493968,15.2620031277,0.656509309407,14.6054938183
 09/13  11:00:00,20.3915787197,0.852283805238,1.9010225625,0.0,3.78894180059,13.8493305508,12.0594772581,0.280396693391,11.7790805647
 09/13  12:00:00,20.4317181675,0.917147218111,2.18673981554,0.0,3.69398621738,13.6338449159,10.2891528835,0.0174927207206,10.2716601628
 09/13  13:00:00,20.522524763,0.988084588371,2.48489243875,0.0,3.78894180059,13.2606059349,9.14109486132,0.0,9.14109486132
 09/13  14:00:00,20.6224411114,1.04291685165,2.67715767784,0.0,3.78894180059,13.1134247809,8.01052955988,0.0,8.01052955988
 09/13  15:00:00,22.3614434765,1.11810669743,2.97596074384,0.0,4.71240779196,13.5549682428,9.14109486132,0.0,9.14109486132
 09/13  16:00:00,30.201974173,1.1992090835,3.28503566696,0.0,7.18559832057,18.5321311015,10.6485152632,0.0,10.6485152632
 09/13  17:00:00,36.2986369015,1.01966553236,3.58348567733,0.0,8.38069375907,23.3147919321,14.0402111676,0.0,14.0402111676
 09/13  18:00:00,39.2725348565,1.17386581684,4.33581321406,0.0,10.6415932552,23.1212625696,16.4897693207,0.0,16.4897693207
 09/13  19:00:00,39.7990596132,0.959011929136,3.36796983667,0.0,12.3080778603,20.4854999863,15.7360591198,0.0,15.7360591198
 09/13  20:00:00,40.7041480281,0.703627885743,2.29006318817,0.0,12.456681583,19.8967753704,14.4170662681,0.0,14.4170662681
 09/13  21:00:00,34.6001092995,0.565420289884,1.78773307748,0.0,9.18739968257,17.702556249,11.7790805647,0.0,11.7790805647
 09/13  22:00:00,27.0754986447,0.428330217028,1.33552505721,0.0,5.91811778209,14.0365255879,10.2716601628,0.0,10.2716601628
 09/13  23:00:00,20.8102041844,0.334979449609,1.06009043571,0.0,3.54045821811,10.5176760807,5.74939895699,0.0,5.74939895699
 09/13  24:00:00,16.8111287224,0.260233325361,0.839016653612,0.0,2.55330491699,7.80157382632,1.79242040193,0.0,1.79242040193
 09/14  01:00:00,15.8238170381,0.169236335675,0.531426574982,0.0,2.55330491699,7.21284921042,1.03898263646,0.0,1.03898263646
 09/14  02:00:00,15.2359038718,0.104875157476,0.302236894845,0.0,2.55330491699,6.91848690247,0.596159997151,0.122650476029,0.473509521122
 09/14  03:00:00,14.9981340665,0.0949031057818,0.221620295191,0.0,2.55330491699,6.7713057485,0.994956783341,0.521442382974,0.473514400367
 09/14  04:00:00,17.0469540583,0.110091308063,0.178758636981,0.0,3.82705111198,7.57405300124,2.27093346661,1.23183275903,1.03910070758
 09/14  05:00:00,21.6357505463,0.143519558438,0.195514412634,0.0,6.02426329834,9.91545327661,7.28195063871,1.90576836983,5.37618226888
 09/14  06:00:00,27.0497623074,0.172194386591,0.262600265477,0.0,6.51253267309,14.7454349813,20.0584464759,2.04619579074,18.0122506851
 09/14  07:00:00,24.7816977684,0.201816543681,0.402780934067,0.0,6.01364874671,18.163451543,20.8523913652,1.70844008244,19.1439512828
 09/14  08:00:00,24.4083657203,0.567062215151,0.609953763419,0.0,4.35151303671,18.8798367041,19.8506446374,1.46105098199,18.3895936554
 09/14  09:00:00,22.0602615206,0.639704910449,1.01283870893,0.0,3.78894180059,16.6187760998,17.0148606748,0.888341225613,16.1265194492
 09/14  10:00:00,20.2575728992,0.842482413832,1.92399928725,0.0,3.78894180059,13.7021493968,14.8669517419,0.249148430745,14.6178033112
 09/14  11:00:00,21.5049174329,1.04259142757,2.82405365343,0.0,3.78894180059,13.8493305508,11.7912519823,0.00229142985332,11.7889605524
 09/14  12:00:00,23.128755691,1.35722773346,4.44369682367,0.0,3.69398621738,13.6338449159,10.2802444144,0.0,10.2802444144
 09/14  13:00:00,23.6906031015,1.52528497594,5.11577038963,0.0,3.78894180059,13.2606059349,9.14870731087,0.0,9.14870731087
 09/14  14:00:00,23.6444605189,1.5832587015,5.15883523549,0.0,3.78894180059,13.1134247809,8.01717020735,0.0,8.01717020735
 09/14  15:00:00,25.327735308,1.64464960632,5.41570966647,0.0,4.71240779196,13.5549682428,9.14870731087,0.0,9.14870731087
 09/14  16:00:00,34.2823026537,1.94018662746,6.62438660367,0.0,7.18559832057,18.5321311015,10.6574234489,0.0,10.6574234489
 09/14  17:00:00,40.5361978211,1.81672509897,7.02398703024,0.0,8.38069375907,23.3147919321,14.0520347594,0.0,14.0520347594
 09/14  18:00:00,44.9155808395,2.17700164025,8.97572337359,0.0,10.6415932552,23.1212625696,16.5036984837,0.0,16.5036984837
 09/14  19:00:00,44.4850720604,1.83101774336,7.18197646962,0.0,12.3080778603,20.4854999863,15.7493404147,0.0,15.7493404147
 09/14  20:00:00,43.844096784,1.34419187326,4.7894479566,0.0,12.456681583,19.8967753704,14.4292137939,0.0,14.4292137939
 09/14  21:00:00,37.5330973353,1.16642823134,4.11971317175,0.0,9.18739968257,17.702556249,11.7889605524,0.0,11.7889605524
 09/14  22:00:00,29.5018267131,0.924317913458,3.26586542916,0.0,5.91811778209,14.0365255879,10.2802444144,0.0,10.2802444144
 09/14  23:00:00,22.6054773056,0.70313864004,2.48720436646,0.0,3.54045821811,10.5176760807,5.75409600032,0.0,5.75409600032
 09/14  24:00:00,18.2524286798,0.553552695006,1.98699724139,0.0,2.55330491699,7.80157382632,1.79371613802,0.0,1.79371613802
 09/15  01:00:00,17.0993500653,0.436074575647,1.54012136224,0.0,2.55330491699,7.21284921042,1.03964539395,0.0,1.03964539395
 09/15  02:00:00,16.5565731817,0.383145805407,1.34463555678,0.0,2.55330491699,6.91848690247,0.473675981911,0.0,0.473675981911
 09/15  03:00:00,16.2597038584,0.350426807342,1.22766638561,0.0,2.55330491699,6.7713057485,0.473681132477,0.0,0.473681132477
 09/15  04:00:00,18.0421204187,0.292692628474,0.99132367696,0.0,3.82705111198,7.57405300124,1.03977003129,0.0,1.03977003129
 09/15  05:00:00,22.4720966135,0.274145106649,0.90123493161,0.0,6.02426329834,9.91545327661,5.38075574029,0.0,5.38075574029
 09/15  06:00:00,27.9861130978,0.320760106378,1.05038533607,0.0,6.51253267309,14.7454349813,18.0283048448,0.0,18.0283048448
 09/15  07:00:00,25.7142108103,0.358163550182,1.17894696948,0.0,6.01364874671,18.163451543,19.1610396213,0.0,19.1610396213
 09/15  08:00:00,25.6193963424,0.761486412638,1.62656018808,0.0,4.35151303671,18.8798367041,18.4059984826,0.0,18.4059984826
 09/15  09:00:00,23.6871993391,0.919144239208,2.36033719867,0.0,3.78894180059,16.6187760998,16.140873673,0.0,16.140873673
 09/15  10:00:00,21.9067741278,1.13327887182,3.28240405791,0.0,3.78894180059,13.7021493968,14.6307904661,0.0,14.6307904661
 09/15  11:00:00,23.4920971209,1.41075249435,4.44307227466,0.0,3.78894180059,13.8493305508,11.799384453,0.0,11.799384453
 09/15  12:00:00,25.8603863067,1.85872878325,6.67382638968,0.0,3.69398621738,13.6338449159,10.2893012461,0.0,10.2893012461
 09/15  13:00:00,27.0230001509,2.11325999343,7.86019242154,0.0,3.78894180059,13.2606059349,9.15673884085,0.0,9.15673884085
 09/15  14:00:00,27.3894371909,2.25119866494,8.23587194408,0.0,3.78894180059,13.1134247809,8.02417643564,0.0,8.02417643564
 09/15  15:00:00,30.1370742272,2.50577773064,9.36392046132,0.0,4.71240779196,13.5549682428,9.15673884085,0.0,9.15673884085
 09/15  16:00:00,38.7371543948,2.72212249025,10.297302482,0.0,7.18559832057,18.5321311015,10.6668220478,0.0,10.6668220478
 09/15  17:00:00,44.9048938051,2.58551884761,10.6238892657,0.0,8.38069375907,23.3147919321,14.0645092635,0.0,14.0645092635
 09/15  18:00:00,48.26739991,2.75764260362,11.7469014807,0.0,10.6415932552,23.1212625696,16.5183944748,0.0,16.5183944748
 09/15  19:00:00,46.8233828089,2.28051312044,9.07079184107,0.0,12.3080778603,20.4854999863,15.7633528713,0.0,15.7633528713
 09/15  20:00:00,46.516628198,1.87612657912,6.93004466469,0.0,12.456681583,19.8967753704,14.4420300652,0.0,14.4420300652
 09/15  21:00:00,39.8719688207,1.63941216574,5.98560072278,0.0,9.18739968257,17.702556249,11.799384453,0.0,11.799384453
 09/15  22:00:00,31.0235102238,1.2502786364,4.46158821695,0.0,5.91811778209,14.0365255879,10.2893012461,0.0,10.2893012461
 09/15  23:00:00,23.1848376392,0.846527007007,2.92317633305,0.0,3.54045821811,10.5176760807,5.75905162521,0.0,5.75905162521
 09/15  24:00:00,18.4984498492,0.622999998071,2.16357110773,0.0,2.55330491699,7.80157382632,1.79508320695,0.0,1.79508320695
 09/16  01:00:00,17.1577200728,0.461061212711,1.57350473267,0.0,2.55330491699,7.21284921042,1.04034371568,0.0,1.04034371568
 09/16  02:00:00,16.4495402497,0.371706595863,1.2490418344,0.0,2.55330491699,6.91848690247,0.473851330736,0.0,0.473851330736
 09/16  03:00:00,16.1010486674,0.326072244779,1.09336575711,0.0,2.55330491699,6.7713057485,0.473856751523,0.0,0.473856751523
 09/16  04:00:00,17.9365940385,0.274863179831,0.903626745427,0.0,3.82705111198,7.57405300124,1.04047489276,0.0,1.04047489276
 09/16  05:00:00,22.5066072596,0.283486465216,0.926404219169,0.0,6.02426329834,9.91545327661,5.38556883277,0.0,5.38556883277
 09/16  06:00:00,28.578890763,0.436559946652,1.52736316101,0.0,6.51253267309,14.7454349813,18.0451924792,0.0,18.0451924792
 09/16  07:00:00,26.1205175697,0.481209500822,1.6557371407,0.0,6.01364874671,17.9699221805,19.1790145601,0.0,19.1790145601
 09/16  08:00:00,23.79883394,0.456170848835,1.55772691814,0.0,3.66783283761,18.1171033345,18.4232544457,0.0,18.4232544457
 09/16  09:00:00,21.4043074896,0.536648637699,1.90635451935,0.0,3.10526160149,15.8560427302,16.1559726408,0.0,16.1559726408
 09/16  10:00:00,19.9777390464,0.842817976191,3.09024344078,0.0,3.10526160149,12.9394160272,14.6444514369,0.0,14.6444514369
 09/16  11:00:00,21.9281821591,1.20155434012,4.53476903578,0.0,3.10526160149,13.0865971812,11.8103491796,0.0,11.8103491796
 09/16  12:00:00,25.055262753,1.74462245237,7.26596267147,0.0,3.10526160149,12.9394160272,10.2988279757,0.0,10.2988279757
 09/16  13:00:00,26.2436113825,2.04513028479,8.59534693055,0.0,3.10526160149,12.4978725653,9.16518707283,0.0,9.16518707283
 09/16  14:00:00,26.9037503875,2.24093306645,9.20686430789,0.0,3.10526160149,12.3506914113,8.03154616991,0.0,8.03154616991
 09/16  15:00:00,28.4046089921,2.3417241184,9.24192240716,0.0,4.02872759285,12.7922348732,9.16518707283,0.0,9.16518707283
 09/16  16:00:00,36.2399662361,2.44768907978,9.52096130245,0.0,6.50191812146,17.7693977319,10.6767082767,0.0,10.6767082767
 09/16  17:00:00,44.4124191817,2.62201129435,10.2884515579,0.0,8.38069375907,23.1212625696,14.0776309855,0.0,14.0776309855
 09/16  18:00:00,47.4923115428,2.7265902388,11.0028654784,0.0,10.6415932552,23.1212625696,16.5338529418,0.0,16.5338529418
 09/16  19:00:00,46.0109122811,2.20691227199,8.33192216171,0.0,12.3080778603,20.4854999863,15.7780923398,0.0,15.7780923398
 09/16  20:00:00,45.4532930122,1.73278804637,6.01004801168,0.0,12.456681583,19.8967753704,14.4555112864,0.0,14.4555112864
 09/16  21:00:00,38.6088289837,1.44627040727,4.91560264421,0.0,9.18739968257,17.702556249,11.8103491796,0.0,11.8103491796
 09/16  22:00:00,29.9479102108,1.06760567983,3.56866116044,0.0,5.91811778209,14.0365255879,10.2988279757,0.0,10.2988279757
 09/16  23:00:00,22.5411067949,0.726034194985,2.39993830081,0.0,3.54045821811,10.5176760807,5.76426436408,0.0,5.76426436408
 09/16  24:00:00,17.8928810661,0.505098641463,1.6759036813,0.0,2.55330491699,7.80157382632,1.79652120389,0.0,1.79652120389
 09/17  01:00:00,16.7924385491,0.388412657232,1.28087176439,0.0,2.55330491699,7.21284921042,1.04107739415,0.0,1.04107739415
 09/17  02:00:00,16.0861995442,0.297003320035,0.960404404667,0.0,2.55330491699,6.91848690247,0.474035515541,0.0,0.474035515541
 09/17  03:00:00,15.7843318809,0.259462536762,0.843258678649,0.0,2.55330491699,6.7713057485,0.474041205389,0.0,0.474041205389
 09/17  04:00:00,17.8482988137,0.254247598242,0.835947102204,0.0,3.82705111198,7.57405300124,1.04121508297,0.0,1.04121508297
 09/17  05:00:00,22.4921795346,0.278030775497,0.917432183916,0.0,6.02426329834,9.91545327661,5.39062012139,0.0,5.39062012139
 09/17  06:00:00,28.2409047426,0.370893357665,1.25504372968,0.0,6.51253267309,14.7454349813,18.0629085879,0.0,18.0629085879
 09/17  07:00:00,25.7165064637,0.398674490973,1.33426104455,0.0,6.01364874671,17.9699221805,19.1978707761,0.0,19.1978707761
 09/17  08:00:00,23.6229515309,0.419401303214,1.41861405464,0.0,3.66783283761,18.1171033345,18.4413564346,0.0,18.4413564346
 09/17  09:00:00,21.48792582,0.565045029962,1.96157645756,0.0,3.10526160149,15.8560427302,16.1718118811,0.0,16.1718118811
 09/17  10:00:00,19.708301637,0.800149293146,2.86347471444,0.0,3.10526160149,12.9394160272,14.6587821782,0.0,14.6587821782
 09/17  11:00:00,20.8191175005,1.01034566067,3.61691305662,0.0,3.10526160149,13.0865971812,11.8218514851,0.0,11.8218514851
 09/17  12:00:00,22.29739074,1.3247795943,4.92793351653,0.0,3.10526160149,12.9394160272,10.3088217821,0.0,10.3088217821
 09/17  13:00:00,22.5680254498,1.48287532034,5.4820159622,0.0,3.10526160149,12.4978725653,9.17404950491,0.0,9.17404950491
 09/17  14:00:00,22.8632162607,1.59319697838,5.81406626912,0.0,3.10526160149,12.3506914113,8.03927722769,0.0,8.03927722769
 09/17  15:00:00,24.8534986797,1.73524193662,6.29729427651,0.0,4.02872759285,12.7922348732,9.17404950491,0.0,9.17404950491
 09/17  16:00:00,33.2269631259,1.92719532229,7.02845194972,0.0,6.50191812146,17.7693977319,10.6870792079,0.0,10.6870792079
 09/17  17:00:00,41.4127500441,2.11267478054,7.79811893416,0.0,8.38069375907,23.1212625696,14.0913960395,0.0,14.0913960395
 09/17  18:00:00,45.7018860248,2.39037985667,9.54865034251,0.0,10.6415932552,23.1212625696,16.5500693069,0.0,16.5500693069
 09/17  19:00:00,44.556284639,1.90912314434,7.17508364725,0.0,12.3080778603,20.4854999863,15.7935544554,0.0,15.7935544554
 09/17  20:00:00,43.688490135,1.36568940289,4.61234377794,0.0,12.456681583,19.8967753704,14.4696534653,0.0,14.4696534653
 09/17  21:00:00,37.3026689402,1.16038925339,3.89532375465,0.0,9.18739968257,17.702556249,11.8218514851,0.0,11.8218514851
 09/17  22:00:00,28.9191730396,0.834699743212,2.77282992587,0.0,5.91811778209,14.0365255879,10.3088217821,0.0,10.3088217821
 09/17  23:00:00,21.6531069381,0.529083694922,1.70888894405,0.0,3.54045821811,10.5176760807,5.76973267325,0.0,5.76973267325
 09/17  24:00:00,17.2829383025,0.373639440722,1.19742011844,0.0,2.55330491699,7.80157382632,1.79802970296,0.0,1.79802970296
 09/18  01:00:00,16.3813694843,0.299758375817,0.958456981043,0.0,2.55330491699,7.21284921042,1.04184621136,0.0,1.04184621136
 09/18  02:00:00,15.8261282813,0.238642059918,0.758694401924,0.0,2.55330491699,6.91848690247,0.474228481663,0.0,0.474228481663
 09/18  03:00:00,15.5188774208,0.200191659071,0.637075096189,0.0,2.55330491699,6.7713057485,0.474234439349,0.0,0.474234439349
 09/18  04:00:00,17.5289100237,0.183881614316,0.586924296112,0.0,3.82705111198,7.57405300124,1.04199038246,0.0,1.04199038246
 09/18  05:00:00,22.1671217309,0.206627340221,0.663777815479,0.0,6.02426329834,9.91545327661,5.39590811066,0.0,5.39590811066
 09/18  06:00:00,27.5948811521,0.235466205958,0.744447290802,0.0,6.51253267309,14.7454349813,18.0814479253,0.0,18.0814479253
 09/18  07:00:00,26.3788504087,0.309551646946,0.999365137821,0.0,6.01364874671,18.163451543,19.2176026852,0.0,19.2176026852
 09/18  08:00:00,25.4980259777,0.740510524476,1.52616571147,0.0,4.35151303671,18.8798367041,18.4602990886,0.0,18.4602990886
 09/18  09:00:00,23.6496513923,0.919381889021,2.32255160203,0.0,3.78894180059,16.6187760998,16.1883867034,0.0,16.1883867034
 09/18  10:00:00,22.0286479732,1.15758957755,3.3799671975,0.0,3.78894180059,13.7021493968,14.6737784459,0.0,14.6737784459
 09/18  11:00:00,24.3427158679,1.53162572875,5.17281778723,0.0,3.78894180059,13.8493305508,11.8338879632,0.0,11.8338879632
 09/18  12:00:00,26.0302380865,1.87731124675,6.82509570592,0.0,3.69398621738,13.6338449159,10.3192797057,0.0,10.3192797057
 09/18  13:00:00,27.0081653769,2.0948229747,7.86379466627,0.0,3.78894180059,13.2606059349,9.1833235126,0.0,9.1833235126
 09/18  14:00:00,27.9016143763,2.29218433083,8.70706346359,0.0,3.78894180059,13.1134247809,8.0473673195,0.0,8.0473673195
 09/18  15:00:00,30.0336576159,2.45363560061,9.31264598002,0.0,4.71240779196,13.5549682428,9.1833235126,0.0,9.1833235126
 09/18  16:00:00,38.1576882011,2.60077331444,9.83918546404,0.0,7.18559832057,18.5321311015,10.6979317701,0.0,10.6979317701
 09/18  17:00:00,44.0819881743,2.4312091206,9.95529336189,0.0,8.38069375907,23.3147919321,14.1058003494,0.0,14.1058003494
 09/18  18:00:00,45.7572961934,2.41451930861,9.57992105917,0.0,10.6415932552,23.1212625696,16.5670387677,0.0,16.5670387677
 09/18  19:00:00,46.5559358463,2.11680963084,8.07421503474,0.0,12.3080778603,20.4854999863,15.809734639,0.0,15.809734639
 09/18  20:00:00,45.9940153021,1.78694990262,6.49660844535,0.0,12.456681583,19.8967753704,14.4844524137,0.0,14.4844524137
 09/18  21:00:00,39.0651674163,1.50631196603,5.31189951805,0.0,9.18739968257,17.702556249,11.8338879632,0.0,11.8338879632
 09/18  22:00:00,30.4393828522,1.1484798374,3.9792596443,0.0,5.91811778209,14.0365255879,10.3192797057,0.0,10.3192797057
 09/18  23:00:00,23.202940575,0.850796353752,2.93700992214,0.0,3.54045821811,10.5176760807,5.7754549333,0.0,5.7754549333
 09/18  24:00:00,18.3714780735,0.601451360595,2.05814796951,0.0,2.55330491699,7.80157382632,1.79960825746,0.0,1.79960825746
 09/19  01:00:00,17.2997675247,0.491014514132,1.68559888315,0.0,2.55330491699,7.21284921042,1.04264993899,0.0,1.04264993899
 09/19  02:00:00,16.8052524785,0.442571908911,1.53388875015,0.0,2.55330491699,6.91848690247,0.474430171842,0.0,0.474430171842
 09/19  03:00:00,16.4765540946,0.402219920602,1.39272350848,0.0,2.55330491699,6.7713057485,0.474436396081,0.0,0.474436396081
 09/19  04:00:00,18.5784835869,0.403876051427,1.41650342223,0.0,3.82705111198,7.57405300124,1.04280056138,0.0,1.04280056138
 09/19  05:00:00,23.0806471524,0.40092876077,1.38300181643,0.0,6.02426329834,9.91545327661,5.40143123499,0.0,5.40143123499
 09/19  06:00:00,28.4230596558,0.415143513123,1.39294848739,0.0,6.51253267309,14.7454349813,18.1008050018,0.0,18.1008050018
 09/19  07:00:00,26.8605413919,0.417112046367,1.37349572158,0.0,6.01364874671,18.163451543,19.2382044439,0.0,19.2382044439
 09/19  08:00:00,25.331898214,0.713782240245,1.38676623201,0.0,4.35151303671,18.8798367041,18.4800767979,0.0,18.4800767979
 09/19  09:00:00,22.8377474584,0.768903591298,1.66112596592,0.0,3.78894180059,16.6187760998,16.205692199,0.0,16.205692199
 09/19  10:00:00,20.6414023187,0.90865512904,2.24165599158,0.0,3.78894180059,13.7021493968,14.6894357991,0.0,14.6894357991
 09/19  11:00:00,21.5001303604,1.05818127822,2.80367673025,0.0,3.78894180059,13.8493305508,11.8464550493,0.0,11.8464550493
 09/19  12:00:00,23.0151161368,1.40846993336,4.27881506961,0.0,3.69398621738,13.6338449159,10.3301986494,0.0,10.3301986494
 09/19  13:00:00,23.8646723305,1.60931324417,5.20581135039,0.0,3.78894180059,13.2606059349,9.19300634946,0.0,9.19300634946
 09/19  14:00:00,24.8858052187,1.84281853537,6.14062010144,0.0,3.78894180059,13.1134247809,8.05581404953,0.0,8.05581404953
 09/19  15:00:00,26.482066995,1.88536702031,6.32932393951,0.0,4.71240779196,13.5549682428,9.19300634946,0.0,9.19300634946
 09/19  16:00:00,35.8157061185,2.25011556637,7.84786112958,0.0,7.18559832057,18.5321311015,10.7092627494,0.0,10.7092627494
 09/19  17:00:00,42.3233532608,2.15209404916,8.47577351984,0.0,8.38069375907,23.3147919321,14.1208396492,0.0,14.1208396492
 09/19  18:00:00,46.5862223192,2.46496467952,10.3584018141,0.0,10.6415932552,23.1212625696,16.584756299,0.0,16.584756299
 09/19  19:00:00,46.6816786337,2.07850688927,8.23826056374,0.0,12.3080778603,20.4854999863,15.8266280991,0.0,15.8266280991
 09/19  20:00:00,44.8547286095,1.56478097323,5.57949068206,0.0,12.456681583,19.8967753704,14.4999037491,0.0,14.4999037491
 09/19  21:00:00,38.0447712812,1.2980033481,4.49981200092,0.0,9.18739968257,17.702556249,11.8464550493,0.0,11.8464550493
 09/19  22:00:00,29.7933622874,1.00986297153,3.47185594535,0.0,5.91811778209,14.0365255879,10.3301986494,0.0,10.3301986494
 09/19  23:00:00,22.7472966201,0.753044196398,2.5791181246,0.0,3.54045821811,10.5176760807,5.78142944967,0.0,5.78142944967
 09/19  24:00:00,18.2257925352,0.565194211012,1.9487195808,0.0,2.55330491699,7.80157382632,1.80125639991,0.0,1.80125639991
 09/20  01:00:00,16.8301210399,0.394604260017,1.31236265244,0.0,2.55330491699,7.21284921042,1.04348833837,0.0,1.04348833837
 09/20  02:00:00,16.0714485931,0.295697421859,0.946959351774,0.0,2.55330491699,6.91848690247,0.474640526238,0.0,0.474640526238
 09/20  03:00:00,15.7829198466,0.261709733065,0.839599448049,0.0,2.55330491699,6.7713057485,0.474647015682,0.0,0.474647015682
 09/20  04:00:00,17.8028952857,0.247519393652,0.797271778803,0.0,3.82705111198,7.57405300124,1.04364537955,0.0,1.04364537955
 09/20  05:00:00,22.4566034758,0.273482864451,0.886404036118,0.0,6.02426329834,9.91545327661,5.40718785915,0.0,5.40718785915
 09/20  06:00:00,28.1623072029,0.358856937046,1.1884826105,0.0,6.51253267309,14.7454349813,18.1209740858,0.0,18.1209740858
 09/20  07:00:00,26.7295817817,0.383065496717,1.27658266099,0.0,6.01364874671,18.163451543,19.2596699514,0.0,19.2596699514
 09/20  08:00:00,25.0286242031,0.646792936763,1.15048152465,0.0,4.35151303671,18.8798367041,18.5006837056,0.0,18.5006837056
 09/20  09:00:00,22.3443005269,0.66130375648,1.27527886917,0.0,3.78894180059,16.6187760998,16.2237232433,0.0,16.2237232433
 09/20  10:00:00,19.7210032186,0.712671419499,1.51724060102,0.0,3.78894180059,13.7021493968,14.7057496011,0.0,14.7057496011
 09/20  11:00:00,20.1268616806,0.757062496066,1.7315268326,0.0,3.78894180059,13.8493305508,11.8595490219,0.0,11.8595490219
 09/20  12:00:00,20.5152836018,0.879943718499,2.30750874944,0.0,3.69398621738,13.6338449159,10.3415753797,0.0,10.3415753797
 09/20  13:00:00,20.3325187989,0.887129405486,2.39584165747,0.0,3.78894180059,13.2606059349,9.20309514803,0.0,9.20309514803
 09/20  14:00:00,19.9521698736,0.848110472582,2.20169281917,0.0,3.78894180059,13.1134247809,8.06461491637,0.0,8.06461491637
 09/20  15:00:00,21.5761797795,0.897207506485,2.41159623783,0.0,4.71240779196,13.5549682428,9.20309514803,0.0,9.20309514803
 09/20  16:00:00,29.9792754843,1.08110465129,3.18044141044,0.0,7.18559832057,18.5321311015,10.7210687903,0.0,10.7210687903
 09/20  17:00:00,36.7223165618,1.01744017524,4.00939069474,0.0,8.38069375907,23.3147919321,14.1365094852,0.0,14.1365094852
 09/20  18:00:00,40.2512958449,1.29246033357,5.19597968568,0.0,10.6415932552,23.1212625696,16.6032166538,0.0,16.6032166538
 09/20  19:00:00,42.2095735855,1.19963507547,4.64502732926,0.0,12.3080778603,20.4854999863,15.8442298327,0.0,15.8442298327
 09/20  20:00:00,42.3149579797,0.988308773602,3.61619225187,0.0,12.456681583,19.8967753704,14.5160028958,0.0,14.5160028958
 09/20  21:00:00,36.0463234431,0.831501020736,2.96786649016,0.0,9.18739968257,17.702556249,11.8595490219,0.0,11.8595490219
 09/20  22:00:00,28.0294222743,0.60459854044,2.11318036334,0.0,5.91811778209,14.0365255879,10.3415753797,0.0,10.3415753797
 09/20  23:00:00,21.3501153639,0.436688897209,1.49829216753,0.0,3.54045821811,10.5176760807,5.78765445304,0.0,5.78765445304
 09/20  24:00:00,17.1517982954,0.325739957225,1.11417959476,0.0,2.55330491699,7.80157382632,1.80297364222,0.0,1.80297364222
 09/21  01:00:00,16.1759087047,0.24075325336,0.812001323859,0.0,2.55330491699,7.21284921042,1.0443611606,0.0,1.0443611606
 09/21  02:00:00,15.5905256811,0.17594142268,0.585792438943,0.0,2.55330491699,6.91848690247,0.474859482452,0.0,0.474859482452
 09/21  03:00:00,15.2956352857,0.141928475715,0.472096144489,0.0,2.55330491699,6.7713057485,0.47486623569,0.0,0.47486623569
 09/21  04:00:00,17.3145896914,0.128628629924,0.427856948192,0.0,3.82705111198,7.57405300124,1.04452458655,0.0,1.04452458655
 09/21  05:00:00,21.9720407957,0.156567299378,0.518756921103,0.0,6.02426329834,9.91545327661,5.41317627873,0.0,5.41317627873
 09/21  06:00:00,27.6975206595,0.248959917055,0.833593087094,0.0,6.51253267309,14.7454349813,18.141949205,0.0,18.141949205
 09/21  07:00:00,26.3244114272,0.28659913596,0.967878667233,0.0,6.01364874671,18.163451543,19.2819928507,0.0,19.2819928507
 09/21  08:00:00,24.5574734144,0.548793604293,0.777330068336,0.0,4.35151303671,18.8798367041,18.5221137091,0.0,18.5221137091
 09/21  09:00:00,21.8839481012,0.566394247055,0.909835952944,0.0,3.78894180059,16.6187760998,16.2424744964,0.0,16.2424744964
 09/21  10:00:00,19.4190214317,0.65228620485,1.27564402876,0.0,3.78894180059,13.7021493968,14.7227150206,0.0,14.7227150206
 09/21  11:00:00,20.0006975731,0.734910321363,1.6275148998,0.0,3.78894180059,13.8493305508,11.8731660033,0.0,11.8731660033
 09/21  12:00:00,20.1149201753,0.815712167775,1.97137687371,0.0,3.69398621738,13.6338449159,10.3534065275,0.0,10.3534065275
 09/21  13:00:00,20.025495901,0.845451421716,2.13049674337,0.0,3.78894180059,13.2606059349,9.2135869206,0.0,9.2135869206
 09/21  14:00:00,19.909243432,0.8526668998,2.15420995029,0.0,3.78894180059,13.1134247809,8.07376731372,0.0,8.07376731372
 09/21  15:00:00,21.0822014319,0.823331513295,1.99149388338,0.0,4.71240779196,13.5549682428,9.2135869206,0.0,9.2135869206
 09/21  16:00:00,28.6089532534,0.852311288483,2.03891254236,0.0,7.18559832057,18.5321311015,10.7333463965,0.0,10.7333463965
 09/21  17:00:00,34.445364416,0.613746620827,2.13613210333,0.0,8.38069375907,23.3147919321,14.1528052171,0.0,14.1528052171
 09/21  18:00:00,36.7311974866,0.667024217889,2.30131744306,0.0,10.6415932552,23.1212625696,16.6224143654,0.0,16.6224143654
 09/21  19:00:00,38.7244280676,0.549067235961,1.81044965093,0.0,12.3080778603,20.4854999863,15.8625346274,0.0,15.8625346274
 09/21  20:00:00,39.4695719278,0.425542838667,1.33357213498,0.0,12.456681583,19.8967753704,14.5327450861,0.0,14.5327450861
 09/21  21:00:00,33.6283904178,0.339307001276,1.04212748439,0.0,9.18739968257,17.702556249,11.8731660033,0.0,11.8731660033
 09/21  22:00:00,26.1490198053,0.207478368141,0.629898066622,0.0,5.91811778209,14.0365255879,10.3534065275,0.0,10.3534065275
 09/21  23:00:00,19.8351661915,0.104563383607,0.315468508747,0.0,3.54045821811,10.5176760807,5.79412809995,0.0,5.79412809995
 09/21  24:00:00,15.9873369242,0.0757368229886,0.199721357856,0.0,2.55330491699,7.80157382632,2.04814145705,0.243381981204,1.80475947585
 09/22  01:00:00,15.3373114966,0.105957837859,0.108199531253,0.0,2.55330491699,7.21284921042,2.77603367664,1.73076553002,1.04526814662
 09/22  02:00:00,15.0320070288,0.17520038484,0.0280148244546,0.0,2.55330491699,6.91848690247,4.62975985994,4.1546728844,0.475086975542
 09/22  03:00:00,14.940731249,0.258607598538,0.000512984949143,0.0,2.55330491699,6.7713057485,6.98482951733,6.50973552623,0.475093991101
 09/22  04:00:00,17.0851400284,0.327035915116,0.0,0.0,3.82705111198,7.57405300124,9.30468092239,8.25924300058,1.04543792181
 09/22  05:00:00,21.6597210337,0.363004458451,0.0,0.0,6.02426329834,9.91545327661,14.6059297872,9.18653506649,5.41939472067
 09/22  06:00:00,27.0267237491,0.368384203949,0.0433718898097,0.0,6.51253267309,14.7454349813,27.078494913,8.91477076446,18.1637241485
 09/22  07:00:00,25.5313522042,0.374713391448,0.0867051887926,0.0,6.01364874671,18.163451543,27.9802441562,8.675077625,19.3051665312
 09/22  08:00:00,23.9802242039,0.675948597769,0.0729258643926,0.0,4.35151303671,18.8798367041,26.6135360278,8.06917556563,18.5443604621
 09/22  09:00:00,21.4907165102,0.669080007518,0.413918601421,0.0,3.78894180059,16.6187760998,21.7542126634,5.49227225806,16.2619404053
 09/22  10:00:00,19.4204980155,0.742844336027,1.18656248133,0.0,3.78894180059,13.7021493968,17.1682133441,2.42788631069,14.7403270334
 09/22  11:00:00,20.4623950983,0.873051824434,1.95107092191,0.0,3.78894180059,13.8493305508,12.7687450832,0.881443122165,11.887301961
 09/22  12:00:00,21.0541074024,1.01881221284,2.70746405575,0.0,3.69398621738,13.6338449159,10.4841567729,0.118468183845,10.3656885891
 09/22  13:00:00,21.3538993986,1.11861874225,3.18573292042,0.0,3.78894180059,13.2606059349,9.22447856014,0.0,9.22447856014
 09/22  14:00:00,21.7236719555,1.22703040587,3.59427496775,0.0,3.78894180059,13.1134247809,8.08326853118,0.0,8.08326853118
 09/22  15:00:00,23.7951637036,1.38023539856,4.14755226982,0.0,4.71240779196,13.5549682428,9.22447856014,0.0,9.22447856014
 09/22  16:00:00,31.7920500977,1.50488128382,4.56943939134,0.0,7.18559832057,18.5321311015,10.7460919321,0.0,10.7460919321
 09/22  17:00:00,37.3894911825,1.24269737399,4.45130811664,0.0,8.38069375907,23.3147919321,14.1697220189,0.0,14.1697220189
 09/22  18:00:00,39.0520024763,1.17962527631,4.10952137433,0.0,10.6415932552,23.1212625696,16.6423437483,0.0,16.6423437483
 09/22  19:00:00,40.6376578259,0.976909496853,3.29583714836,0.0,12.3080778603,20.4854999863,15.8815370624,0.0,15.8815370624
 09/22  20:00:00,41.0263892751,0.780689672124,2.53524264884,0.0,12.456681583,19.8967753704,14.5501253619,0.0,14.5501253619
 09/22  21:00:00,34.6815321462,0.586236859334,1.84833935474,0.0,9.18739968257,17.702556249,11.887301961,0.0,11.887301961
 09/22  22:00:00,27.0033120277,0.411929353665,1.27973930356,0.0,5.91811778209,14.0365255879,10.3656885891,0.0,10.3656885891
 09/22  23:00:00,20.474419151,0.261145289885,0.798139561978,0.0,3.54045821811,10.5176760807,5.80084847328,0.0,5.80084847328
 09/22  24:00:00,16.3223775779,0.152359494585,0.45813933993,0.0,2.55330491699,7.80157382632,1.80661337194,0.0,1.80661337194
 09/23  01:00:00,15.5797916259,0.113656521211,0.342980977234,0.0,2.55330491699,7.21284921042,1.054486845,0.00827781769975,1.0462090273
 09/23  02:00:00,15.1688176108,0.0926386637969,0.247387127491,0.0,2.55330491699,6.91848690247,0.749309123656,0.273986185611,0.475322938045
 09/23  03:00:00,14.9393398866,0.100072720679,0.157656500468,0.0,2.55330491699,6.7713057485,1.64084742822,1.16551721383,0.475330214386
 09/23  04:00:00,17.0138622524,0.124135960219,0.131622178873,0.0,3.82705111198,7.57405300124,3.01156789573,1.96518278109,1.04638511464
 09/23  05:00:00,21.6178663298,0.150317046818,0.170832707767,0.0,6.02426329834,9.91545327661,7.70922040898,2.2833790652,5.42584134379
 09/23  06:00:00,27.0439416892,0.173136770149,0.25583726371,0.0,6.51253267309,14.7454349813,20.3355994285,2.14930696011,18.1862924684
 09/23  07:00:00,25.3511630316,0.19737223476,0.277386535349,0.0,6.01364874671,17.9699221805,21.8980485661,2.56886443586,19.3291841302
 09/23  08:00:00,22.3188076657,0.215558393687,0.318313098989,0.0,3.66783283761,18.1171033345,21.3119852449,2.74456786837,18.5674173766
 09/23  09:00:00,19.8862224645,0.285014546813,0.639903585159,0.0,3.10526160149,15.8560427302,18.2452113747,1.9630961692,16.2821152055
 09/23  10:00:00,17.5427964362,0.39932308372,1.09879572311,0.0,3.10526160149,12.9394160272,16.0035022123,1.24492178828,14.758580424
 09/23  11:00:00,18.2742883375,0.517989205444,1.56444034885,0.0,3.10526160149,13.0865971812,12.6836087092,0.781656000421,11.9019527088
 09/23  12:00:00,18.5795164534,0.600531311633,1.93430751262,0.0,3.10526160149,12.9394160272,10.678746478,0.300328550703,10.3784179273
 09/23  13:00:00,18.697530392,0.701926767038,2.39246945779,0.0,3.10526160149,12.4978725653,9.25578004708,0.0200132059036,9.23576684118
 09/23  14:00:00,19.1174120232,0.819325409116,2.84213360086,0.0,3.10526160149,12.3506914113,8.09311575507,0.0,8.09311575507
 09/23  15:00:00,21.166532869,0.965611930385,3.37995847207,0.0,4.02872759285,12.7922348732,9.23576684118,0.0,9.23576684118
 09/23  16:00:00,29.1484401956,1.08368593916,3.7934384025,0.0,6.50191812146,17.7693977319,10.7593016227,0.0,10.7593016227
 09/23  17:00:00,36.4460906854,1.12018905737,3.82394529866,0.0,8.38069375907,23.1212625696,14.187254881,0.0,14.187254881
 09/23  18:00:00,38.5382497615,1.09178062534,3.68361331051,0.0,10.6415932552,23.1212625696,16.6629989009,0.0,16.6629989009
 09/23  19:00:00,40.728386532,0.824525924776,2.64611609314,0.0,12.3080778603,20.4854999863,15.9012315101,0.0,15.9012315101
 09/23  20:00:00,40.1139228605,0.596802920937,1.80666298536,0.0,12.456681583,19.8967753704,14.5681385763,0.0,14.5681385763
 09/23  21:00:00,34.1147580246,0.472458300348,1.39534379206,0.0,9.18739968257,17.702556249,11.9019527088,0.0,11.9019527088
 09/23  22:00:00,26.5445148456,0.316874268015,0.915997207066,0.0,5.91811778209,14.0365255879,10.3784179273,0.0,10.3784179273
 09/23  23:00:00,20.1377755486,0.196164832057,0.526476417418,0.0,3.54045821811,10.5176760807,6.06321928425,0.255405701398,5.80781358285
 09/23  24:00:00,16.1515917977,0.159627212965,0.280085841372,0.0,2.55330491699,7.80157382632,3.30917419089,1.50063940941,1.80853478148
 09/24  01:00:00,15.4401176057,0.177446246419,0.139517231824,0.0,2.55330491699,7.21284921042,4.25795361802,3.21077009455,1.04718352346
 09/24  02:00:00,15.1597226591,0.247754592964,0.0831762466376,0.0,2.55330491699,6.91848690247,5.98898671978,5.51341941979,0.475567299992
 09/24  03:00:00,15.0546451724,0.318980863897,0.0540536429985,0.0,2.55330491699,6.7713057485,8.10015859711,7.6245837616,0.475574835514
 09/24  04:00:00,17.1650643192,0.363026730471,0.0439334754943,0.0,3.82705111198,7.57405300124,9.87144868209,8.82408279775,1.04736588434
 09/24  05:00:00,21.726002673,0.361360790524,0.0679253072325,0.0,6.02426329834,9.91545327661,13.9076608365,8.47514659725,5.43251423929
 09/24  06:00:00,27.0897191948,0.385725142462,0.0890263970187,0.0,6.51253267309,14.7454349813,27.1199944915,8.91034700959,18.2096474819
 09/24  07:00:00,25.3814238988,0.389688274089,0.115331363159,0.0,6.01364874671,17.9699221805,28.1218093862,8.76777085108,19.3540385352
 09/24  08:00:00,22.3131573852,0.377425777013,0.150795435195,0.0,3.66783283761,18.1171033345,26.7234225319,8.13214490758,18.5912776243
 09/24  09:00:00,19.719448461,0.39502512337,0.363119005134,0.0,3.10526160149,15.8560427302,23.0816497722,6.77865684996,16.3029929223
 09/24  10:00:00,17.2705268637,0.429887219076,0.795962015177,0.0,3.10526160149,12.9394160272,18.917504926,4.14003513918,14.7774697868
 09/24  11:00:00,17.7049969435,0.434048939547,1.07908922072,0.0,3.10526160149,13.0865971812,14.204050018,2.28693611013,11.9171139079
 09/24  12:00:00,18.1739480704,0.498397927763,1.63087251347,0.0,3.10526160149,12.9394160272,11.0183336368,0.626742864444,10.3915907724
 09/24  13:00:00,17.7972004002,0.497887484156,1.69617874888,0.0,3.10526160149,12.4978725653,9.40054320268,0.153094781877,9.2474484208
 09/24  14:00:00,17.743648659,0.52212132108,1.76557432475,0.0,3.10526160149,12.3506914113,8.17307754743,0.069771478223,8.10330606921
 09/24  15:00:00,19.7299245201,0.646042784059,2.26291926955,0.0,4.02872759285,12.7922348732,9.2474484208,0.0,9.2474484208
 09/24  16:00:00,26.9643236693,0.595554964566,2.09745285086,0.0,6.50191812146,17.7693977319,10.7729715563,0.0,10.7729715563
 09/24  17:00:00,34.5036516473,0.666418626684,2.33527669125,0.0,8.38069375907,23.1212625696,14.205398611,0.0,14.205398611
 09/24  18:00:00,37.2983425486,0.777036934249,2.75844978869,0.0,10.6415932552,23.1212625696,16.6843737062,0.0,16.6843737062
 09/24  19:00:00,40.23852167,0.67495310115,2.30582405482,0.0,12.3080778603,20.4854999863,15.9216121384,0.0,15.9216121384
 09/24  20:00:00,40.1371989351,0.569514489036,1.85722749186,0.0,12.456681583,19.8967753704,14.5867793949,0.0,14.5867793949
 09/24  21:00:00,34.3391243453,0.496311459684,1.59585695346,0.0,9.18739968257,17.702556249,11.9171139079,0.0,11.9171139079
 09/24  22:00:00,26.8674203658,0.371780181486,1.18399681386,0.0,5.91811778209,14.0365255879,10.3915907724,0.0,10.3915907724
 09/24  23:00:00,20.4585576987,0.25004438158,0.793379018046,0.0,3.54045821811,10.5176760807,5.81502136603,0.0,5.81502136603
 09/24  24:00:00,16.4581608821,0.177674331203,0.568607807507,0.0,2.55330491699,7.80157382632,1.82686873798,0.0163456025233,1.81052313546
 09/25  01:00:00,15.6793568986,0.143178337835,0.413024433311,0.0,2.55330491699,7.21284921042,1.38968712221,0.341495776158,1.04819134605
 09/25  02:00:00,15.2369801344,0.127195109056,0.280993205922,0.0,2.55330491699,6.91848690247,1.420717606,0.944897617063,0.475819988936
 09/25  03:00:00,15.0514525863,0.132258259425,0.237583661348,0.0,2.55330491699,6.7713057485,1.8851440025,1.40931622053,0.475827781973
 09/25  04:00:00,17.1141959682,0.161410557604,0.194681297328,0.0,3.82705111198,7.57405300124,3.48169865075,2.43331871046,1.04837994028
 09/25  05:00:00,21.6732165327,0.207750000617,0.168749956871,0.0,6.02426329834,9.91545327661,9.19760787602,3.75819644465,5.43941143137
 09/25  06:00:00,27.0640734891,0.265087977293,0.184017856539,0.0,6.51253267309,14.7454349813,23.2839013026,5.05011902946,18.2337822731
 09/25  07:00:00,25.5592260399,0.296507826518,0.192784589457,0.0,6.01364874671,18.163451543,25.1518308832,5.77210849757,19.3797223856
 09/25  08:00:00,24.2298060013,0.633884174371,0.364572085219,0.0,4.35151303671,18.8798367041,23.2914794347,4.67554529538,18.6159341393
 09/25  09:00:00,21.8774677167,0.702975904875,0.766773910581,0.0,3.78894180059,16.6187760998,19.8866694376,3.56210206463,16.324567373
 09/25  10:00:00,19.7388774887,0.826654543358,1.42113174727,0.0,3.78894180059,13.7021493968,16.966386791,2.1693972631,14.7969895279
 09/25  11:00:00,20.8373585145,0.980783224871,2.21830293773,0.0,3.78894180059,13.8493305508,12.9087979385,0.976016870085,11.9327810685
 09/25  12:00:00,20.9763769393,1.05141250192,2.59713330353,0.0,3.69398621738,13.6338449159,10.743404379,0.338201155566,10.4052032234
 09/25  13:00:00,20.4081200722,0.963777539954,2.39479479634,0.0,3.78894180059,13.2606059349,9.28317066507,0.02365082544,9.25951983963
 09/25  14:00:00,19.9530740786,0.890431946913,2.16027554982,0.0,3.78894180059,13.1134247809,8.11383645585,0.0,8.11383645585
 09/25  15:00:00,21.307748273,0.88071342426,2.1596588135,0.0,4.71240779196,13.5549682428,9.25951983963,0.0,9.25951983963
 09/25  16:00:00,29.1679135973,0.959282766938,2.49090140778,0.0,7.18559832057,18.5321311015,10.7870976847,0.0,10.7870976847
 09/25  17:00:00,35.2818288093,0.774915740339,2.81142737709,0.0,8.38069375907,23.3147919321,14.224147836,0.0,14.224147836
 09/25  18:00:00,37.2725595384,0.775705848949,2.7339978638,0.0,10.6415932552,23.1212625696,16.7064618342,0.0,16.7064618342
 09/25  19:00:00,40.2955640949,0.683797574767,2.3540220061,0.0,12.3080778603,20.4854999863,15.9426729117,0.0,15.9426729117
 09/25  20:00:00,40.1952899158,0.575769862823,1.90906309877,0.0,12.456681583,19.8967753704,14.6060422973,0.0,14.6060422973
 09/25  21:00:00,34.3418802577,0.493430276128,1.60149404939,0.0,9.18739968257,17.702556249,11.9327810685,0.0,11.9327810685
 09/25  22:00:00,26.9399961706,0.383392918979,1.24495988114,0.0,5.91811778209,14.0365255879,10.4052032234,0.0,10.4052032234
 09/25  23:00:00,20.4621521814,0.24858419422,0.798433688038,0.0,3.54045821811,10.5176760807,5.82246968828,0.0,5.82246968828
 09/25  24:00:00,16.3614042318,0.156237274931,0.493288213449,0.0,2.55330491699,7.80157382632,1.86045009261,0.047872247563,1.81257784504
 09/26  01:00:00,15.6366315783,0.129385674224,0.384091776659,0.0,2.55330491699,7.21284921042,1.29676428311,0.247532086965,1.04923219615
 09/26  02:00:00,15.2126048603,0.113567352804,0.270245688056,0.0,2.55330491699,6.91848690247,1.18529283925,0.709211909279,0.476080929967
 09/26  03:00:00,15.0024520866,0.123861620309,0.196979800781,0.0,2.55330491699,6.7713057485,1.97821071662,1.50212173783,0.47608897879
 09/26  04:00:00,17.0787428376,0.147753785177,0.172884939127,0.0,3.82705111198,7.57405300124,3.31452554059,2.26509855859,1.049426982
 09/26  05:00:00,21.6681283107,0.174090190226,0.197321545257,0.0,6.02426329834,9.91545327661,8.15578794004,2.70925706226,5.44653087778
 09/26  06:00:00,27.0802553671,0.196722996802,0.268564714953,0.0,6.51253267309,14.7454349813,20.9377240186,2.67903432343,18.2586896952
 09/26  07:00:00,26.4597659843,0.216025451428,0.280973575585,0.0,6.01364874671,18.163451543,22.448707384,3.04247930842,19.4062280756
 09/26  08:00:00,24.0466609465,0.57550589541,0.239805309398,0.0,4.35151303671,18.8798367041,22.7963312094,4.15495158959,18.6413796198
 09/26  09:00:00,21.532958434,0.625548177755,0.499692355025,0.0,3.78894180059,16.6187760998,20.0204062184,3.67357404997,16.3468321684
 09/26  10:00:00,19.1053906355,0.709604227736,0.904695209699,0.0,3.78894180059,13.7021493968,17.5594729092,2.74233904255,14.8171338667
 09/26  11:00:00,19.5577863726,0.783878724714,1.13563529591,0.0,3.78894180059,13.8493305508,14.5564245756,2.60747502467,11.9489495509
 09/26  12:00:00,19.390230339,0.836752716714,1.22564648847,0.0,3.69398621738,13.6338449159,13.2453286331,2.82607738401,10.4192512491
 09/26  13:00:00,19.2318525739,0.874173872882,1.30813096513,0.0,3.78894180059,13.2606059349,12.3091843242,3.03720680138,9.27197752282
 09/26  14:00:00,19.1759716317,0.888115924016,1.3854891258,0.0,3.78894180059,13.1134247809,10.8221192801,2.69741548358,8.1247037965
 09/26  15:00:00,20.5983213092,0.875741482814,1.45520379117,0.0,4.71240779196,13.5549682428,11.074004738,1.80202721522,9.27197752282
 09/26  16:00:00,28.0662380345,0.861045653492,1.4874629584,0.0,7.18559832057,18.5321311015,11.8279476217,1.02627179708,10.8016758246
 09/26  17:00:00,33.6891108442,0.542830425223,1.45079472718,0.0,8.38069375907,23.3147919321,14.6716875674,0.428190563872,14.2434970035
 09/26  18:00:00,35.701304726,0.51653040725,1.42191849306,0.0,10.6415932552,23.1212625696,16.8748754955,0.145618751605,16.7292567439
 09/26  19:00:00,38.8130095157,0.424415701288,1.13084930033,0.0,12.3080778603,20.4854999863,16.3446579415,0.380250348544,15.964407593
 09/26  20:00:00,38.8931138679,0.360407271436,0.822249642257,0.0,12.456681583,19.8967753704,15.9514253317,1.3255037527,14.625921579
 09/26  21:00:00,33.1496439955,0.321885413631,0.580802649725,0.0,9.18739968257,17.702556249,14.442685773,2.49373622214,11.9489495509
 09/26  22:00:00,25.8774235315,0.299432468355,0.266347692687,0.0,5.91811778209,14.0365255879,15.4134620418,4.99421079271,10.4192512491
 09/26  23:00:00,19.9037960887,0.383492711247,0.105169078374,0.0,3.54045821811,10.5176760807,14.7313203325,8.90116398861,5.83015634387
 09/26  24:00:00,16.2593622429,0.505840204307,0.0416432952506,0.0,2.55330491699,7.80157382632,14.7319304336,12.9172321318,1.81469830176
 09/27  01:00:00,15.7109676851,0.578185339124,0.00962821849927,0.0,2.55330491699,7.21284921042,16.224292669,15.1739869039,1.05030576509
 09/27  02:00:00,15.4939361307,0.665144311217,0.0,0.0,2.55330491699,6.91848690247,18.1094392653,17.6330892196,0.47635004574
 09/27  03:00:00,15.4277324797,0.746121814164,0.0,0.0,2.55330491699,6.7713057485,20.3207448039,19.8443864553,0.476358348553
 09/27  04:00:00,17.5501999515,0.792095838242,0.0,0.0,3.82705111198,7.57405300124,22.0997814786,21.0492747794,1.05050669927
 09/27  05:00:00,22.0936714163,0.796954841092,0.0,0.0,6.02426329834,9.91545327661,26.5413417089,21.0874712385,5.45387047045
 09/27  06:00:00,27.3678135001,0.752845844788,0.0,0.0,6.51253267309,14.7454349813,38.0272833647,19.7429209921,18.2843623725
 09/27  07:00:00,26.6650756905,0.702308733159,0.0,0.0,6.01364874671,18.163451543,37.6646516004,18.2311038447,19.4335477557
 09/27  08:00:00,24.2160774845,0.98230457468,0.00242316805997,0.0,4.35151303671,18.8798367041,35.4757655915,16.8081590611,18.6676065304
 09/27  09:00:00,21.4299518429,0.89617473316,0.126059208561,0.0,3.78894180059,16.6187760998,29.6587819504,13.2890012351,16.3697807152
 09/27  10:00:00,18.8028679202,0.857435943727,0.454340778336,0.0,3.78894180059,13.7021493968,24.5976737412,9.75977690362,14.8378968376
 09/27  11:00:00,19.1547150723,0.846891416584,0.669551303746,0.0,3.78894180059,13.8493305508,19.7755386817,7.80992411468,11.965614567
 09/27  12:00:00,18.6888365258,0.729654440871,0.631350951102,0.0,3.69398621738,13.6338449159,15.7158551485,5.28212445914,10.4337306894
 09/27  13:00:00,19.6957476241,0.88595077106,1.7602491171,0.0,3.78894180059,13.2606059349,11.1740371989,1.88921941773,9.28481778115
 09/27  14:00:00,20.1626884476,0.955583821454,2.30473804424,0.0,3.78894180059,13.1134247809,8.69864501444,0.562740141523,8.13590487292
 09/27  15:00:00,21.6201390225,0.961196642083,2.39156634518,0.0,4.71240779196,13.5549682428,9.30528668833,0.0204689071838,9.28481778115
 09/27  16:00:00,29.352768076,1.03492700727,2.60011164611,0.0,7.18559832057,18.5321311015,10.8167016588,0.0,10.8167016588
 09/27  17:00:00,35.1342404332,0.797214562075,2.64154017926,0.0,8.38069375907,23.3147919321,14.2634403835,0.0,14.2634403835
 09/27  18:00:00,36.8057610653,0.727576226945,2.31532901272,0.0,10.6415932552,23.1212625696,16.7527516847,0.0,16.7527516847
 09/27  19:00:00,39.2200341763,0.492369063963,1.46992059829,0.0,12.3080778603,20.4854999863,15.9868097458,0.0,15.9868097458
 09/27  20:00:00,39.3434103561,0.412216782309,1.22073661965,0.0,12.456681583,19.8967753704,14.6464113529,0.0,14.6464113529
 09/27  21:00:00,33.5007768794,0.322328889212,0.931492057977,0.0,9.18739968257,17.702556249,12.0037327088,0.038118141768,11.965614567
 09/27  22:00:00,26.1102838308,0.222281963101,0.576358497167,0.0,5.91811778209,14.0365255879,10.9034895574,0.469758868049,10.4337306894
 09/27  23:00:00,19.9143873537,0.184891042351,0.314362012218,0.0,3.54045821811,10.5176760807,7.68882745672,1.85074840027,5.83807905645
 09/27  24:00:00,16.0614759412,0.182853741627,0.166743456168,0.0,2.55330491699,7.80157382632,4.94647165729,3.12958777965,1.81688387764
 09/28  01:00:00,15.4660385543,0.222045466892,0.120838959985,0.0,2.55330491699,7.21284921042,5.58343699561,4.53202526104,1.05141173457
 09/28  02:00:00,15.1912945865,0.288012022065,0.0744907450043,0.0,2.55330491699,6.91848690247,7.11002113116,6.63339387467,0.476627256491
 09/28  03:00:00,15.0847110674,0.36974928967,0.0333511122234,0.0,2.55330491699,6.7713057485,9.6256423375,9.14900652607,0.476635811435
 09/28  04:00:00,17.1938459273,0.422485783984,0.0132560300293,0.0,3.82705111198,7.57405300124,11.7641773405,10.7125585683,1.05161877221
 09/28  05:00:00,21.7665364043,0.457105283657,0.0127145454082,0.0,6.02426329834,9.91545327661,17.0914613029,11.6300332669,5.46142803607
 09/28  06:00:00,27.123240737,0.483111020793,0.0251620609455,0.0,6.51253267309,14.7454349813,30.5344409543,12.2236482516,18.3107927027
