Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  07:00:00,26.4741740071,0.476023252804,0.0353837969578,0.0,6.01364874671,18.163451543,31.3614980061,11.8998246707,19.4616733354
 09/28  08:00:00,24.0521328915,0.783333340338,0.0374498093952,0.0,4.35151303671,18.8798367041,29.9708073223,11.276200218,18.6946071042
 09/28  09:00:00,21.3513180404,0.769704985304,0.173895153909,0.0,3.78894180059,16.6187760998,26.1174135851,9.72400736776,16.3934062174
 09/28  10:00:00,18.7219651018,0.777002864065,0.453871039609,0.0,3.78894180059,13.7021493968,22.6489178518,7.78964555993,14.8592722919
 09/28  11:00:00,19.2280632738,0.796760446205,0.793030475645,0.0,3.78894180059,13.8493305508,17.5345836643,5.55181248264,11.9827711817
 09/28  12:00:00,19.2395140582,0.845774829873,1.06590809447,0.0,3.69398621738,13.6338449159,14.8492444738,4.40060721757,10.4486372562
 09/28  13:00:00,19.2540288031,0.885917135196,1.31856393202,0.0,3.78894180059,13.2606059349,12.920775904,3.62273909192,9.29803681209
 09/28  14:00:00,19.3086659409,0.898491496245,1.50780786283,0.0,3.78894180059,13.1134247809,10.771774811,2.62433844304,8.147436368
 09/28  15:00:00,20.7368790823,0.886762572145,1.58274047497,0.0,4.71240779196,13.5549682428,11.0323438506,1.73430703854,9.29803681209
 09/28  16:00:00,28.2806941453,0.872683375582,1.69028134713,0.0,7.18559832057,18.5321311015,11.520741861,0.688571123476,10.8321707376
 09/28  17:00:00,33.9940214563,0.572626802514,1.72590896196,0.0,8.38069375907,23.3147919321,14.2912798293,0.00730775945064,14.2839720698
 09/28  18:00:00,36.0082864397,0.55887455878,1.68655605525,0.0,10.6415932552,23.1212625696,16.7769396987,0.0,16.7769396987
 09/28  19:00:00,39.9233481463,0.447815311958,1.32495498697,0.0,12.3080778603,20.4854999863,16.0424650913,0.032592355335,16.009872736
 09/28  20:00:00,39.1905533,0.383581518113,1.09651482772,0.0,12.456681583,19.8967753704,14.8561643046,0.188658753355,14.6675055512
 09/28  21:00:00,33.5412069617,0.340820150364,0.953430879188,0.0,9.18739968257,17.702556249,12.3726121619,0.389840980295,11.9827711817
 09/28  22:00:00,26.2806070525,0.286034699291,0.682928982689,0.0,5.91811778209,14.0365255879,11.7612029744,1.3125657182,10.4486372562
 09/28  23:00:00,20.0280860243,0.238773924184,0.374177800955,0.0,3.54045821811,10.5176760807,8.56921619245,2.72298071265,5.8462354798
 09/28  24:00:00,16.135643585,0.250210336189,0.173554505451,0.0,2.55330491699,7.80157382632,6.60239024098,4.78325631552,1.81913392546
 09/29  01:00:00,15.5524427499,0.318706206406,0.110582416019,0.0,2.55330491699,7.21284921042,8.15949982159,7.10695004489,1.0525497767
 09/29  02:00:00,15.2787169544,0.365872879781,0.084052255188,0.0,2.55330491699,6.91848690247,9.00433084805,8.52741836799,0.476912480069
 09/29  03:00:00,15.1491953219,0.404657810902,0.06292684552,0.0,2.55330491699,6.7713057485,10.1612402504,9.68431896516,0.476921285217
 09/29  04:00:00,17.2494141115,0.44579174266,0.0455182555819,0.0,3.82705111198,7.57405300124,11.9454607551,10.8926978837,1.05276287135
 09/29  05:00:00,21.811712933,0.461564096299,0.0534322615032,0.0,6.02426329834,9.91545327661,16.6772643802,11.2080630434,5.46920133679
 09/29  06:00:00,27.1511254196,0.447052576431,0.0891051878758,0.0,6.51253267309,14.7454349813,28.8020109517,10.4640380925,18.3379728591
 09/29  07:00:00,26.5003489674,0.428015950952,0.109566059102,0.0,6.01364874671,18.163451543,29.2613134763,9.77071699072,19.4905964856
 09/29  08:00:00,24.1329340539,0.718543136449,0.183041175678,0.0,4.35151303671,18.8798367041,26.9177404141,8.19536706877,18.7223733453
 09/29  09:00:00,21.7825862359,0.70929075119,0.665577583486,0.0,3.78894180059,16.6187760998,21.3121211249,4.8944194466,16.4177016783
 09/29  10:00:00,19.8393916286,0.814520487219,1.53377994322,0.0,3.78894180059,13.7021493968,16.9661559306,2.0849020312,14.8812538994
 09/29  11:00:00,20.9324903089,0.957540671927,2.33667728502,0.0,3.78894180059,13.8493305508,12.9044186968,0.904004382739,12.000414314
 09/29  12:00:00,21.388773628,1.07432439009,2.98661810408,0.0,3.69398621738,13.6338449159,10.5672881696,0.103321634441,10.4639665351
 09/29  13:00:00,22.2951086891,1.28223376307,3.96332719009,0.0,3.78894180059,13.2606059349,9.31163070097,0.0,9.31163070097
 09/29  14:00:00,23.5595915393,1.54632626979,5.11089868763,0.0,3.78894180059,13.1134247809,8.1592948668,0.0,8.1592948668
 09/29  15:00:00,26.1273840702,1.77928353,6.08072450498,0.0,4.71240779196,13.5549682428,9.31163070097,0.0,9.31163070097
 09/29  16:00:00,34.5176199021,1.96581773516,6.8340727444,0.0,7.18559832057,18.5321311015,10.8480784799,0.0,10.8480784799
 09/29  17:00:00,40.1385413991,1.73767071212,6.70538499516,0.0,8.38069375907,23.3147919321,14.3050859824,0.0,14.3050859824
 09/29  18:00:00,41.4319176169,1.63711703773,6.0319447535,0.0,10.6415932552,23.1212625696,16.801813623,0.0,16.801813623
 09/29  19:00:00,43.6120679261,1.23196588721,4.22952419146,0.0,12.3080778603,20.4854999863,16.0335897336,0.0,16.0335897336
 09/29  20:00:00,41.654626893,0.932257914855,3.01191202392,0.0,12.456681583,19.8967753704,14.6891979271,0.0,14.6891979271
 09/29  21:00:00,35.1810660348,0.709482010485,2.22462809215,0.0,9.18739968257,17.702556249,12.000414314,0.0,12.000414314
 09/29  22:00:00,27.1286927531,0.447696743877,1.36935263871,0.0,5.91811778209,14.0365255879,10.4639665351,0.0,10.4639665351
 09/29  23:00:00,20.52102856,0.277946270558,0.82794799034,0.0,3.54045821811,10.5176760807,5.85462319847,0.0,5.85462319847
 09/29  24:00:00,16.4108872474,0.177311596243,0.521696907758,0.0,2.55330491699,7.80157382632,1.82304112176,0.00159334286745,1.82144777889
 09/30  01:00:00,15.5896007446,0.121971093024,0.344475524083,0.0,2.55330491699,7.21284921042,1.14987634494,0.0961567907922,1.05371955414
 09/30  02:00:00,15.1236683307,0.0920164165832,0.20286009462,0.0,2.55330491699,6.91848690247,1.01864610281,0.541440470855,0.477205631953
 09/30  03:00:00,14.9311898318,0.108460144197,0.141119022129,0.0,2.55330491699,6.7713057485,1.96960407326,1.49238938795,0.477214685315
 09/30  04:00:00,17.0236149241,0.151598061823,0.113912749022,0.0,3.82705111198,7.57405300124,3.85883290241,2.80489424464,1.05393865777
 09/30  05:00:00,21.60317563,0.202495294218,0.103963760552,0.0,6.02426329834,9.91545327661,9.6389815121,4.16179344126,5.47718807084
 09/30  06:00:00,26.974212662,0.237293199555,0.121951807113,0.0,6.51253267309,14.7454349813,23.2379361637,4.87204137092,18.3658947928
 09/30  07:00:00,26.1712821716,0.266879144924,0.13516543185,0.0,6.01364874671,17.9699221805,25.0335787801,5.51327013903,19.520308641
 09/30  08:00:00,22.2163456928,0.264057698049,0.167351821713,0.0,3.66783283761,18.1171033345,23.9243785279,5.17348149698,18.7508970309
 09/30  09:00:00,19.7405942289,0.281505609634,0.497784286764,0.0,3.10526160149,15.8560427302,19.4148213235,2.97216142021,16.4426599033
 09/30  10:00:00,17.6483230811,0.417241641055,1.18640381062,0.0,3.10526160149,12.9394160272,16.1724938715,1.26865872089,14.9038351506
 09/30  11:00:00,18.7146374822,0.580503630277,1.9422750687,0.0,3.10526160149,13.0865971812,12.3925625649,0.374023825667,12.0185387393
 09/30  12:00:00,19.4615965492,0.739611071325,2.67730784872,0.0,3.10526160149,12.9394160272,10.4797139866,0.0,10.4797139866
 09/30  13:00:00,20.2456498885,0.973502608524,3.66901311273,0.0,3.10526160149,12.4978725653,9.32559542206,0.0,9.32559542206
 09/30  14:00:00,21.4628910452,1.230271294,4.776666738,0.0,3.10526160149,12.3506914113,8.17147685754,0.0,8.17147685754
 09/30  15:00:00,23.9309326548,1.43822202794,5.67174816031,0.0,4.02872759285,12.7922348732,9.32559542206,0.0,9.32559542206
 09/30  16:00:00,32.0965128756,1.57941586693,6.24578115478,0.0,6.50191812146,17.7693977319,10.8644201748,0.0,10.8644201748
 09/30  17:00:00,39.842940209,1.69747087887,6.64351300077,0.0,8.38069375907,23.1212625696,14.3267758683,0.0,14.3267758683
 09/30  18:00:00,41.2751773477,1.58674917171,5.9255723503,0.0,10.6415932552,23.1212625696,16.8273660914,0.0,16.8273660914
 09/30  19:00:00,43.9418221776,1.28479575566,4.50644857455,0.0,12.3080778603,20.4854999863,16.0579537151,0.0,16.0579537151
 09/30  20:00:00,42.2774833875,1.04917229611,3.51785413723,0.0,12.456681583,19.8967753704,14.7114820565,0.0,14.7114820565
 09/30  21:00:00,35.7222457975,0.818376063386,2.65691380197,0.0,9.18739968257,17.702556249,12.0185387393,0.0,12.0185387393
 09/30  22:00:00,27.7033204368,0.569724307182,1.82195275916,0.0,5.91811778209,14.0365255879,10.4797139866,0.0,10.4797139866
 09/30  23:00:00,21.0386547442,0.388580628973,1.23493981607,0.0,3.54045821811,10.5176760807,5.86323972851,0.0,5.86323972851
 09/30  24:00:00,16.7796361073,0.257723669476,0.810033694405,0.0,2.55330491699,7.80157382632,1.82382475269,0.0,1.82382475269
 10/01  01:00:00,15.9230085107,0.194996079726,0.60485830351,0.0,2.55330491699,7.21284921042,1.0549207202,0.0,1.0549207202
 10/01  02:00:00,15.4311955495,0.14817555011,0.4542281799,0.0,2.55330491699,6.91848690247,0.477506625282,0.0,0.477506625282
 10/01  03:00:00,15.1106946543,0.10780772436,0.321276264464,0.0,2.55330491699,6.7713057485,0.522442221469,0.0449262966695,0.4775159248
 10/01  04:00:00,17.0810213884,0.093316347455,0.229600927638,0.0,3.82705111198,7.57405300124,1.4771275944,0.421981811221,1.05514578318
 10/01  05:00:00,21.6163455269,0.10692029948,0.212708652163,0.0,6.02426329834,9.91545327661,6.3644804068,0.879094533565,5.48538587323
 10/01  06:00:00,27.0393127529,0.138414190206,0.285930907377,0.0,6.51253267309,14.7454349813,19.4287018418,1.03415160651,18.3945502353
 10/01  07:00:00,26.2898727694,0.170819188281,0.349815986265,0.0,6.01364874671,17.9699221805,20.8934046075,1.34260360483,19.5508010027
 10/01  08:00:00,22.3205074161,0.18761278048,0.347958462631,0.0,3.66783283761,18.1171033345,20.604555032,1.82438531788,18.7801697141
 10/01  09:00:00,19.7930647239,0.250360261425,0.581400129895,0.0,3.10526160149,15.8560427302,18.0030584093,1.5347849083,16.468273501
 10/01  10:00:00,17.5978793695,0.400758763827,1.15244297625,0.0,3.10526160149,12.9394160272,15.8149404156,0.887931057469,14.9270093581
 10/01  11:00:00,18.4909845436,0.550485447921,1.74864031239,0.0,3.10526160149,13.0865971812,12.417584084,0.380444993932,12.03713909
 10/01  12:00:00,18.9040618082,0.662061944426,2.19732223458,0.0,3.10526160149,12.9394160272,10.5713156789,0.0754407318552,10.4958749471
 10/01  13:00:00,19.0437280423,0.778463906447,2.66212996861,0.0,3.10526160149,12.4978725653,9.33992683987,0.0,9.33992683987
 10/01  14:00:00,19.6386467529,0.93746645008,3.24522728966,0.0,3.10526160149,12.3506914113,8.18397873265,0.0,8.18397873265
 10/01  15:00:00,21.3231597064,1.00750330952,3.49469393037,0.0,4.02872759285,12.7922348732,9.33992683987,0.0,9.33992683987
 10/01  16:00:00,29.4357213877,1.15327346769,4.01113206616,0.0,6.50191812146,17.7693977319,10.8811909828,0.0,10.8811909828
 10/01  17:00:00,36.8935117113,1.20824481794,4.183310564,0.0,8.38069375907,23.1212625696,14.3490353045,0.0,14.3490353045
 10/01  18:00:00,38.7343573115,1.13314871894,3.83835276689,0.0,10.6415932552,23.1212625696,16.8535895368,0.0,16.8535895368
 10/01  19:00:00,41.976548242,0.898111448523,2.92785894613,0.0,12.3080778603,20.4854999863,16.0829574653,0.0,16.0829574653
 10/01  20:00:00,40.7382887244,0.726857686719,2.30097408352,0.0,12.456681583,19.8967753704,14.7343513402,0.0,14.7343513402
 10/01  21:00:00,34.5124368376,0.555531349101,1.70994955627,0.0,9.18739968257,17.702556249,12.03713909,0.0,12.03713909
 10/01  22:00:00,26.9868529872,0.413327074445,1.26188254231,0.0,5.91811778209,14.0365255879,10.4958749471,0.0,10.4958749471
 10/01  23:00:00,20.5716556662,0.285693845584,0.870827521489,0.0,3.54045821811,10.5176760807,5.87208251822,0.0,5.87208251822
 10/01  24:00:00,16.4367343423,0.185334631336,0.539520967584,0.0,2.55330491699,7.80157382632,1.97134693369,0.145082790737,1.82626414296
 10/02  01:00:00,15.7030388739,0.163306302667,0.416578443779,0.0,2.55330491699,7.21284921042,1.67158778571,0.615434866803,1.05615291891
 10/02  02:00:00,15.3326621766,0.164592186185,0.339278170955,0.0,2.55330491699,6.91848690247,1.77850346216,1.30068809128,0.477815370877
 10/02  03:00:00,15.1396814823,0.165982693661,0.292088123166,0.0,2.55330491699,6.7713057485,2.2298675877,1.75204267327,0.477824914429
 10/02  04:00:00,17.2219444088,0.172263018136,0.291577277354,0.0,3.82705111198,7.57405300124,2.99951174055,1.94312785055,1.05638389
 10/02  05:00:00,21.8647475694,0.196104576537,0.371926417691,0.0,6.02426329834,9.91545327661,7.41539146265,1.92159914619,5.49379231645
 10/02  06:00:00,27.3811145624,0.236847920119,0.529298986935,0.0,6.51253267309,14.7454349813,20.1229972286,1.69906652793,18.4239307007
 10/02  07:00:00,26.8496977226,0.263066906095,0.62386385919,0.0,6.01364874671,18.163451543,21.2606878834,1.67862334279,19.5820645406
 10/02  08:00:00,24.3215552273,0.573659393251,0.516546092354,0.0,4.35151303671,18.8798367041,20.9471205909,2.13693786497,18.8101827259
 10/02  09:00:00,21.458198971,0.570937030649,0.479544039101,0.0,3.78894180059,16.6187760998,18.8598943997,2.36535951329,16.4945348864
 10/02  10:00:00,18.6144144531,0.580580468013,0.542742786963,0.0,3.78894180059,13.7021493968,17.1263743347,2.17560467552,14.9507696591
 10/02  11:00:00,18.8260578793,0.583484859779,0.604300667628,0.0,3.78894180059,13.8493305508,14.0265975115,1.97038765352,12.056209858
 10/02  12:00:00,18.4787577708,0.573574460145,0.577352176874,0.0,3.69398621738,13.6338449159,12.3538535013,1.84140887062,10.5124446307
 10/02  13:00:00,18.3024011991,0.573157414448,0.679696048787,0.0,3.78894180059,13.2606059349,10.8040563891,1.44943567885,9.35462071026
 10/02  14:00:00,18.3513613351,0.604179906578,0.844814846632,0.0,3.78894180059,13.1134247809,9.3384109524,1.1416141626,8.1967967898
 10/02  15:00:00,20.7869220071,0.821126066035,1.69841990581,0.0,4.71240779196,13.5549682428,9.8118933005,0.457272590239,9.35462071026
 10/02  16:00:00,28.3191576047,0.825303368935,1.77612481322,0.0,7.18559832057,18.5321311015,10.9246072579,0.026221320387,10.8983859375
 10/02  17:00:00,33.8675484173,0.507537985466,1.66452473998,0.0,8.38069375907,23.3147919321,14.3718576989,0.0,14.3718576989
 10/02  18:00:00,36.0994316616,0.549057259557,1.78751857644,0.0,10.6415932552,23.1212625696,16.8804761932,0.0,16.8804761932
 10/02  19:00:00,40.3359028196,0.516138692782,1.6691862794,0.0,12.3080778603,20.4854999863,16.1085935796,0.0,16.1085935796
 10/02  20:00:00,39.6685891579,0.466250858115,1.49188134564,0.0,12.456681583,19.8967753704,14.7577990057,0.0,14.7577990057
 10/02  21:00:00,33.9777277831,0.413038028599,1.31773382228,0.0,9.18739968257,17.702556249,12.056209858,0.0,12.056209858
 10/02  22:00:00,26.4580218433,0.28448104978,0.861897423042,0.0,5.91811778209,14.0365255879,10.7411368449,0.228692214133,10.5124446307
 10/02  23:00:00,20.1016586831,0.201318069127,0.485206314858,0.0,3.54045821811,10.5176760807,6.97512762395,1.09397867507,5.88114894888
 10/02  24:00:00,16.156588503,0.201440201482,0.243269558136,0.0,2.55330491699,7.80157382632,4.86275647672,3.03399124944,1.82876522728
 10/03  01:00:00,15.5010362059,0.25531402,0.122568058443,0.0,2.55330491699,7.21284921042,6.41145694015,5.35404115501,1.05741578514
 10/03  02:00:00,15.1943207108,0.293082595017,0.0724462962772,0.0,2.55330491699,6.91848690247,7.20075064141,6.72261886414,0.478131777272
 10/03  03:00:00,15.0523013041,0.319778357143,0.0509122814788,0.0,2.55330491699,6.7713057485,8.04790320354,7.56976164087,0.478141562668
 10/03  04:00:00,17.1372945007,0.328713709254,0.0504766781397,0.0,3.82705111198,7.57405300124,8.8194318617,7.76177925017,1.05765261153
 10/03  05:00:00,21.7334535724,0.323654495565,0.113082501578,0.0,6.02426329834,9.91545327661,12.5918236443,7.0894187331,5.50240491118
 10/03  06:00:00,27.1675984264,0.31793213245,0.234698638636,0.0,6.51253267309,14.7454349813,24.427014239,5.97298675055,18.4540274885
 10/03  07:00:00,26.5496722551,0.328161433208,0.258743864621,0.0,6.01364874671,18.163451543,25.66847947,6.05438947375,19.6140899962
 10/03  08:00:00,24.0443408437,0.677469830886,0.135521271043,0.0,4.35151303671,18.8798367041,26.4198531018,7.57892592335,18.8409271784
 10/03  09:00:00,21.1863899975,0.684860656732,0.093811439508,0.0,3.78894180059,16.6187760998,24.6222767475,8.10084046514,16.5214362824
 10/03  10:00:00,18.3017054486,0.664165062798,0.146449187725,0.0,3.78894180059,13.7021493968,22.1239034571,7.14879443968,14.9751090174
 10/03  11:00:00,18.4891286071,0.63687695978,0.213979295379,0.0,3.78894180059,13.8493305508,18.0213414124,5.9455960169,12.0757453955
 10/03  12:00:00,18.1764506849,0.627603506408,0.221016044701,0.0,3.69398621738,13.6338449159,16.1953295543,5.66591142378,10.5294181305
 10/03  13:00:00,17.8885160082,0.612538347782,0.226429924542,0.0,3.78894180059,13.2606059349,14.654153417,5.28448073522,9.3696726818
 10/03  14:00:00,17.7503116566,0.59406437192,0.253880702771,0.0,3.78894180059,13.1134247809,12.9659923019,4.75606506889,8.20992723306
 10/03  15:00:00,19.1568787935,0.580932110339,0.308570647886,0.0,4.71240779196,13.5549682428,13.5005386515,4.13086596968,9.3696726818
 10/03  16:00:00,26.9710282854,0.606196473428,0.647102389422,0.0,7.18559832057,18.5321311015,13.2657901836,2.34979023679,10.9159999468
 10/03  17:00:00,33.1119327963,0.364804678957,1.05164242554,0.0,8.38069375907,23.3147919321,15.1658673422,0.770631049207,14.395236293
 10/03  18:00:00,36.0472777349,0.354311876178,1.03727669978,0.0,10.6415932552,23.1212625696,17.4672756349,0.559257536288,16.9080180986
 10/03  19:00:00,39.2748014587,0.305776515521,0.818447095775,0.0,12.3080778603,20.4854999863,17.1376008649,1.0027463988,16.1348544661
 10/03  20:00:00,38.5825988467,0.28920499845,0.582936894115,0.0,12.456681583,19.8967753704,17.1145909775,2.33277286826,14.7818181092
 10/03  21:00:00,32.9534059842,0.294514267197,0.411935784852,0.0,9.18739968257,17.702556249,15.9187162834,3.84297088783,12.0757453955
 10/03  22:00:00,25.8965651358,0.321914146328,0.263007619019,0.0,5.91811778209,14.0365255879,16.3607591223,5.83134099172,10.5294181305
 10/03  23:00:00,19.9014827848,0.379852101196,0.106496384443,0.0,3.54045821811,10.5176760807,14.5747595577,8.68432322212,5.89043633558
 10/03  24:00:00,16.1735270144,0.453837019801,0.00781125116788,0.0,2.55330491699,7.80157382632,13.3407559434,11.5094286784,1.83132726499
 10/04  01:00:00,15.6292407704,0.50608664298,0.0,0.0,2.55330491699,7.21284921042,13.9474263242,12.8887173795,1.05870894473
 10/04  02:00:00,15.402484654,0.57369283453,0.0,0.0,2.55330491699,6.91848690247,15.1608914838,14.682435733,0.478455750737
 10/04  03:00:00,15.2913583572,0.609747691722,0.0,0.0,2.55330491699,6.7713057485,16.0709530612,15.5924872854,0.47846577572
 10/04  04:00:00,17.3751523592,0.617048245904,0.0,0.0,3.82705111198,7.57405300124,16.7800206777,15.7210691057,1.05895157197
 10/04  05:00:00,21.888687973,0.591971397814,0.0,0.0,6.02426329834,9.91545327661,20.5173044845,15.0060833775,5.51122110703
 10/04  06:00:00,27.1377807495,0.515972160939,0.00684093326553,0.0,6.51253267309,14.7454349813,31.3621446142,12.8773129282,18.4848316859
 10/04  07:00:00,27.3872531836,0.484032555437,0.0476203374832,0.0,6.01364874671,18.163451543,31.3082399136,11.661372028,19.6468678857
 10/04  08:00:00,24.0532885052,0.820476688977,0.00146207453657,0.0,4.35151303671,18.8798367041,31.1026354672,12.2302415004,18.8723939668
 10/04  09:00:00,21.2113605725,0.803121837041,0.000520834234822,0.0,3.78894180059,16.6187760998,28.3248565515,11.7758868293,16.5489697222
 10/04  10:00:00,18.2655369566,0.735354590228,0.0390911682262,0.0,3.78894180059,13.7021493968,24.6793350276,9.67931480275,15.0000202249
 10/04  11:00:00,18.4173047755,0.686168886525,0.0928635370178,0.0,3.78894180059,13.8493305508,20.1109365641,8.01519664672,12.0957399173
 10/04  12:00:00,18.1547885823,0.66424643702,0.162711011497,0.0,3.69398621738,13.6338449159,17.5121015895,6.96531116949,10.54679042
 10/04  13:00:00,18.2768147071,0.671128365068,0.556138606172,0.0,3.78894180059,13.2606059349,13.851248861,4.46617056401,9.38507829697
 10/04  14:00:00,17.7729984026,0.609739808025,0.260892012652,0.0,3.78894180059,13.1134247809,13.2551305592,5.03176438521,8.22336617395
 10/04  15:00:00,19.0831735953,0.591069424458,0.224728135573,0.0,4.71240779196,13.5549682428,14.2245371718,4.83945887482,9.38507829697
 10/04  16:00:00,26.6249767904,0.576089555368,0.331157812413,0.0,7.18559832057,18.5321311015,14.6634168011,3.72938900674,10.9340277943
 10/04  17:00:00,32.4267556544,0.244974253181,0.486295709359,0.0,8.38069375907,23.3147919321,16.7180297976,2.29886563421,14.4191641634
 10/04  18:00:00,35.5521231374,0.263071654343,0.633362324123,0.0,10.6415932552,23.1212625696,18.5402487684,1.60404167183,16.9362070966
 10/04  19:00:00,39.0289413665,0.262812675125,0.61555084401,0.0,12.3080778603,20.4854999863,17.8983439221,1.73661157414,16.1617323479
 10/04  20:00:00,38.5638159035,0.264215308201,0.589143641164,0.0,12.456681583,19.8967753704,16.785188984,1.97878744631,14.8064015377
 10/04  21:00:00,32.9748668686,0.255997611418,0.471913324951,0.0,9.18739968257,17.702556249,14.7790248264,2.68328490907,12.0957399173
 10/04  22:00:00,25.9203754858,0.265011148635,0.343720966718,0.0,5.91811778209,14.0365255879,14.4386457855,3.89185536552,10.54679042
 10/04  23:00:00,19.9448099873,0.273827174527,0.255848513691,0.0,3.54045821811,10.5176760807,10.6870978006,4.78715587268,5.89994192792
 10/04  24:00:00,16.1263307241,0.289591325785,0.124860654948,0.0,2.55330491699,7.80157382632,7.9988134704,6.16486397304,1.83394949736
 10/05  01:00:00,15.4762823976,0.315105620806,0.0380226493387,0.0,2.55330491699,7.21284921042,8.52978135663,7.46974934204,1.06003201459
 10/05  02:00:00,15.1793085851,0.337918179368,0.0125985862314,0.0,2.55330491699,6.91848690247,8.72765772215,8.24887052685,0.478787195306
 10/05  03:00:00,15.0397044799,0.34710615585,0.0109876585807,0.0,2.55330491699,6.7713057485,8.97230831379,8.49351085623,0.478797457555
 10/05  04:00:00,17.1185609993,0.350208127391,0.0102487586255,0.0,3.82705111198,7.57405300124,9.63018953499,8.56990914837,1.06028038662
 10/05  05:00:00,21.6700461005,0.336351906324,0.0369776189941,0.0,6.02426329834,9.91545327661,13.5192787811,7.99904048776,5.52023829329
 10/05  06:00:00,27.0788569468,0.3327035786,0.13118571294,0.0,6.51253267309,14.7454349813,25.700620904,7.1842867333,18.5163341707
 10/05  07:00:00,27.3310189225,0.340752664253,0.134665967627,0.0,6.01364874671,18.163451543,27.0592236041,7.3788351021,19.680388502
 10/05  08:00:00,23.9491107332,0.685817849157,0.031943142324,0.0,4.35151303671,18.8798367041,27.5227220968,8.61814832419,18.9045737726
 10/05  09:00:00,21.1176813504,0.682162907992,0.0278005411545,0.0,3.78894180059,16.6187760998,25.1263671297,8.54924007742,16.5771270523
 10/05  10:00:00,18.2055068401,0.664907941844,0.0495077001549,0.0,3.78894180059,13.7021493968,22.9613482816,7.93585237708,15.0254959045
 10/05  11:00:00,18.3554439102,0.652996516573,0.0641750417266,0.0,3.78894180059,13.8493305508,19.6391972615,7.52300975922,12.1161875023
 10/05  12:00:00,18.036905915,0.639351200997,0.0697235801704,0.0,3.69398621738,13.6338449159,17.7088162977,7.14425994324,10.5645563544
 10/05  13:00:00,17.7320225694,0.629305200018,0.0531696334254,0.0,3.78894180059,13.2606059349,16.4300204988,7.02918750528,9.40083299357
 10/05  14:00:00,17.5634227476,0.628291856563,0.0327643091666,0.0,3.78894180059,13.1134247809,15.4172355486,7.18012591593,8.23710963268
 10/05  15:00:00,18.9364289357,0.614543734676,0.0545091657609,0.0,4.71240779196,13.5549682428,16.0591718585,6.65833886496,9.40083299357
 10/05  16:00:00,26.4816794435,0.598612334277,0.165337686634,0.0,7.18559832057,18.5321311015,16.3426618881,5.39019774665,10.9524641414
 10/05  17:00:00,32.2897630341,0.266763759503,0.327513582752,0.0,8.38069375907,23.3147919321,18.4845589124,4.04092468831,14.443634224
 10/05  18:00:00,35.3568867172,0.266450700287,0.434746857895,0.0,10.6415932552,23.1212625696,20.1487677146,3.1837328753,16.9650348393
 10/05  19:00:00,38.8516763281,0.263401606352,0.437696874341,0.0,12.3080778603,20.4854999863,19.2813066978,3.09208743244,16.1892192654
 10/05  20:00:00,38.3804316075,0.274096969275,0.395877684073,0.0,12.456681583,19.8967753704,18.4784755979,3.64693358694,14.831542011
 10/05  21:00:00,32.8726341758,0.292226384571,0.333451859033,0.0,9.18739968257,17.702556249,16.6880454841,4.57185798183,12.1161875023
 10/05  22:00:00,25.8298945886,0.323425071852,0.194826146214,0.0,5.91811778209,14.0365255879,17.0361018696,6.47154551516,10.5645563544
 10/05  23:00:00,19.8254849091,0.358396644284,0.0519539657276,0.0,3.54045821811,10.5176760807,14.443071817,8.53340890612,5.90966291092
 10/05  24:00:00,16.135370063,0.423491319654,0.0,0.0,2.55330491699,7.80157382632,12.5036546706,10.6670235228,1.83663114784
 10/06  01:00:00,15.5929558282,0.469801700741,0.0,0.0,2.55330491699,7.21284921042,12.9327464858,11.871361883,1.06138460278
 10/06  02:00:00,15.331130713,0.502338893492,0.0,0.0,2.55330491699,6.91848690247,13.1812823474,12.7021563346,0.47912601281
 10/06  03:00:00,15.2115720509,0.529961385443,0.0,0.0,2.55330491699,6.7713057485,13.8863870295,13.4072505196,0.479136509934
 10/06  04:00:00,17.3099875963,0.551883483066,0.0,0.0,3.82705111198,7.57405300124,15.0601059112,13.9984672493,1.06163866192
 10/06  05:00:00,21.8322077091,0.535491133909,0.0,0.0,6.02426329834,9.91545327661,19.1047617723,13.5753079726,5.52945379973
 10/06  06:00:00,27.0933726088,0.478404953541,0.0,0.0,6.51253267309,14.7454349813,30.6109948726,12.0624692588,18.5485256138
 10/06  07:00:00,27.3238137699,0.468213479229,0.0,0.0,6.01364874671,18.163451543,31.5216862431,11.8070443247,19.7146419184
 10/06  08:00:00,24.0935040887,0.862154346923,0.0,0.0,4.35151303671,18.8798367041,32.5078763537,13.5704192877,18.937457066
 10/06  09:00:00,21.276722832,0.869004930769,0.0,0.0,3.78894180059,16.6187760998,30.3314774568,13.7255775227,16.6058999341
 10/06  10:00:00,18.3276420568,0.836550858706,0.0,0.0,3.78894180059,13.7021493968,27.887968014,12.8364395022,15.0515285118
 10/06  11:00:00,18.4276058762,0.789333524306,0.0,0.0,3.78894180059,13.8493305508,23.6945929077,11.5575108127,12.137082095
 10/06  12:00:00,18.0871219682,0.759290834331,0.0,0.0,3.69398621738,13.6338449159,21.3650911706,10.7823804979,10.5827106727
 10/06  13:00:00,17.8057624462,0.7562147103,0.0,0.0,3.78894180059,13.2606059349,20.1493136362,10.7323815303,9.41693210597
 10/06  14:00:00,17.6591173431,0.756750761178,0.0,0.0,3.78894180059,13.1134247809,19.034759011,10.7836054718,8.25115353925
 10/06  15:00:00,19.0099694804,0.742593445131,0.0,0.0,4.71240779196,13.5549682428,19.8559567832,10.4390246773,9.41693210597
 10/06  16:00:00,26.4047715819,0.687042159273,0.0,0.0,7.18559832057,18.5321311015,19.9624613181,8.99115778987,10.9713035283
 10/06  17:00:00,32.086463817,0.311824686967,0.079153438152,0.0,8.38069375907,23.3147919321,21.5992930336,7.13065380517,14.4686392284
 10/06  18:00:00,35.1578559361,0.311331642993,0.190835134091,0.0,10.6415932552,23.1212625696,23.2030335893,6.20854079967,16.9944927896
 10/06  19:00:00,38.6493963719,0.318962870742,0.179855653744,0.0,12.3080778603,20.4854999863,22.713798144,6.49649106545,16.2173070785
 10/06  20:00:00,38.2001281763,0.334070746615,0.155600475512,0.0,12.456681583,19.8967753704,21.9425002763,7.08526819235,14.857232084
 10/06  21:00:00,32.7167443426,0.35341929439,0.116369116063,0.0,9.18739968257,17.702556249,20.0452759796,7.90819388464,12.137082095
 10/06  22:00:00,25.7058552011,0.379284609852,0.0149272207618,0.0,5.91811778209,14.0365255879,20.0025729139,9.41986224121,10.5827106727
 10/06  23:00:00,19.8636553467,0.448521047541,0.0,0.0,3.54045821811,10.5176760807,17.2659863261,11.3463899202,5.91959640581
 10/06  24:00:00,16.2352279438,0.523349200449,0.0,0.0,2.55330491699,7.80157382632,15.1531742632,13.3138028409,1.83937142229
 10/07  01:00:00,15.6836447082,0.560490580706,0.0,0.0,2.55330491699,7.21284921042,15.3377509966,14.274984688,1.06276630867
 10/07  02:00:00,15.4148263458,0.586034526278,0.0,0.0,2.55330491699,6.91848690247,15.4126728742,14.9332007713,0.4794721029
 10/07  03:00:00,15.2857970653,0.604186399796,0.0,0.0,2.55330491699,6.7713057485,15.8783076985,15.398824866,0.479482832442
 10/07  04:00:00,17.3650343909,0.606930277659,0.0,0.0,3.82705111198,7.57405300124,16.5232659492,15.4602399536,1.06302599563
 10/07  05:00:00,21.874164718,0.577448142821,0.0,0.0,6.02426329834,9.91545327661,20.2113421777,14.6724772803,5.53886489736
 10/07  06:00:00,27.1342654282,0.519297772871,0.0,0.0,6.51253267309,14.7454349813,31.7116821774,13.1302856954,18.581396482
 10/07  07:00:00,27.1676438377,0.505572909442,0.0,0.0,6.01364874671,17.9699221805,32.5302104885,12.7805924974,19.7496179911
 10/07  08:00:00,22.3484787767,0.563542603656,0.0,0.0,3.66783283761,18.1171033345,33.3086591688,14.3376250599,18.971034109
 10/07  09:00:00,19.5349527422,0.573648409629,0.0,0.0,3.10526160149,15.8560427302,31.2508467141,14.6155668674,16.6352798467
 10/07  10:00:00,16.5861996008,0.541521971389,0.0,0.0,3.10526160149,12.9394160272,28.8241078252,13.7459974877,15.0781103375
 10/07  11:00:00,16.7002596206,0.508400837369,0.0,0.0,3.10526160149,13.0865971812,25.0294090846,12.8709915769,12.1584175077
 10/07  12:00:00,16.5265560484,0.481878419169,0.0,0.0,3.10526160149,12.9394160272,22.7964941436,12.1952461451,10.6012479985
 10/07  13:00:00,16.0554039914,0.4522698242,0.0,0.0,3.10526160149,12.4978725653,20.8573232994,11.4239524328,9.43337086658
 10/07  14:00:00,15.8811050374,0.425152024223,0.0,0.0,3.10526160149,12.3506914113,18.9918959975,10.7264022629,8.26549373468
 10/07  15:00:00,17.2152603943,0.394297927775,0.0,0.0,4.02872759285,12.7922348732,19.3717683549,9.93839748828,9.43337086658
 10/07  16:00:00,24.6047650485,0.33344919461,0.0,0.0,6.50191812146,17.7693977319,19.348809994,8.35826961817,10.9905403758
 10/07  17:00:00,31.7697952565,0.263736991465,0.00410193567618,0.0,8.38069375907,23.1212625696,21.0376763625,6.54350459095,14.4941717715
 10/07  18:00:00,35.004714257,0.252506339216,0.0965187587728,0.0,10.6415932552,23.1212625696,22.5206734383,5.49610121434,17.024572224
 10/07  19:00:00,38.5003322985,0.267045401909,0.0827090491966,0.0,12.3080778603,20.4854999863,22.2405190051,5.99453153576,16.2459874694
 10/07  20:00:00,38.048747622,0.305486092602,0.0328045751772,0.0,12.456681583,19.8967753704,22.3233267685,7.43986261971,14.8834641488
 10/07  21:00:00,32.5976916571,0.349346079004,0.00138964587578,0.0,9.18739968257,17.702556249,21.0192842243,8.86086671657,12.1584175077
 10/07  22:00:00,25.7668203502,0.455176979666,0.0,0.0,5.91811778209,14.0365255879,22.2822132169,11.6809652184,10.6012479985
 10/07  23:00:00,19.9939054918,0.578771192656,0.0,0.0,3.54045821811,10.5176760807,20.9471452058,15.017405735,5.92973947087
 10/07  24:00:00,16.386743567,0.674864823613,0.0,0.0,2.55330491699,7.80157382632,19.4147840124,17.5726145032,1.84216950921
 10/08  01:00:00,15.8658098698,0.742655742304,0.0,0.0,2.55330491699,7.21284921042,20.4530427524,19.3888660293,1.06417672306
 10/08  02:00:00,15.6226888743,0.793897054853,0.0,0.0,2.55330491699,6.91848690247,21.236991656,20.7571662929,0.479825363079
 10/08  03:00:00,15.5083126363,0.826701970823,0.0,0.0,2.55330491699,6.7713057485,22.0911593118,21.6113229893,0.479836322516
 10/08  04:00:00,17.573875304,0.815771190694,0.0,0.0,3.82705111198,7.57405300124,22.2717544508,21.2073124739,1.0644419769
 10/08  05:00:00,22.0686372061,0.771920630913,0.0,0.0,6.02426329834,9.91545327661,25.5052577723,19.9567889731,5.54846879924
 10/08  06:00:00,27.302690317,0.687722661678,0.0,0.0,6.51253267309,14.7454349813,36.2441192506,17.6291822098,18.6149370408
 10/08  07:00:00,27.3125015842,0.650430655996,0.0,0.0,6.01364874671,17.9699221805,36.4034699446,16.6181635824,19.7853063622
 10/08  08:00:00,22.4554543048,0.67051813176,0.0,0.0,3.66783283761,18.1171033345,36.101436274,17.0961413161,19.0052949579
 10/08  09:00:00,19.5622879523,0.600983619724,0.0,0.0,3.10526160149,15.8560427302,31.7709223194,15.1056642299,16.6652580895
 10/08  10:00:00,16.5277839611,0.483106331717,0.0,0.0,3.10526160149,12.9394160272,27.0722219548,11.9669884452,15.1052335096
 10/08  11:00:00,16.6382739983,0.446415215081,0.0,0.0,3.10526160149,13.0865971812,23.2289767291,11.0487893069,12.1801874221
 10/08  12:00:00,16.4334506023,0.388772973139,0.0,0.0,3.10526160149,12.9394160272,20.2110922246,9.5909293824,10.6201628422
 10/08  13:00:00,15.9590331644,0.355898997228,0.0,0.0,3.10526160149,12.4978725653,18.2500058712,8.79986146401,9.45014440723
 10/08  14:00:00,15.7956002318,0.339647218583,0.0,0.0,3.10526160149,12.3506914113,16.7200739387,8.43994796647,8.28012597226
 10/08  15:00:00,17.1240390843,0.303076617724,0.0,0.0,4.02872759285,12.7922348732,16.9758758427,7.52573143547,9.45014440723
 10/08  16:00:00,24.5166644832,0.24534862926,0.0,0.0,6.50191812146,17.7693977319,17.0565316359,6.0463626487,11.0101689872
 10/08  17:00:00,31.6829079096,0.180951580169,0.0,0.0,8.38069375907,23.1212625696,18.9771021265,4.45687783442,14.5202242921
 10/08  18:00:00,35.728787153,0.149979738326,0.0302849223877,0.0,10.6415932552,23.1212625696,20.5030236133,3.44775937884,17.0552642345
 10/08  19:00:00,38.3622943953,0.161432399404,0.0502841485192,0.0,12.3080778603,20.4854999863,19.8597950092,3.58454306469,16.2752519445
 10/08  20:00:00,37.9386496821,0.181755436955,0.0464372909137,0.0,12.456681583,19.8967753704,19.0382524952,4.12802205813,14.9102304371
 10/08  21:00:00,32.4733862968,0.203735407913,0.022694956702,0.0,9.18739968257,17.702556249,17.0480282152,4.86784079304,12.1801874221
 10/08  22:00:00,25.5625375026,0.250894132076,0.0,0.0,5.91811778209,14.0365255879,16.8510852939,6.23092245172,10.6201628422
 10/08  23:00:00,19.7291904453,0.314056146181,0.0,0.0,3.54045821811,10.5176760807,13.7529912064,7.81290210408,5.94008910233
 10/08  24:00:00,16.0988481168,0.386969373408,0.0,0.0,2.55330491699,7.80157382632,11.5430925702,9.69806799028,1.84502457995
 10/09  01:00:00,15.546745049,0.423590921512,0.0,0.0,2.55330491699,7.21284921042,11.6959291993,10.630313771,1.06561542824
 10/09  02:00:00,15.278141992,0.449350172553,0.0,0.0,2.55330491699,6.91848690247,11.7623730768,11.282187388,0.480185688736
 10/09  03:00:00,15.1501554151,0.468544749593,0.0,0.0,2.55330491699,6.7713057485,12.2463592207,11.7661623453,0.480196875476
 10/09  04:00:00,17.2316769958,0.473572882533,0.0,0.0,3.82705111198,7.57405300124,12.9510908397,11.8852046532,1.06588618642
 10/09  05:00:00,21.7535640549,0.456847479705,0.0,0.0,6.02426329834,9.91545327661,17.0190667243,11.460804063,5.55826266133
 10/09  06:00:00,27.0202305383,0.405262883034,0.0,0.0,6.51253267309,14.7454349813,28.7737388262,10.1246014687,18.6491373575
 10/09  07:00:00,27.0540226873,0.391951759135,0.0,0.0,6.01364874671,17.9699221805,29.6001465576,9.77845009458,19.821696463
 10/09  08:00:00,22.2396232914,0.454687118374,0.0,0.0,3.66783283761,18.1171033345,30.482238938,11.4420094711,19.0402294669
 10/09  09:00:00,19.415443346,0.454139013424,0.0,0.0,3.10526160149,15.8560427302,28.1123335262,11.4165077414,16.6958257849
 10/09  10:00:00,16.421150295,0.37647266554,0.0,0.0,3.10526160149,12.9394160272,24.4999207566,9.36703076081,15.1328899958
 10/09  11:00:00,16.5360631673,0.344204384064,0.0,0.0,3.10526160149,13.0865971812,20.6998614348,8.49747604341,12.2023853914
 10/09  12:00:00,16.2947379492,0.250060320046,0.0,0.0,3.10526160149,12.9394160272,16.7230090595,6.0835594571,10.6394496023
 10/09  13:00:00,15.9747158104,0.167686442953,0.203895200188,0.0,3.10526160149,12.4978725653,12.0646692821,2.59742152149,9.46724776057
 10/09  14:00:00,15.926107866,0.150614858709,0.319539994121,0.0,3.10526160149,12.3506914113,9.69524554146,1.40019962266,8.2950459188
 10/09  15:00:00,17.3713807152,0.137921301541,0.41249694715,0.0,4.02872759285,12.7922348732,9.95864440589,0.491396645316,9.46724776057
 10/09  16:00:00,25.094522658,0.187937856356,0.635268947786,0.0,6.50191812146,17.7693977319,11.0922661865,0.0620826369257,11.0301835496
 10/09  17:00:00,32.50676015,0.229252925081,0.775550895501,0.0,8.38069375907,23.1212625696,14.5467890749,0.0,14.5467890749
 10/09  18:00:00,36.5744758981,0.233794610607,0.792158795231,0.0,10.6415932552,23.1212625696,17.0865597321,0.0,17.0865597321
 10/09  19:00:00,39.085638854,0.213620730206,0.72144027637,0.0,12.3080778603,20.4854999863,16.3050918376,0.0,16.3050918376
 10/09  20:00:00,38.5001746058,0.182572405552,0.607145246028,0.0,12.456681583,19.8967753704,14.9375230222,0.0,14.9375230222
 10/09  21:00:00,32.8393495844,0.140261876693,0.452131775477,0.0,9.18739968257,17.702556249,12.2595293533,0.0571439619571,12.2023853914
 10/09  22:00:00,25.6881546032,0.0989534658847,0.277557766796,0.0,5.91811778209,14.0365255879,10.9526759214,0.313226319039,10.6394496023
 10/09  23:00:00,19.6380894414,0.0969339707856,0.126021171469,0.0,3.54045821811,10.5176760807,7.35790670299,1.40726446774,5.95064223525
 10/09  24:00:00,15.8928166875,0.136300346573,0.0446375975824,0.0,2.55330491699,7.80157382632,4.86878555511,3.02084976608,1.84793578903
 10/10  01:00:00,15.3319937272,0.204388106284,0.00445149344392,0.0,2.55330491699,7.21284921042,6.13863295578,5.07155095758,1.0670819982
 10/10  02:00:00,15.1023624013,0.27357058183,0.0,0.0,2.55330491699,6.91848690247,7.35800507883,6.87745210566,0.48055297317
 10/10  03:00:00,15.031874997,0.350264331454,0.0,0.0,2.55330491699,6.7713057485,9.36919839514,8.88863401059,0.480564384554
 10/10  04:00:00,17.1803986342,0.422294520909,0.0,0.0,3.82705111198,7.57405300124,11.8932539191,10.8258957226,1.06735819651
 10/10  05:00:00,21.7574437903,0.460727215082,0.0,0.0,6.02426329834,9.91545327661,17.4465346284,11.8782910451,5.56824358329
 10/10  06:00:00,27.0487789385,0.43381128318,0.0,0.0,6.51253267309,14.7454349813,29.8038752443,11.1198879404,18.6839873039
 10/10  07:00:00,27.3245734999,0.468973209234,0.0,0.0,6.01364874671,18.163451543,31.9469984414,12.0882209245,19.8587775169
 10/10  08:00:00,24.0544218831,0.823072141385,0.0,0.0,4.35151303671,18.8798367041,31.9278961707,12.8520688804,19.0758272903
 10/10  09:00:00,21.1170196401,0.689170051578,0.0201316872972,0.0,3.78894180059,16.6187760998,25.5900442532,8.86307037284,16.7269738803
 10/10  10:00:00,18.2476746696,0.572499520966,0.184083950497,0.0,3.78894180059,13.7021493968,19.7270945197,4.56602291364,15.161071606
 10/10  11:00:00,18.9466653717,0.593140906432,0.715252113331,0.0,3.78894180059,13.8493305508,13.7287555258,1.50375068408,12.2250048417
 10/10  12:00:00,19.0464091465,0.6333657813,1.08521223141,0.0,3.69398621738,13.6338449159,11.0084911455,0.349388578133,10.6591025674
 10/10  13:00:00,19.283196011,0.706809703237,1.52683857185,0.0,3.78894180059,13.2606059349,9.48467586163,0.0,9.48467586163
 10/10  14:00:00,19.7339252104,0.81914533762,2.0124132909,0.0,3.78894180059,13.1134247809,8.31024915589,0.0,8.31024915589
 10/10  15:00:00,21.392401549,0.878230799613,2.24679471419,0.0,4.71240779196,13.5549682428,9.48467586163,0.0,9.48467586163
 10/10  16:00:00,29.4650645893,1.00797763943,2.73935752724,0.0,7.18559832057,18.5321311015,11.0505781359,0.0,11.0505781359
 10/10  17:00:00,35.0536255361,0.706617311594,2.65152253269,0.0,8.38069375907,23.3147919321,14.5738582532,0.0,14.5738582532
 10/10  18:00:00,38.4972656579,0.65478272899,2.29396043663,0.0,10.6415932552,23.1212625696,17.1184494489,0.0,17.1184494489
 10/10  19:00:00,40.1519310098,0.463635258821,1.53771790358,0.0,12.3080778603,20.4854999863,16.3354983118,0.0,16.3354983118
 10/10  20:00:00,39.3925415661,0.393971140797,1.28811347108,0.0,12.456681583,19.8967753704,14.9653338217,0.0,14.9653338217
 10/10  21:00:00,33.6720681683,0.335512515115,1.08959972098,0.0,9.18739968257,17.702556249,12.2250048417,0.0,12.2250048417
 10/10  22:00:00,26.4594361833,0.266643918132,0.881148894651,0.0,5.91811778209,14.0365255879,10.6591025674,0.0,10.6591025674
 10/10  23:00:00,20.2374307073,0.190117600265,0.632178807931,0.0,3.54045821811,10.5176760807,5.96139574441,0.0,5.96139574441
 10/10  24:00:00,16.2053566077,0.114400725191,0.379077139168,0.0,2.55330491699,7.80157382632,1.85090227432,0.0,1.85090227432
 10/11  01:00:00,15.4314130129,0.0772542169272,0.231004668543,0.0,2.55330491699,7.21284921042,1.22555466389,0.156978665209,1.06857599869
 10/11  02:00:00,15.0564351425,0.0773080311656,0.150335291845,0.0,2.55330491699,6.91848690247,1.215665766,0.734738658373,0.480927107628
 10/11  03:00:00,14.8896987907,0.10498681184,0.103101313404,0.0,2.55330491699,6.7713057485,2.25096967248,1.77003093155,0.480938740928
 10/11  04:00:00,16.977252965,0.138292407045,0.0808564447377,0.0,3.82705111198,7.57405300124,3.83052679134,2.76166922003,1.0688575713
 10/11  05:00:00,21.5512389249,0.162983441955,0.091538907696,0.0,6.02426329834,9.91545327661,8.85783198218,3.27942337278,5.5784086094
 10/11  06:00:00,26.9537877557,0.177284415165,0.16153568526,0.0,6.51253267309,14.7454349813,21.7874986102,3.06802205081,18.7194765594
 10/11  07:00:00,28.1365619497,0.200239145809,0.187889179918,0.0,6.01364874671,18.163451543,23.3314668111,3.43492826859,19.8965385426
 10/11  08:00:00,24.0093604914,0.526773393336,0.251237356289,0.0,4.35151303671,18.8798367041,22.0595128415,2.94743495527,19.1120778862
 10/11  09:00:00,21.9187237472,0.622324716521,0.88868112943,0.0,3.78894180059,16.6187760998,18.0412218257,1.28252867389,16.7586931518
 10/11  10:00:00,20.2829595952,0.837248209529,1.9546201876,0.0,3.78894180059,13.7021493968,15.546492596,0.35672260154,15.1897699945
 10/11  11:00:00,21.7056930734,1.0526009169,3.01481980454,0.0,3.78894180059,13.8493305508,12.2480390745,0.0,12.2480390745
 10/11  12:00:00,23.1219063717,1.3617225572,4.43235268069,0.0,3.69398621738,13.6338449159,10.6791159172,0.0,10.6791159172
 10/11  13:00:00,25.0657596664,1.73266841514,6.28354351537,0.0,3.78894180059,13.2606059349,9.50242354922,0.0,9.50242354922
 10/11  14:00:00,26.7935074662,2.0387401564,7.85240072794,0.0,3.78894180059,13.1134247809,8.32573118123,0.0,8.32573118123
 10/11  15:00:00,30.0295830576,2.335485968,9.42672105435,0.0,4.71240779196,13.5549682428,9.50242354922,0.0,9.50242354922
 10/11  16:00:00,38.9677829939,2.59751570122,10.6525378701,0.0,7.18559832057,18.5321311015,11.0713467065,0.0,11.0713467065
 10/11  17:00:00,44.2113096725,2.3567048827,10.1591190979,0.0,8.38069375907,23.3147919321,14.6014238105,0.0,14.6014238105
 10/11  18:00:00,46.7018907823,2.18688814628,8.96648014375,0.0,10.6415932552,23.1212625696,17.1509239411,0.0,17.1509239411
 10/11  19:00:00,47.1055957072,1.83388526705,7.12113259271,0.0,12.3080778603,20.4854999863,16.3664623625,0.0,16.3664623625
 10/11  20:00:00,45.2204472692,1.5799407739,5.93004954107,0.0,12.456681583,19.8967753704,14.9936545998,0.0,14.9936545998
 10/11  21:00:00,38.7717123182,1.37916364538,5.14559274068,0.0,9.18739968257,17.702556249,12.2480390745,0.0,12.2480390745
 10/11  22:00:00,30.3505835933,1.07598899845,3.96295122434,0.0,5.91811778209,14.0365255879,10.6791159172,0.0,10.6791159172
 10/11  23:00:00,23.1198311481,0.797043087336,2.90765376168,0.0,3.54045821811,10.5176760807,5.97234644526,0.0,5.97234644526
 10/11  24:00:00,18.3407133763,0.570983042819,2.05785159007,0.0,2.55330491699,7.80157382632,1.85392315731,0.0,1.85392315731
 10/12  01:00:00,17.1611510216,0.44569297878,1.59230391535,0.0,2.55330491699,7.21284921042,1.07009698736,0.0,1.07009698736
 10/12  02:00:00,16.5912752055,0.385061130744,1.37742225526,0.0,2.55330491699,6.91848690247,0.481307981332,0.0,0.481307981332
 10/12  03:00:00,16.2106202242,0.335773792405,1.19323576632,0.0,2.55330491699,6.7713057485,0.481319833755,0.0,0.481319833755
 10/12  04:00:00,18.1952937209,0.316501741473,1.12068786614,0.0,3.82705111198,7.57405300124,1.07038386682,0.0,1.07038386682
 10/12  05:00:00,22.8442842224,0.341501358382,1.20606628879,0.0,6.02426329834,9.91545327661,5.58875472937,0.0,5.58875472937
 10/12  06:00:00,28.487576964,0.413047392438,1.45956191626,0.0,6.51253267309,14.7454349813,18.7555946139,0.0,18.7555946139
 10/12  07:00:00,29.7712921826,0.444480489302,1.57837806931,0.0,6.01364874671,18.163451543,19.9349683576,0.0,19.9349683576
 10/12  08:00:00,26.2550404104,0.867334261442,2.15635640722,0.0,4.35151303671,18.8798367041,19.1489705194,0.0,19.1489705194
 10/12  09:00:00,24.9979967734,1.15328692248,3.4369919497,0.0,3.78894180059,16.6187760998,16.7909742058,0.0,16.7909742058
 10/12  10:00:00,24.1263860784,1.53781230496,5.09748257535,0.0,3.78894180059,13.7021493968,15.2189766624,0.0,15.2189766624
 10/12  11:00:00,26.3363706363,1.91239198077,6.78570630361,0.0,3.78894180059,13.8493305508,12.2714812685,0.0,12.2714812685
 10/12  12:00:00,28.5395776714,2.34279931381,8.86894722378,0.0,3.69398621738,13.6338449159,10.6994837251,0.0,10.6994837251
 10/12  13:00:00,30.3624458133,2.66828916414,10.6446089132,0.0,3.78894180059,13.2606059349,9.52048556754,0.0,9.52048556754
 10/12  14:00:00,31.3414031488,2.86107233983,11.5779642271,0.0,3.78894180059,13.1134247809,8.34148740998,0.0,8.34148740998
 10/12  15:00:00,33.8365247895,3.06464788324,12.5045008711,0.0,4.71240779196,13.5549682428,9.52048556754,0.0,9.52048556754
 10/12  16:00:00,41.3350193771,3.13850918814,12.4787807663,0.0,7.18559832057,18.5321311015,11.092483111,0.0,11.092483111
 10/12  17:00:00,45.5998431108,2.74948130457,11.1548761144,0.0,8.38069375907,23.3147919321,14.6294775836,0.0,14.6294775836
 10/12  18:00:00,48.1314744359,2.55000174146,10.0329502021,0.0,10.6415932552,23.1212625696,17.1839735917,0.0,17.1839735917
 10/12  19:00:00,49.4842577244,2.31206494992,9.02161492706,0.0,12.3080778603,20.4854999863,16.39797482,0.0,16.39797482
 10/12  20:00:00,47.8246304791,2.08505457946,8.02911894545,0.0,12.456681583,19.8967753704,15.0224769695,0.0,15.0224769695
 10/12  21:00:00,40.6986374401,1.77596953458,6.67571197336,0.0,9.18739968257,17.702556249,12.2714812685,0.0,12.2714812685
 10/12  22:00:00,31.2923845332,1.29589811181,4.68484305085,0.0,5.91811778209,14.0365255879,10.6994837251,0.0,10.6994837251
 10/12  23:00:00,23.0866291499,0.824834802542,2.84666004819,0.0,3.54045821811,10.5176760807,5.98349109487,0.0,5.98349109487
 10/12  24:00:00,18.0883178232,0.542399068806,1.83404001096,0.0,2.55330491699,7.80157382632,1.85699754341,0.0,1.85699754341
 10/13  01:00:00,16.8643013266,0.402499312209,1.33864788689,0.0,2.55330491699,7.21284921042,1.07164451394,0.0,1.07164451394
 10/13  02:00:00,16.1246683345,0.305878612896,0.98999790216,0.0,2.55330491699,6.91848690247,0.481695481515,0.0,0.481695481515
 10/13  03:00:00,15.6959953879,0.242548198917,0.771836523481,0.0,2.55330491699,6.7713057485,0.4817075502,0.0,0.4817075502
 10/13  04:00:00,17.6175505265,0.20712239613,0.652324017094,0.0,3.82705111198,7.57405300124,1.07193663114,0.0,1.07193663114
 10/13  05:00:00,22.2087960832,0.220199298169,0.691880209836,0.0,6.02426329834,9.91545327661,5.59927887927,0.0,5.59927887927
 10/13  06:00:00,27.75711664,0.274426367544,0.867722617146,0.0,6.51253267309,14.7454349813,18.7923307712,0.0,18.7923307712
 10/13  07:00:00,28.978514407,0.293910167555,0.936170615483,0.0,6.01364874671,18.163451543,19.9740555812,0.0,19.9740555812
 10/13  08:00:00,24.7773932235,0.602061971402,0.943981510332,0.0,4.35151303671,18.8798367041,19.1864942643,0.0,19.1864942643
 10/13  09:00:00,22.1198314923,0.633050389494,1.07906320153,0.0,3.78894180059,16.6187760998,16.8238074827,0.0,16.8238074827
 10/13  10:00:00,19.8160596794,0.768020173671,1.5569483076,0.0,3.78894180059,13.7021493968,15.2486829605,0.0,15.2486829605
 10/13  11:00:00,19.5765512843,0.680373426734,1.25790550563,0.0,3.78894180059,13.8493305508,12.2953244815,0.0,12.2953244815
 10/13  12:00:00,19.9274899132,0.821965327306,1.77769345204,0.0,3.69398621738,13.6338449159,10.7201999593,0.0,10.7201999593
 10/13  13:00:00,20.0582531333,0.90181145325,2.10689394411,0.0,3.78894180059,13.2606059349,9.5388565677,0.0,9.5388565677
 10/13  14:00:00,19.1420732886,0.738864040657,1.5008426661,0.0,3.78894180059,13.1134247809,8.35751317608,0.0,8.35751317608
 10/13  15:00:00,19.9814179547,0.633779846713,1.08026207276,0.0,4.71240779196,13.5549682428,9.5388565677,0.0,9.5388565677
 10/13  16:00:00,27.2483667864,0.601864630163,0.928772733675,0.0,7.18559832057,18.5321311015,11.1139810899,0.0,11.1139810899
