Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/13  17:00:00,32.9491382884,0.31716373483,0.936488861764,0.0,8.38069375907,23.3147919321,14.6580112647,0.0,14.6580112647
 10/13  18:00:00,37.7027338778,0.32462504424,0.936753007896,0.0,10.6415932552,23.1212625696,17.248424678,0.0308360647866,17.2175886132
 10/13  19:00:00,39.1317598638,0.267195342232,0.713986674202,0.0,12.3080778603,20.4854999863,16.7867924145,0.356766062339,16.4300263522
 10/13  20:00:00,38.5217115915,0.236897752947,0.574356884398,0.0,12.456681583,19.8967753704,15.82556014,0.773767744764,15.0517923953
 10/13  21:00:00,32.8911947651,0.222185020016,0.422053812947,0.0,9.18739968257,17.702556249,14.0385305088,1.74320602733,12.2953244815
 10/13  22:00:00,25.7885362414,0.247472706308,0.229420164552,0.0,5.91811778209,14.0365255879,14.8658062107,4.14560625137,10.7201999593
 10/13  23:00:00,19.8228319584,0.294622385002,0.113075274291,0.0,3.54045821811,10.5176760807,12.440331451,6.44550505818,5.99482639284
 10/13  24:00:00,16.1077104235,0.348557446609,0.0472742335241,0.0,2.55330491699,7.80157382632,10.2887092523,8.42858473013,1.86012452216
 10/14  01:00:00,15.5367756889,0.394959290119,0.0186622713687,0.0,2.55330491699,7.21284921042,10.9564480283,9.88322990796,1.07321812029
 10/14  02:00:00,15.2670012104,0.437182346404,0.00102704447946,0.0,2.55330491699,6.91848690247,11.6279090193,11.1458195258,0.482089493455
 10/14  03:00:00,15.1717022347,0.490091569173,0.0,0.0,2.55330491699,6.7713057485,13.0344609917,12.5523592163,0.482101775471
 10/14  04:00:00,17.2698212824,0.511717169127,0.0,0.0,3.82705111198,7.57405300124,14.1658928467,13.0923774422,1.07351540449
 10/14  05:00:00,21.7926922759,0.495975700662,0.0,0.0,6.02426329834,9.91545327661,18.2489336596,12.6389557172,5.60997794244
 10/14  06:00:00,27.0962872491,0.467303994143,0.0140155996175,0.0,6.51253267309,14.7454349813,30.5632029096,11.7335287575,18.829674152
 10/14  07:00:00,28.0510975572,0.475083389454,0.0211099062488,0.0,6.01364874671,17.9699221805,31.8908488378,11.8770601996,20.0137886382
 10/14  08:00:00,22.3075191685,0.522582995427,0.0,0.0,3.66783283761,18.1171033345,32.5420487858,13.317410777,19.2246380089
 10/14  09:00:00,19.4985891669,0.537284834321,0.0,0.0,3.10526160149,15.8560427302,30.5421557903,13.6849725312,16.8571832592
 10/14  10:00:00,16.5783868699,0.533709240524,0.0,0.0,3.10526160149,12.9394160272,28.8652602781,13.5863801865,15.2788800916
 10/14  11:00:00,16.7092618096,0.51740302634,0.0,0.0,3.10526160149,13.0865971812,25.4552315172,13.1356698647,12.3195616525
 10/14  12:00:00,16.5497460605,0.505068431253,0.0,0.0,3.10526160149,12.9394160272,23.5417837109,12.800525226,10.7412584849
 10/14  13:00:00,16.0950293336,0.491895166374,0.0,0.0,3.10526160149,12.4978725653,21.9955947091,12.4380635998,9.55753110929
 10/14  14:00:00,15.9372651695,0.481312156313,0.0,0.0,3.10526160149,12.3506914113,20.5247874752,12.1509837416,8.37380373364
 10/14  15:00:00,17.2893916583,0.468429191735,0.0,0.0,4.02872759285,12.7922348732,21.3751458229,11.8176147136,9.55753110929
 10/14  16:00:00,24.7055329737,0.428047069818,0.0061700499759,0.0,6.50191812146,17.7693977319,21.8465488196,10.7107145428,11.1358342768
 10/14  17:00:00,31.9778304844,0.395757715787,0.0801164392002,0.0,8.38069375907,23.1212625696,23.9249347326,9.23791832885,14.6870164038
 10/14  18:00:00,36.9984145884,0.39685718717,0.160201575574,0.0,10.6415932552,23.1212625696,25.8323671076,8.58060805657,17.251759051
 10/14  19:00:00,38.6958345887,0.429773564352,0.115483176931,0.0,12.3080778603,20.4854999863,26.3431244592,9.88051699191,16.4626074673
 10/14  20:00:00,38.2472150831,0.464774456468,0.071983672444,0.0,12.456681583,19.8967753704,26.322619466,11.2410272704,15.0815921957
 10/14  21:00:00,32.7827344538,0.501156744219,0.0346217774117,0.0,9.18739968257,17.702556249,24.8912709398,12.5717092873,12.3195616525
 10/14  22:00:00,25.8858168752,0.574173504657,0.0,0.0,5.91811778209,14.0365255879,25.5996590366,14.8584005517,10.7412584849
 10/14  23:00:00,20.1000033099,0.684869010814,0.0,0.0,3.54045821811,10.5176760807,23.8969392675,17.8905902851,6.00634898233
 10/14  24:00:00,16.5091999782,0.797321234814,0.0,0.0,2.55330491699,7.80157382632,22.8702389798,21.0069358123,1.86330316754
 10/15  01:00:00,15.9851556159,0.862001488424,0.0,0.0,2.55330491699,7.21284921042,23.8429375156,22.768120175,1.07481734061
 10/15  02:00:00,15.7330081583,0.904216338853,0.0,0.0,2.55330491699,6.91848690247,24.3746346647,23.8921447642,0.482489900505
 10/15  03:00:00,15.6817717003,1.00016103481,0.0,0.0,2.55330491699,6.7713057485,27.2591711982,26.7766688053,0.482502392856
 10/15  04:00:00,17.8003768122,1.04227269895,0.0,0.0,3.82705111198,7.57405300124,29.070929951,27.9958102316,1.07511971944
 10/15  05:00:00,22.3076899357,1.01097336047,0.0,0.0,6.02426329834,9.91545327661,32.6311212941,27.0102725437,5.6208487504
 10/15  06:00:00,27.6056772042,0.990709548891,0.0,0.0,6.51253267309,14.7454349813,45.3830654643,26.5154517671,18.8676136972
 10/15  07:00:00,28.5477126769,0.992808415333,0.0,0.0,6.01364874671,17.9699221805,46.6669091559,26.6127533939,20.054155762
 10/15  08:00:00,22.774962864,0.990026690917,0.0,0.0,3.66783283761,18.1171033345,45.6694354544,26.4060449974,19.263390457
 10/15  09:00:00,19.8710474402,0.909743107682,0.0,0.0,3.10526160149,15.8560427302,40.8094735264,23.9183818751,16.8910916513
 10/15  10:00:00,16.7578950922,0.713217462805,0.0,0.0,3.10526160149,12.9394160272,33.665112412,18.3555532989,15.3095591131
 10/15  11:00:00,16.8127247331,0.620865949843,0.0,0.0,3.10526160149,13.0865971812,28.0903996035,15.7462139996,12.3441856039
 10/15  12:00:00,16.5840253422,0.494339507635,0.0450082053424,0.0,3.10526160149,12.9394160272,22.7860773634,12.0234242977,10.7626530657
 10/15  13:00:00,16.149294487,0.414765770833,0.131394548925,0.0,3.10526160149,12.4978725653,18.8116896808,9.23518601878,9.57650366203
 10/15  14:00:00,15.9364606467,0.354228905185,0.126278728381,0.0,3.10526160149,12.3506914113,16.1322248884,7.74187063002,8.39035425837
 10/15  15:00:00,17.1926629141,0.302012145641,0.069688301963,0.0,4.02872759285,12.7922348732,16.4594475064,6.88294384439,9.57650366203
 10/15  16:00:00,24.6218736071,0.265972331987,0.0845854211765,0.0,6.50191812146,17.7693977319,17.0256769633,5.86764076302,11.1580362003
 10/15  17:00:00,31.8752329214,0.250433031397,0.122843560549,0.0,8.38069375907,23.1212625696,19.8898673164,5.17338290517,14.7164844112
 10/15  18:00:00,36.834441005,0.255829267502,0.137255911856,0.0,10.6415932552,23.1212625696,22.4818734393,5.19539865346,17.2864747859
 10/15  19:00:00,38.5497265735,0.291156377843,0.10799234828,0.0,12.3080778603,20.4854999863,22.867833279,6.37212476222,16.4957085167
 10/15  20:00:00,38.1223531646,0.322805271167,0.0890909392546,0.0,12.456681583,19.8967753704,22.4769093548,7.36504180901,15.1118675458
 10/15  21:00:00,32.6678448341,0.353757050935,0.0671318509502,0.0,9.18739968257,17.702556249,20.7013035893,8.35711798542,12.3441856039
 10/15  22:00:00,25.7712454895,0.455136206553,0.00446591240421,0.0,5.91811778209,14.0365255879,22.4223684781,11.6597154124,10.7626530657
 10/15  23:00:00,20.014464493,0.599330193861,0.0,0.0,3.54045821811,10.5176760807,21.673185702,15.655130251,6.01805545104
 10/15  24:00:00,16.3978293929,0.685950649471,0.0,0.0,2.55330491699,7.80157382632,19.7959856727,17.9294531345,1.86653253822
 10/16  01:00:00,15.8836930357,0.760538908254,0.0,0.0,2.55330491699,7.21284921042,21.000504708,19.9240630064,1.07644170154
 10/16  02:00:00,15.6623166488,0.833524829375,0.0,0.0,2.55330491699,6.91848690247,22.4087122601,21.925815676,0.48289658413
 10/16  03:00:00,15.5812419482,0.899631282735,0.0,0.0,2.55330491699,6.7713057485,24.2386254103,23.7557161265,0.482909283751
 10/16  04:00:00,17.7172032037,0.95909909045,0.0,0.0,3.82705111198,7.57405300124,26.5210761843,25.4443270833,1.07674910098
 10/16  05:00:00,22.2414650632,0.944748487938,0.0,0.0,6.02426329834,9.91545327661,30.6251007137,24.9932126299,5.63188808377
 10/16  06:00:00,27.4689001101,0.85393245478,0.0,0.0,6.51253267309,14.7454349813,41.2422360482,22.3360978773,18.9061381709
 10/16  07:00:00,28.5886527764,0.84021915241,0.0,0.0,6.01364874671,18.163451543,42.049169244,21.9540242458,20.0951449982
 10/16  08:00:00,24.3598645633,1.12851482158,0.0,0.0,4.35151303671,18.8798367041,40.2871518343,20.9844117017,19.3027401326
 10/16  09:00:00,21.3643287161,0.956610814881,0.0,0.0,3.78894180059,16.6187760998,32.8704209374,15.9448983199,16.9255226174
 10/16  10:00:00,18.359765102,0.802821125775,0.0658527781153,0.0,3.78894180059,13.7021493968,26.606169756,11.2654588165,15.3407109396
 10/16  11:00:00,18.6088146642,0.719795131105,0.250747181172,0.0,3.78894180059,13.8493305508,20.0097906966,7.64060165295,12.3691890436
 10/16  12:00:00,18.4393947479,0.660861803753,0.450701810307,0.0,3.69398621738,13.6338449159,15.4624948803,4.67811751456,10.7843773658
 10/16  13:00:00,18.4787214707,0.674417714517,0.754756020241,0.0,3.78894180059,13.2606059349,12.7682427449,3.17247413754,9.59576860738
 10/16  14:00:00,18.5838471184,0.693395102988,0.988085433513,0.0,3.78894180059,13.1134247809,10.5527358189,2.14557596992,8.40715984899
 10/16  15:00:00,20.0579154639,0.677984468978,1.11255495971,0.0,4.71240779196,13.5549682428,10.6183343345,1.02256572712,9.59576860738
 10/16  16:00:00,27.5010473525,0.653179566811,1.13013836311,0.0,7.18559832057,18.5321311015,11.4725115948,0.291931309572,11.1805802852
 10/16  17:00:00,32.9888552751,0.307342871398,0.986026711854,0.0,8.38069375907,23.3147919321,14.773436861,0.0270303005912,14.7464065604
 10/16  18:00:00,37.5906947066,0.273967346141,0.875371534826,0.0,10.6415932552,23.1212625696,17.3217255369,0.0,17.3217255369
 10/16  19:00:00,39.1734974013,0.24339010581,0.779529448098,0.0,12.3080778603,20.4854999863,16.5422930946,0.0129733966286,16.529319698
 10/16  20:00:00,38.6199122724,0.218366272942,0.691089045281,0.0,12.456681583,19.8967753704,15.2068537309,0.0642442510137,15.1426094799
 10/16  21:00:00,33.0419953565,0.191647211839,0.603392212425,0.0,9.18739968257,17.702556249,12.4793350293,0.110145985642,12.3691890436
 10/16  22:00:00,25.8924293188,0.14575487412,0.435031074144,0.0,5.91811778209,14.0365255879,11.087148391,0.302771025186,10.7843773658
 10/16  23:00:00,19.7921535386,0.120678440512,0.256340798983,0.0,3.54045821811,10.5176760807,7.0391432712,1.00920093899,6.02994233222
 10/16  24:00:00,16.0074252149,0.136922245871,0.158624225598,0.0,2.55330491699,7.80157382632,3.98300504407,2.11319336622,1.86981167785
 10/17  01:00:00,15.3978039204,0.167402574713,0.107247218198,0.0,2.55330491699,7.21284921042,4.32479299721,3.24670227491,1.0780907223
 10/17  02:00:00,15.1066595838,0.206934709573,0.070933054781,0.0,2.55330491699,6.91848690247,5.0058451535,4.52253572955,0.483309423944
 10/17  03:00:00,14.9791148561,0.254884106996,0.0426200836133,0.0,2.55330491699,6.7713057485,6.44026371151,5.95694138381,0.483322327703
 10/17  04:00:00,17.080310586,0.294620887092,0.0275855856406,0.0,3.82705111198,7.57405300124,8.16786912528,7.08946605858,1.0784030667
 10/17  05:00:00,21.6361377988,0.288184055713,0.0512371678733,0.0,6.02426329834,9.91545327661,12.3394073083,6.69631463506,5.64309267326
 10/17  06:00:00,26.9858904816,0.273370628892,0.0975521974011,0.0,6.51253267309,14.7454349813,24.8752751086,5.93003894459,18.9452361641
 10/17  07:00:00,28.1541345211,0.328760658576,0.0769402384959,0.0,6.01364874671,18.163451543,27.6888330532,7.552088845,20.1367442082
 10/17  08:00:00,23.9533529251,0.643236740917,0.0787664424218,0.0,4.35151303671,18.8798367041,26.5160392476,7.17336386497,19.3426753826
 10/17  09:00:00,21.1313981061,0.60405738334,0.119622821564,0.0,3.78894180059,16.6187760998,22.7687831509,5.80831718973,16.9604659612
 10/17  10:00:00,18.4820996815,0.589401499643,0.401606983776,0.0,3.78894180059,13.7021493968,18.9229335482,3.55060720236,15.3723263459
 10/17  11:00:00,18.8701905678,0.591432003483,0.64048621238,0.0,3.78894180059,13.8493305508,14.5739204746,2.17935590755,12.3945645671
 10/17  12:00:00,18.3816559176,0.546159157703,0.507665626034,0.0,3.69398621738,13.6338449159,12.6686991296,1.86227417788,10.8064249517
 10/17  13:00:00,18.9273249447,0.728486105078,1.14929110371,0.0,3.78894180059,13.2606059349,11.5604956569,1.94517541664,9.61532024021
 10/17  14:00:00,18.9926570602,0.775074605418,1.3152158729,0.0,3.78894180059,13.1134247809,10.1839002249,1.75968469625,8.42421552869
 10/17  15:00:00,20.4801588906,0.775651456079,1.43713139925,0.0,4.71240779196,13.5549682428,10.5895602974,0.974240057236,9.61532024021
 10/17  16:00:00,27.9760799472,0.766377007724,1.49197351684,0.0,7.18559832057,18.5321311015,11.5661952694,0.362735413859,11.2034598556
 10/17  17:00:00,33.3285746128,0.398462740375,1.23462618061,0.0,8.38069375907,23.3147919321,14.8905980352,0.113824045065,14.7767739901
 10/17  18:00:00,37.8315731118,0.354250527783,1.0359667584,0.0,10.6415932552,23.1212625696,17.6040585123,0.246557647287,17.3575008651
 10/17  19:00:00,39.1712379702,0.298245974368,0.722414148469,0.0,12.3080778603,20.4854999863,17.677693422,1.11426236466,16.5634310574
 10/17  20:00:00,38.4893839572,0.266299890966,0.512627112069,0.0,12.456681583,19.8967753704,17.1895901376,2.0157812437,15.1738088939
 10/17  21:00:00,32.8681271542,0.247656211116,0.373515010868,0.0,9.18739968257,17.702556249,15.2059666974,2.81140213031,12.3945645671
 10/17  22:00:00,25.7677561325,0.262126725267,0.193986036749,0.0,5.91811778209,14.0365255879,15.6474720129,4.84104706119,10.8064249517
 10/17  23:00:00,19.878890224,0.352844548158,0.110911376749,0.0,3.54045821811,10.5176760807,14.0189798213,7.97697371568,6.04200610566
 10/17  24:00:00,16.207136527,0.447451242274,0.0478065413671,0.0,2.55330491699,7.80157382632,12.9640914426,11.0909518273,1.87313961535
 10/18  01:00:00,15.6439273507,0.50791631203,0.0128569112022,0.0,2.55330491699,7.21284921042,14.0942309533,13.0144670384,1.07976391484
 10/18  02:00:00,15.4078098821,0.579018062674,0.0,0.0,2.55330491699,6.91848690247,15.5339980016,15.0502697038,0.48372829774
 10/18  03:00:00,15.3169047886,0.635294123076,0.0,0.0,2.55330491699,6.7713057485,17.009198642,16.5254572396,0.483741402438
 10/18  04:00:00,17.4209993353,0.662895222061,0.0,0.0,3.82705111198,7.57405300124,18.2817039303,17.2016228034,1.08008112694
 10/18  05:00:00,21.9431520155,0.646435440243,0.0,0.0,6.02426329834,9.91545327661,22.3520564694,16.6975972688,5.65445920063
 10/18  06:00:00,27.2279317674,0.612964112121,0.0,0.0,6.51253267309,14.7454349813,34.7859313674,15.8010352696,18.9848960979
 10/18  07:00:00,28.3359928692,0.581632488072,0.00592675718234,0.0,6.01364874671,18.163451543,35.0105232497,14.8315821768,20.1789410729
 10/18  08:00:00,24.1650436727,0.933693930936,0.0,0.0,4.35151303671,18.8798367041,34.8050809365,15.4218965559,19.3831843806
 10/18  09:00:00,21.3261495848,0.905373537118,0.0130581464203,0.0,3.78894180059,16.6187760998,31.5357980174,14.539886683,16.9959113345
 10/18  10:00:00,18.489964162,0.832243950311,0.166629013556,0.0,3.78894180059,13.7021493968,26.6669661514,11.2625701822,15.4043959693
 10/18  11:00:00,18.5739050729,0.778017699432,0.157615021555,0.0,3.78894180059,13.8493305508,22.3254090996,9.90510444002,12.4203046596
 10/18  12:00:00,18.2181131379,0.732407945435,0.157874058681,0.0,3.69398621738,13.6338449159,19.5580441081,8.72925481374,10.8287892944
 10/18  13:00:00,17.9083747096,0.688099087421,0.170727886299,0.0,3.78894180059,13.2606059349,17.1947587843,7.55960601382,9.63515277048
 10/18  14:00:00,17.7113012125,0.666172126106,0.142762504526,0.0,3.78894180059,13.1134247809,15.7356049976,7.29408875102,8.44151624659
 10/18  15:00:00,19.0945330379,0.631092144195,0.196064858498,0.0,4.71240779196,13.5549682428,15.7466596304,6.11150685988,9.63515277048
 10/18  16:00:00,26.5129357917,0.603449204379,0.191757164761,0.0,7.18559832057,18.5321311015,16.6278353402,5.40116720454,11.2266681357
 10/18  17:00:00,32.1632725733,0.245664064918,0.222122816577,0.0,8.38069375907,23.3147919321,19.0356422706,4.22806456329,14.8075777073
 10/18  18:00:00,36.9774945436,0.241034402589,0.295104315326,0.0,10.6415932552,23.1212625696,20.9261962989,3.53240612317,17.3937901758
 10/18  19:00:00,38.6906192854,0.259470444361,0.280570993591,0.0,12.3080778603,20.4854999863,20.7093453596,4.11131286644,16.5980324932
 10/18  20:00:00,38.2479956141,0.274037000227,0.263501659701,0.0,12.456681583,19.8967753704,19.8252902263,4.61983367763,15.2054565486
 10/18  21:00:00,32.776190137,0.28097262654,0.248261578282,0.0,9.18739968257,17.702556249,17.3463522629,4.92604760334,12.4203046596
 10/18  22:00:00,25.7756215793,0.298622009307,0.165356199487,0.0,5.91811778209,14.0365255879,16.8672072921,6.0384179977,10.8287892944
 10/18  23:00:00,19.8557778914,0.349211620089,0.09143197215,0.0,3.54045821811,10.5176760807,13.9781629543,7.92391975549,6.0542431988
 10/18  24:00:00,16.1437651338,0.412063952965,0.0198224374095,0.0,2.55330491699,7.80157382632,12.0314052354,10.1548898702,1.87651536519
 10/19  01:00:00,15.5816347291,0.458480601669,0.0,0.0,2.55330491699,7.21284921042,12.6192279865,11.5377672026,1.08146078398
 10/19  02:00:00,15.3315706623,0.50277884285,0.0,0.0,2.55330491699,6.91848690247,13.1953330338,12.7111799523,0.484153081532
 10/19  03:00:00,15.2208459534,0.539235287906,0.0,0.0,2.55330491699,6.7713057485,14.1486083976,13.6644420137,0.484166383903
 10/19  04:00:00,17.3296727988,0.57156868556,0.0,0.0,3.82705111198,7.57405300124,15.6019159977,14.5201332128,1.08178278488
 10/19  05:00:00,21.8357864325,0.539069857326,0.0,0.0,6.02426329834,9.91545327661,19.2732576217,13.607273322,5.66598429965
 10/19  06:00:00,27.1001558621,0.478600826257,0.00658738052114,0.0,6.51253267309,14.7454349813,30.9662469456,11.9411407187,19.025106227
 10/19  07:00:00,29.1279990668,0.462618839752,0.0241132697588,0.0,6.01364874671,18.163451543,31.5761583827,11.3544352867,20.221723096
 10/19  08:00:00,24.0554893009,0.824139559158,0.0,0.0,4.35151303671,18.8798367041,31.8279595285,12.4037043983,19.4242551302
 10/19  09:00:00,21.2705853636,0.862867462329,0.0,0.0,3.78894180059,16.6187760998,30.4996654773,13.4678172369,17.0318482404
 10/19  10:00:00,18.3605835817,0.869492383609,0.0,0.0,3.78894180059,13.7021493968,29.1183263973,13.6814160846,15.4369103127
 10/19  11:00:00,18.4979422058,0.859669853885,0.0,0.0,3.78894180059,13.8493305508,25.8794704745,13.4330687762,12.4464016984
 10/19  12:00:00,18.1864214767,0.8585903429,0.0,0.0,3.69398621738,13.6338449159,24.293398701,13.4419349303,10.8514637707
 10/19  13:00:00,17.9049259649,0.855378229012,0.0,0.0,3.78894180059,13.2606059349,23.0430186901,13.3877583651,9.65526032497
 10/19  14:00:00,17.7642641422,0.861897560313,0.0,0.0,3.78894180059,13.1134247809,22.0476698578,13.5886129786,8.45905687923
 10/19  15:00:00,19.1355730283,0.868196993058,0.0,0.0,4.71240779196,13.5549682428,23.4514205367,13.7961602118,9.65526032497
 10/19  16:00:00,26.5500981758,0.832368753196,0.0,0.0,7.18559832057,18.5321311015,24.0966487301,12.8464504775,11.2501982526
 10/19  17:00:00,32.1353199604,0.439834268538,0.0,0.0,8.38069375907,23.3147919321,25.9942792114,11.1554706216,14.8388085899
 10/19  18:00:00,37.7899978999,0.423669753841,0.0321389870923,0.0,10.6415932552,23.1212625696,27.9043210043,10.473738282,17.4305827223
 10/19  19:00:00,38.6092824272,0.426365163824,0.0323394160124,0.0,12.3080778603,20.4854999863,27.1729382371,10.5398244786,16.6331137585
 10/19  20:00:00,38.1701571301,0.430509331306,0.0291908445972,0.0,12.456681583,19.8967753704,25.8977101083,10.6601670366,15.2375430718
 10/19  21:00:00,32.7157811832,0.460763299125,0.00806195184106,0.0,9.18739968257,17.702556249,24.0945425787,11.6481408803,12.4464016984
 10/19  22:00:00,25.8622410381,0.550597667602,0.0,0.0,5.91811778209,14.0365255879,24.9929286301,14.1414648594,10.8514637707
 10/19  23:00:00,20.0685395493,0.653405250223,0.0,0.0,3.54045821811,10.5176760807,23.0292695541,16.9626195664,6.06664998775
 10/19  24:00:00,16.4469387261,0.735059982728,0.0,0.0,2.55330491699,7.80157382632,21.0625456656,19.1826077379,1.87993792766
 10/20  01:00:00,15.9005963591,0.777442231697,0.0,0.0,2.55330491699,7.21284921042,21.3895284487,20.3063476211,1.08318082758
 10/20  02:00:00,15.6452808538,0.816489034286,0.0,0.0,2.55330491699,6.91848690247,21.8391088388,21.3545251892,0.484583649587
 10/20  03:00:00,15.529131024,0.847520358542,0.0,0.0,2.55330491699,6.7713057485,22.6735124279,22.1889152816,0.484597146297
 10/20  04:00:00,17.6333902981,0.875286184859,0.0,0.0,3.82705111198,7.57405300124,24.0718384816,22.9883309449,1.08350753674
 10/20  05:00:00,22.1508133381,0.854096762849,0.0,0.0,6.02426329834,9.91545327661,28.1065297685,22.4288652114,5.67766455711
 10/20  06:00:00,27.4114002807,0.796432625378,0.0,0.0,6.51253267309,14.7454349813,39.9388193241,20.8729646811,19.065854643
 10/20  07:00:00,29.4388068687,0.797539911366,0.0,0.0,6.01364874671,18.163451543,41.2166295337,20.9515519257,20.265077608
 10/20  08:00:00,24.4444940937,1.21314435196,0.0,0.0,4.35151303671,18.8798367041,42.9812033111,23.5153278424,19.4658754687
 10/20  09:00:00,21.6342857571,1.22656785584,0.0,0.0,3.78894180059,16.6187760998,40.7955543081,23.7272882715,17.0682660366
 10/20  10:00:00,18.6933126472,1.20222144912,0.0,0.0,3.78894180059,13.7021493968,38.4945677986,23.0247080512,15.4698597474
 10/20  11:00:00,18.8067506151,1.1684782632,0.0,0.0,3.78894180059,13.8493305508,34.527825738,22.0549777828,12.4728479551
 10/20  12:00:00,18.4611656734,1.13333453957,0.0,0.0,3.69398621738,13.6338449159,31.9036083043,21.0291666384,10.8744416659
 10/20  13:00:00,18.1650210909,1.11547335504,0.0,0.0,3.78894180059,13.2606059349,30.2083397743,20.5327028252,9.67563694904
 10/20  14:00:00,17.9937911465,1.09142456464,0.0,0.0,3.78894180059,13.1134247809,28.3274167736,19.8505845415,8.47683223214
 10/20  15:00:00,19.3230791694,1.05570313417,0.0,0.0,4.71240779196,13.5549682428,28.5357888104,18.8601518614,9.67563694904
 10/20  16:00:00,26.7086864468,0.990957024222,0.0,0.0,7.18559832057,18.5321311015,28.3853640461,17.1113208078,11.2740432382
 10/20  17:00:00,32.2457057913,0.550220099402,0.0,0.0,8.38069375907,23.3147919321,28.9335269108,14.0630695219,14.8704573889
 10/20  18:00:00,37.8284222426,0.494233083619,0.0,0.0,10.6415932552,23.1212625696,30.0469662808,12.5790986719,17.4678676089
 10/20  19:00:00,38.6548083448,0.504230497364,0.0,0.0,12.3080778603,20.4854999863,29.5436817932,12.8750173289,16.6686644643
 10/20  20:00:00,38.2369142516,0.526457297373,0.0,0.0,12.456681583,19.8967753704,28.765960966,13.4959020047,15.2700589612
 10/20  21:00:00,32.833100035,0.586144102764,0.0,0.0,9.18739968257,17.702556249,27.6479778437,15.1751298886,12.4728479551
 10/20  22:00:00,26.0304963727,0.71885300222,0.0,0.0,5.91811778209,14.0365255879,29.7778409352,18.9033992693,10.8744416659
 10/20  23:00:00,20.2815611017,0.866426802583,0.0,0.0,3.54045821811,10.5176760807,29.1381406812,23.0589178828,6.07922279834
 10/20  24:00:00,16.6931314519,0.981252708506,0.0,0.0,2.55330491699,7.80157382632,28.1011822068,26.2177759176,1.8834062892
 10/21  01:00:00,16.1576355766,1.0344814492,0.0,0.0,2.55330491699,7.21284921042,28.7053344325,27.6204108959,1.08492353663
 10/21  02:00:00,15.9080321841,1.07924036466,0.0,0.0,2.55330491699,6.91848690247,29.3146498337,28.8296299592,0.485019874465
 10/21  03:00:00,15.7966562289,1.11504556343,0.0,0.0,2.55330491699,6.7713057485,30.2828083931,29.797774831,0.485033562115
 10/21  04:00:00,17.9276591252,1.16955501193,0.0,0.0,3.82705111198,7.57405300124,32.5883140058,31.5030591339,1.08525487193
 10/21  05:00:00,22.4987616482,1.20204507296,0.0,0.0,6.02426329834,9.91545327661,38.3884138226,32.6989173088,5.68949651385
 10/21  06:00:00,27.7383416115,1.12337395614,0.0,0.0,6.51253267309,14.7454349813,49.5893145579,30.4821852796,19.1071292783
 10/21  07:00:00,29.5459989219,1.09826132706,0.0,0.0,6.01364874671,17.9699221805,50.0486580878,29.7396663179,20.3089917699
 10/21  08:00:00,23.006937564,1.22200139096,0.0,0.0,3.66783283761,18.1171033345,52.7854843966,33.2774513259,19.5080330707
 10/21  09:00:00,20.2123814527,1.2510771202,0.0,0.0,3.10526160149,15.8560427302,51.1261656358,34.0210116976,17.1051539383
 10/21  10:00:00,17.237666011,1.19298838155,0.0,0.0,3.10526160149,12.9394160272,47.6880302618,32.1847957462,15.5032345156
 10/21  11:00:00,17.2658079318,1.07394914857,0.0,0.0,3.10526160149,13.0865971812,41.1607042474,28.6610686494,12.499635598
 10/21  12:00:00,16.8793767162,0.834699087044,0.0,0.0,3.10526160149,12.9394160272,32.8267346099,21.9290184345,10.8977161753
 10/21  13:00:00,16.4991376623,0.896003495082,0.0,0.0,3.10526160149,12.4978725653,33.3378623753,23.6415857669,9.69627660832
 10/21  14:00:00,16.3456449572,0.889691944044,0.0,0.0,3.10526160149,12.3506914113,31.992729236,23.4978921947,8.4948370413
 10/21  15:00:00,17.6763898474,0.855427380915,0.0,0.0,4.02872759285,12.7922348732,32.301897217,22.6056206087,9.69627660832
 10/21  16:00:00,25.0786973962,0.807381542262,0.0,0.0,6.50191812146,17.7693977319,32.6682618101,21.370065779,11.298196031
 10/21  17:00:00,32.2040080879,0.702051758442,0.0,0.0,8.38069375907,23.1212625696,33.4103850783,18.5078703462,14.9025147321
 10/21  18:00:00,37.9584117057,0.624222546719,0.0,0.0,10.6415932552,23.1212625696,33.8634800274,16.3578462334,17.505633794
 10/21  19:00:00,38.8058624046,0.655284557184,0.0,0.0,12.3080778603,20.4854999863,33.9605048404,17.2558307578,16.7046740826
 10/21  20:00:00,38.4039392684,0.693482314166,0.0,0.0,12.456681583,19.8967753704,33.6351895347,18.3321949469,15.3029945878
 10/21  21:00:00,32.9849325591,0.737976626951,0.0,0.0,9.18739968257,17.702556249,32.0528764832,19.5532408852,12.499635598
 10/21  22:00:00,26.168507262,0.856863891452,0.0,0.0,5.91811778209,14.0365255879,33.7579483151,22.8602321397,10.8977161753
 10/21  23:00:00,20.3995431574,0.984408858231,0.0,0.0,3.54045821811,10.5176760807,32.4931366039,26.4011786966,6.09195790726
 10/21  24:00:00,16.8095318197,1.09765307632,0.0,0.0,2.55330491699,7.80157382632,31.4220527939,29.5351333712,1.88691942269
 10/22  01:00:00,16.2722165477,1.14906242025,0.0,0.0,2.55330491699,7.21284921042,32.0227060135,30.936017618,1.08668839546
 10/22  02:00:00,16.0305078566,1.20171603716,0.0,0.0,2.55330491699,6.91848690247,32.9429000985,32.4574384715,0.485461627056
 10/22  03:00:00,15.9070077324,1.22539706687,0.0,0.0,2.55330491699,6.7713057485,33.5578938618,33.0724183596,0.48547550218
 10/22  04:00:00,17.9793264584,1.22122234513,0.0,0.0,3.82705111198,7.57405300124,33.9666895469,32.8796652738,1.08702427315
 10/22  05:00:00,22.4780941195,1.18137754432,0.0,0.0,6.02426329834,9.91545327661,37.4537439439,31.7522672782,5.70147666575
 10/22  06:00:00,27.7076748561,1.09270720079,0.0,0.0,6.51253267309,14.7454349813,48.4254391654,29.2765212563,19.1489179091
 10/22  07:00:00,29.5146897043,1.06695210945,0.0,0.0,6.01364874671,17.9699221805,48.9462331391,28.5927805622,20.3534525769
 10/22  08:00:00,22.9115602722,1.12662409912,0.0,0.0,3.66783283761,18.1171033345,49.7284652364,30.1777497849,19.5507154515
 10/22  09:00:00,20.0733747332,1.11207040071,0.0,0.0,3.10526160149,15.8560427302,46.7817430752,29.6392420537,17.1425010215
 10/22  10:00:00,17.0836040921,1.03892646265,0.0,0.0,3.10526160149,12.9394160272,43.0092895819,27.4722648482,15.5370247337
 10/22  11:00:00,17.1276467649,0.935787981631,0.0,0.0,3.10526160149,13.0865971812,37.008161958,24.4814052639,12.5267566942
 10/22  12:00:00,16.8058216859,0.761144056715,0.0,0.0,3.10526160149,12.9394160272,30.572566967,19.6512865606,10.9212804064
 10/22  13:00:00,16.160968024,0.557833856741,0.0,0.0,3.10526160149,12.4978725653,23.9244073737,14.2072341831,9.71717319059
 10/22  14:00:00,15.9797616718,0.523808658609,0.0,0.0,3.10526160149,12.3506914113,21.8134099427,13.3003439679,8.51306597477
 10/22  15:00:00,17.2891705478,0.468208081224,0.0,0.0,4.02872759285,12.7922348732,21.59627331,11.8791001195,9.71717319059
 10/22  16:00:00,24.6942136964,0.422897842487,0.0,0.0,6.50191812146,17.7693977319,22.0286406043,10.705991126,11.3226494784
 10/22  17:00:00,31.8362319932,0.334275663793,0.0,0.0,8.38069375907,23.1212625696,23.3329192814,8.39794815557,14.9349711258
 10/22  18:00:00,37.628716733,0.29452757398,0.0,0.0,10.6415932552,23.1212625696,24.9333852022,7.38951510873,17.5438700934
 10/22  19:00:00,38.4709257339,0.320347886471,0.0,0.0,12.3080778603,20.4854999863,24.8175521589,8.07642020938,16.7411319495
 10/22  20:00:00,38.0733713091,0.362914354917,0.0,0.0,12.456681583,19.8967753704,24.5379782642,9.2016380664,15.3363401978
 10/22  21:00:00,32.6525680781,0.40561214594,0.0,0.0,9.18739968257,17.702556249,22.8372303987,10.3104737045,12.5267566942
 10/22  22:00:00,25.7972868625,0.485643492032,0.0,0.0,5.91811778209,14.0365255879,23.3436856139,12.4224052075,10.9212804064
 10/22  23:00:00,20.011442214,0.596307914869,0.0,0.0,3.54045821811,10.5176760807,21.4691398424,15.3642882993,6.10485154313
 10/22  24:00:00,16.4194468804,0.707568137009,0.0,0.0,2.55330491699,7.80157382632,20.2201847731,18.3297084854,1.89047628776
 10/23  01:00:00,15.8978665076,0.774712380169,0.0,0.0,2.55330491699,7.21284921042,21.2348530936,20.1463782117,1.08847488187
 10/23  02:00:00,15.6490073416,0.820215522172,0.0,0.0,2.55330491699,6.91848690247,21.8656797946,21.379771018,0.485908776616
 10/23  03:00:00,15.5286854918,0.847074826335,0.0,0.0,2.55330491699,6.7713057485,22.5688720726,22.0829492369,0.485922835683
 10/23  04:00:00,17.6086789938,0.850574880489,0.0,0.0,3.82705111198,7.57405300124,23.2469820968,22.1581668802,1.0888152166
 10/23  05:00:00,22.1063544493,0.809637874114,0.0,0.0,6.02426329834,9.91545327661,26.7551451269,21.0415436621,5.71360146481
 10/23  06:00:00,27.3401593452,0.725191689873,0.0,0.0,6.51253267309,14.7454349813,37.9504734941,18.7592653344,19.1912081597
 10/23  07:00:00,29.3486452802,0.707378322845,0.0,0.0,6.01364874671,18.163451543,38.69366912,18.2952222576,20.3984468624
 10/23  08:00:00,24.3603656207,1.12901587893,0.0,0.0,4.35151303671,18.8798367041,40.8591262033,21.2652162321,19.5939099712
 10/23  09:00:00,21.5985133428,1.19079544155,0.0,0.0,3.78894180059,16.6187760998,39.8243298661,22.6440336399,17.1802962262
 10/23  10:00:00,18.7136785262,1.22258732807,0.0,0.0,3.78894180059,13.7021493968,39.1991261676,23.6279057724,15.5712203951
 10/23  11:00:00,18.8885274774,1.25025512546,0.0,0.0,3.78894180059,13.8493305508,37.07394307,24.5197398581,12.5542032119
 10/23  12:00:00,18.5874559812,1.25962484733,0.0,0.0,3.69398621738,13.6338449159,35.7444182853,24.7992909045,10.9451273808
 10/23  13:00:00,18.2969081469,1.24736041095,0.0,0.0,3.78894180059,13.2606059349,34.1775114893,24.4391909818,9.73832050752
 10/23  14:00:00,18.172777471,1.27041088916,0.0,0.0,3.78894180059,13.1134247809,33.6557803537,25.1242667195,8.53151363422
 10/23  15:00:00,19.5572429699,1.28986693467,0.0,0.0,4.71240779196,13.5549682428,35.4855034874,25.7471829798,9.73832050752
 10/23  16:00:00,26.952656622,1.23492719943,0.0,0.0,7.18559832057,18.5321311015,35.5903884536,24.242992115,11.3473963386
 10/23  17:00:00,32.4837191338,0.788233441906,0.0,0.0,8.38069375907,23.3147919321,35.8859006747,20.9180837162,14.9678169585
 10/23  18:00:00,38.0460882445,0.711899085553,0.0,0.0,10.6415932552,23.1212625696,36.3580992292,18.7755340452,17.582565184
 10/23  19:00:00,38.8944446133,0.743866765896,0.0,0.0,12.3080778603,20.4854999863,36.4813845521,19.7033572837,16.7780272684
 10/23  20:00:00,38.485039364,0.774582409759,0.0,0.0,12.456681583,19.8967753704,35.9484738581,20.5783879418,15.3700859163
 10/23  21:00:00,33.0601243818,0.81316844966,0.0,0.0,9.18739968257,17.702556249,34.1936512708,21.6394480589,12.5542032119
 10/23  22:00:00,26.2152072617,0.903563891225,0.0,0.0,5.91811778209,14.0365255879,35.0584967468,24.1133693659,10.9451273808
 10/23  23:00:00,20.4362811957,1.02114689654,0.0,0.0,3.54045821811,10.5176760807,33.5149199778,27.3970200902,6.11789988762
 10/23  24:00:00,16.8499745221,1.13809577874,0.0,0.0,2.55330491699,7.80157382632,32.5733189473,30.6792431162,1.89407583107
 10/24  01:00:00,16.3151650097,1.19201088228,0.0,0.0,2.55330491699,7.21284921042,33.2570377337,32.1667552664,1.09028246727
 10/24  02:00:00,16.0648554088,1.23606358938,0.0,0.0,2.55330491699,6.91848690247,33.8996648886,33.4133036978,0.486361190811
 10/24  03:00:00,15.9495975314,1.26798686589,0.0,0.0,2.55330491699,6.7713057485,34.7970789069,34.3107034767,0.486375430221
 10/24  04:00:00,18.0295604787,1.27145636541,0.0,0.0,3.82705111198,7.57405300124,35.4906510637,34.4000238916,1.0906271721
 10/24  05:00:00,22.5328838401,1.23616726487,0.0,0.0,6.02426329834,9.91545327661,39.1855148063,33.4596474861,5.72586732014
 10/24  06:00:00,27.7778873207,1.16291966535,0.0,0.0,6.51253267309,14.7454349813,50.6915204078,31.4575329023,19.2339875055
 10/24  07:00:00,29.8344265798,1.19315962249,0.0,0.0,6.01364874671,18.163451543,52.97828032,32.5343190183,20.4439613018
 10/24  08:00:00,24.893074636,1.66172489429,0.0,0.0,4.35151303671,18.8798367041,57.2310559199,37.5934520819,19.6376038381
 10/24  09:00:00,22.0037361469,1.59601824567,0.0,0.0,3.78894180059,16.6187760998,52.2291391024,35.0106107427,17.2185283597
 10/24  10:00:00,18.827097548,1.33600634983,0.0,0.0,3.78894180059,13.7021493968,42.8591724528,27.2533610797,15.6058113731
 10/24  11:00:00,18.8294506077,1.19117825579,0.0,0.0,3.78894180059,13.8493305508,35.5654467932,22.98347977,12.5819670232
 10/24  12:00:00,18.3573765827,1.02954544884,0.0,0.0,3.69398621738,13.6338449159,29.5186979562,18.5494479197,10.9692500365
 10/24  13:00:00,17.9470762577,0.897528521798,0.0,0.0,3.78894180059,13.2606059349,24.7204715613,14.9607592648,9.75971229653
 10/24  14:00:00,17.6803872415,0.7780206596,0.0,0.0,3.78894180059,13.1134247809,20.3420607827,11.7918862261,8.55017455654
 10/24  15:00:00,18.9650437064,0.697667671125,0.0,0.0,4.71240779196,13.5549682428,19.4913186148,9.73160631832,9.75971229653
 10/24  16:00:00,26.3503165067,0.632587084088,0.0,0.0,7.18559832057,18.5321311015,19.3977701055,8.02534082234,11.3724292832
 10/24  17:00:00,31.9403154635,0.244829771644,0.0,0.0,8.38069375907,23.3147919321,21.4005830838,6.39954058068,15.0010425031
 10/24  18:00:00,38.4845959259,0.257573433534,0.0,0.0,10.6415932552,23.1212625696,24.3032287487,6.68152114229,17.6217076064
 10/24  19:00:00,38.4409431151,0.290365267709,0.0,0.0,12.3080778603,20.4854999863,24.3209982303,7.5056491172,16.8153491131
 10/24  20:00:00,38.0291463976,0.318689443364,0.0,0.0,12.456681583,19.8967753704,23.6050006386,8.20077888885,15.4042217498
 10/24  21:00:00,32.6396975478,0.392741615593,0.0,0.0,9.18739968257,17.702556249,22.7355958099,10.1536287867,12.5819670232
 10/24  22:00:00,25.8189746098,0.507331239259,0.0,0.0,5.91811778209,14.0365255879,24.1874272353,13.2181771988,10.9692500365
 10/24  23:00:00,20.0271954184,0.612061119318,0.0,0.0,3.54045821811,10.5176760807,22.1393923289,16.0082932523,6.13109907658
 10/24  24:00:00,16.4494066017,0.737527858302,0.0,0.0,2.55330491699,7.80157382632,21.3358184301,19.4381014434,1.89771698664
 10/25  01:00:00,15.942068235,0.818914107503,0.0,0.0,2.55330491699,7.21284921042,22.7575823209,21.6654717041,1.09211061686
 10/25  02:00:00,15.7051703007,0.876378481187,0.0,0.0,2.55330491699,6.91848690247,23.7194203585,23.2326016228,0.486818735747
 10/25  03:00:00,15.6142714424,0.932660776876,0.0,0.0,2.55330491699,6.7713057485,25.2539145248,24.7670813729,0.486833151838
 10/25  04:00:00,17.7514064948,0.99330238158,0.0,0.0,3.82705111198,7.57405300124,27.6363619096,26.5439023063,1.09245960325
 10/25  05:00:00,22.2721702817,0.9754537065,0.0,0.0,6.02426329834,9.91545327661,31.8077140339,26.0694434348,5.7382705991
 10/25  06:00:00,27.5123574687,0.897389813422,0.0,0.0,6.51253267309,14.7454349813,43.105043738,23.8278004606,19.2772432774
 10/25  07:00:00,29.5720889127,0.930821955407,0.0,0.0,6.01364874671,18.163451543,45.3536453015,24.8636628853,20.4899824163
 10/25  08:00:00,24.5424097016,1.3110599599,0.0,0.0,4.35151303671,18.8798367041,46.1318967846,26.4501126719,19.6817841127
 10/25  09:00:00,21.5652717166,1.15755381536,0.0,0.0,3.78894180059,16.6187760998,39.1333576453,21.8761715453,17.2571861
 10/25  10:00:00,18.4794183642,0.988327166087,0.0,0.0,3.78894180059,13.7021493968,32.7772073376,17.1364199138,15.6407874238
 10/25  11:00:00,18.4692637256,0.830991373617,0.0,0.0,3.78894180059,13.8493305508,25.4186195989,12.8085796929,12.610039906
 10/25  12:00:00,18.0651146684,0.737283534614,0.0,0.0,3.69398621738,13.6338449159,21.249256861,10.2556156313,10.9936412298
 10/25  13:00:00,17.7414660211,0.610736543557,0.0811817416596,0.0,3.78894180059,13.2606059349,16.378845686,6.59750346332,9.78134222264
 10/25  14:00:00,17.6958375397,0.562127201478,0.231343756348,0.0,3.78894180059,13.1134247809,13.0624891944,4.49344597888,8.56904321549
 10/25  15:00:00,19.1518503835,0.533957989237,0.350516359016,0.0,4.71240779196,13.5549682428,12.8208820203,3.0395397977,9.78134222264
 10/25  16:00:00,26.6088997829,0.499229738769,0.391940621551,0.0,7.18559832057,18.5321311015,13.2115950684,1.81385416952,11.3977408988
 10/25  17:00:00,32.0901121213,0.140069682147,0.254556747294,0.0,8.38069375907,23.3147919321,16.4291464512,1.3945085309,15.0346379203
 10/25  18:00:00,38.5451357409,0.130483351807,0.187629896783,0.0,10.6415932552,23.1212625696,19.3116874492,1.65040168008,17.6612857691
 10/25  19:00:00,38.4257441595,0.141002137717,0.134164174334,0.0,12.3080778603,20.4854999863,19.2138244939,2.36073806287,16.853086431
 10/25  20:00:00,37.9662766518,0.161923631554,0.0938960660932,0.0,12.456681583,19.8967753704,18.6934802913,3.25474270199,15.4387375893
 10/25  21:00:00,32.5059723578,0.213332755518,0.0456836701231,0.0,9.18739968257,17.702556249,17.6351741838,5.02513427785,12.610039906
 10/25  22:00:00,25.6248623087,0.313218938247,0.0,0.0,5.91811778209,14.0365255879,19.0843683281,8.0907270983,10.9936412298
 10/25  23:00:00,19.8287259959,0.413591696732,0.0,0.0,3.54045821811,10.5176760807,16.8607384943,10.7162932931,6.1444452012
 10/25  24:00:00,16.2384287104,0.526549967043,0.0,0.0,2.55330491699,7.80157382632,15.6010757291,13.699677053,1.90139867619
 10/26  01:00:00,15.7322036082,0.60904948074,0.0,0.0,2.55330491699,7.21284921042,16.9796369322,15.8856781425,1.09395878975
 10/26  02:00:00,15.5098293106,0.681037491156,0.0,0.0,2.55330491699,6.91848690247,18.3020765097,17.8147952337,0.48728127602
 10/26  03:00:00,15.4217253211,0.740114655554,0.0,0.0,2.55330491699,6.7713057485,19.8903193158,19.4030234508,0.487295865063
 10/26  04:00:00,17.4992161604,0.741112047151,0.0,0.0,3.82705111198,7.57405300124,20.4023957516,19.3080837839,1.09431196762
 10/26  05:00:00,21.9742647325,0.677548157266,0.0,0.0,6.02426329834,9.91545327661,23.1822743833,17.431466755,5.75080762831
 10/26  06:00:00,27.2178544121,0.602886756773,0.0,0.0,6.51253267309,14.7454349813,34.6959673493,15.3750046845,19.3209626647
 10/26  07:00:00,30.1196893054,0.585589014762,0.0,0.0,6.01364874671,18.163451543,35.4318487086,14.8953521314,20.5364965772
 10/26  08:00:00,24.1646730738,0.933323332085,0.0,0.0,4.35151303671,18.8798367041,35.1278369899,15.4013992785,19.7264377114
 10/26  09:00:00,21.2747275958,0.86700969457,0.0,0.0,3.78894180059,16.6187760998,30.9664336366,13.6701756377,17.2962579989
 10/26  10:00:00,18.2612602656,0.721347897495,0.0488211700044,0.0,3.78894180059,13.7021493968,25.1221003273,9.4459621378,15.6761381895
 10/26  11:00:00,18.5162236478,0.653813721356,0.224137574463,0.0,3.78894180059,13.8493305508,19.1868232864,6.54840973954,12.6384135468
 10/26  12:00:00,18.2010952659,0.616351421529,0.256912710585,0.0,3.69398621738,13.6338449159,16.3408175251,5.32252378766,11.0182937374
 10/26  13:00:00,18.1059066052,0.613730264617,0.44262860471,0.0,3.78894180059,13.2606059349,14.0370947777,4.23389089737,9.80320388036
 10/26  14:00:00,18.1063069419,0.62478873088,0.579151629112,0.0,3.78894180059,13.1134247809,12.1517669162,3.56365289295,8.58811402329
 10/26  15:00:00,19.6768233975,0.645817158022,0.763630204213,0.0,4.71240779196,13.5549682428,12.4369591335,2.63375525312,9.80320388036
 10/26  16:00:00,26.7870318857,0.544268090292,0.525034372788,0.0,7.18559832057,18.5321311015,13.26728771,1.84396402022,11.4233236898
 10/26  17:00:00,32.3660557386,0.206655383661,0.46391466313,0.0,8.38069375907,23.3147919321,16.3360345926,1.2674413316,15.068593261
 10/26  18:00:00,38.8237428661,0.184710422866,0.412009950914,0.0,10.6415932552,23.1212625696,18.8290151794,1.12772722807,17.7012879513
 10/26  19:00:00,38.6460180343,0.164286217267,0.331153969623,0.0,12.3080778603,20.4854999863,18.1917193329,1.30049128629,16.8912280466
 10/26  20:00:00,38.1373791133,0.157290856438,0.26963130262,0.0,12.456681583,19.8967753704,17.1210726494,1.64744943607,15.4736232133
 10/26  21:00:00,32.6419572821,0.169290018169,0.225711331743,0.0,9.18739968257,17.702556249,14.9540744517,2.31566090487,12.6384135468
 10/26  22:00:00,25.6738312398,0.204385812691,0.157802056567,0.0,5.91811778209,14.0365255879,14.7807625217,3.76246878431,11.0182937374
 10/26  23:00:00,19.7694780804,0.275338764951,0.0790050163217,0.0,3.54045821811,10.5176760807,12.3723217359,6.21438742671,6.15793430916
 10/26  24:00:00,16.0819466229,0.362931858829,0.00713602067371,0.0,2.55330491699,7.80157382632,11.0154453091,9.11032549968,1.90511980942
 10/27  01:00:00,15.5434895408,0.420335413384,0.0,0.0,2.55330491699,7.21284921042,11.7407429818,10.6449165426,1.09582643919
 10/27  02:00:00,15.3071700268,0.478378207324,0.0,0.0,2.55330491699,6.91848690247,12.6403485524,12.1525998777,0.487748674747
 10/27  03:00:00,15.2318004157,0.550189750225,0.0,0.0,2.55330491699,6.7713057485,14.5738065266,14.0860430937,0.48776343295
 10/27  04:00:00,17.3495468278,0.591442714503,0.0,0.0,3.82705111198,7.57405300124,16.2891648132,15.1929810964,1.09618371686
 10/27  05:00:00,21.8936322763,0.596915701089,0.0,0.0,6.02426329834,9.91545327661,21.1085965517,15.3451218569,5.76347469477
 10/27  06:00:00,27.1745776244,0.559609969063,0.0,0.0,6.51253267309,14.7454349813,33.7124100099,14.34727729,19.36513272
 10/27  07:00:00,30.0939952001,0.559894909457,0.0,0.0,6.01364874671,18.163451543,34.9361386629,14.3526486531,20.5834900098
 10/27  08:00:00,24.1900900229,0.958740281154,0.0,0.0,4.35151303671,18.8798367041,36.0270437022,16.2554922916,19.7715514106
 10/27  09:00:00,21.356244514,0.948526612806,0.0,0.0,3.78894180059,16.6187760998,33.3348121856,15.9990796999,17.3357324857
 10/27  10:00:00,18.4310593583,0.939968160144,0.0,0.0,3.78894180059,13.7021493968,31.3759679587,15.6641147574,15.7118532013
 10/27  11:00:00,18.4881882358,0.849915883864,0.0,0.0,3.78894180059,13.8493305508,25.8020434929,13.1349639497,12.6670795432
 10/27  12:00:00,18.1568957829,0.829064649022,0.0,0.0,3.69398621738,13.6338449159,23.6266582412,12.5834579824,11.0432002588
 10/27  13:00:00,17.8832789671,0.833731231218,0.0,0.0,3.78894180059,13.2606059349,22.5771103124,12.7518195169,9.82529079556
 10/27  14:00:00,17.7146353468,0.812268764868,0.0,0.0,3.78894180059,13.1134247809,20.7901980389,12.1828167066,8.6073813323
 10/27  15:00:00,19.0492775446,0.781901509324,0.0,0.0,4.71240779196,13.5549682428,21.2141110343,11.3888202387,9.82529079556
 10/27  16:00:00,26.45899719,0.741267767402,0.0,0.0,7.18559832057,18.5321311015,21.8083311154,10.3591610355,11.4491700799
 10/27  17:00:00,32.0457454487,0.345111969752,0.00514778713275,0.0,8.38069375907,23.3147919321,23.6806347054,8.5777362357,15.1028984697
 10/27  18:00:00,38.6065402803,0.315324468949,0.064193319038,0.0,10.6415932552,23.1212625696,25.0722828536,7.33058054682,17.7417023068
 10/27  19:00:00,38.5305734475,0.324925676334,0.0550699237584,0.0,12.3080778603,20.4854999863,24.5981619612,7.66839929656,16.9297626646
 10/27  20:00:00,38.0934204962,0.337672023766,0.0452915182258,0.0,12.456681583,19.8967753704,23.5955802626,8.08671197186,15.5088682908
 10/27  21:00:00,32.6347805671,0.35963268681,0.0281919480932,0.0,9.18739968257,17.702556249,21.4717454341,8.80466589093,12.6670795432
 10/27  22:00:00,25.7244382109,0.41279484035,0.0,0.0,5.91811778209,14.0365255879,21.4546832714,10.4114830126,11.0432002588
 10/27  23:00:00,19.9145334697,0.499399170597,0.0,0.0,3.54045821811,10.5176760807,18.8698004916,12.6982380858,6.17156240577
 10/27  24:00:00,16.3606676335,0.648788890092,0.0,0.0,2.55330491699,7.80157382632,18.7133571005,16.8044778162,1.90887928435
 10/28  01:00:00,15.8542742789,0.731120151428,0.0,0.0,2.55330491699,7.21284921042,20.1765370152,19.0788240025,1.09771301263
 10/28  02:00:00,15.5815519103,0.752760090837,0.0,0.0,2.55330491699,6.91848690247,20.0855646744,19.5973438808,0.488220793611
 10/28  03:00:00,15.4546389541,0.773028288591,0.0,0.0,2.55330491699,6.7713057485,20.5825678688,20.0943321517,0.488235717119
 10/28  04:00:00,17.5541974157,0.796093302388,0.0,0.0,3.82705111198,7.57405300124,21.8467957395,20.7487214426,1.0980742969
 10/28  05:00:00,22.0825039918,0.785787416562,0.0,0.0,6.02426329834,9.91545327661,26.2990312393,20.5227631924,5.77626804696
 10/28  06:00:00,27.3415181529,0.726550497611,0.0,0.0,6.51253267309,14.7454349813,38.326912753,18.9171723913,19.4097403618
 10/28  07:00:00,30.0574127875,0.716841859284,0.0,0.0,6.01364874671,17.9699221805,39.2978082335,18.6668594361,20.6309487974
 10/28  08:00:00,22.5763741378,0.791437964765,0.0,0.0,3.66783283761,18.1171033345,40.5199635589,20.7028517088,19.8171118501
 10/28  09:00:00,19.7480396899,0.78673535733,0.0,0.0,3.10526160149,15.8560427302,37.8445743006,20.4689764304,17.3755978703
 10/28  10:00:00,16.806268797,0.761591167549,0.0,0.0,3.10526160149,12.9394160272,35.4799523959,19.7320305133,15.7479218826
 10/28  11:00:00,16.9277501142,0.735891330919,0.0,0.0,3.10526160149,13.0865971812,31.7140662507,19.0180368449,12.6960294058
 10/28  12:00:00,16.7072998966,0.662622267361,0.0,0.0,3.10526160149,12.9394160272,28.0103099618,16.9419565436,11.0683534181
 10/28  13:00:00,16.2390143953,0.635880228099,0.0,0.0,3.10526160149,12.4978725653,26.0568347786,16.2092383512,9.84759642741
 10/28  14:00:00,16.1053868852,0.649433871963,0.0,0.0,3.10526160149,12.3506914113,25.2670592213,16.6402197847,8.62683943668
 10/28  15:00:00,17.465323307,0.644360840459,0.0,0.0,4.02872759285,12.7922348732,26.4230132861,16.5754168587,9.84759642741
 10/28  16:00:00,24.8724554314,0.601139577517,0.0,0.0,6.50191812146,17.7693977319,26.94659405,15.471321635,11.4752724151
 10/28  17:00:00,32.0150120595,0.513055730036,0.0,0.0,8.38069375907,23.1212625696,28.2632165602,13.1256731729,15.1375433873
 10/28  18:00:00,38.6768011975,0.449778705194,0.0,0.0,10.6415932552,23.1212625696,29.2179798598,11.4354629926,17.7825168672
 10/28  19:00:00,38.6148573024,0.464279454951,0.0,0.0,12.3080778603,20.4854999863,28.8100267324,11.8413478591,16.9686788734
 10/28  20:00:00,38.1886463675,0.478189413271,0.0,0.0,12.456681583,19.8967753704,27.7401426849,12.1956803007,15.5444623842
 10/28  21:00:00,32.7477582441,0.50080231191,0.0,0.0,9.18739968257,17.702556249,25.4775780277,12.7815486219,12.6960294058
 10/28  22:00:00,25.9203823281,0.608738957573,0.0,0.0,5.91811778209,14.0365255879,26.8077912865,15.7394378683,11.0683534181
 10/28  23:00:00,20.1354178286,0.720283529472,0.0,0.0,3.54045821811,10.5176760807,24.9728475549,18.7875220997,6.18532545521
 10/28  24:00:00,16.53072116,0.818842416624,0.0,0.0,2.55330491699,7.80157382632,23.3694926162,21.4568166286,1.91267598765
 10/29  01:00:00,15.9959173604,0.872763232959,0.0,0.0,2.55330491699,7.21284921042,24.0040900213,22.9044720693,1.09961795198
 10/29  02:00:00,15.7548523095,0.926060489979,0.0,0.0,2.55330491699,6.91848690247,24.8718639832,24.3831664903,0.488697492903
 10/29  03:00:00,15.6961212606,1.01451059512,0.0,0.0,2.55330491699,6.7713057485,27.4910948347,27.0023822569,0.488712577796
 10/29  04:00:00,17.8174653715,1.05936125827,0.0,0.0,3.82705111198,7.57405300124,29.4527715958,28.3527884477,1.09998314809
 10/29  05:00:00,22.3715707465,1.07485417124,0.0,0.0,6.02426329834,9.91545327661,34.7370375137,28.9478536178,5.78918389595
 10/29  06:00:00,27.6650120517,1.0500443964,0.0,0.0,6.51253267309,14.7454349813,47.8719233627,28.4171509834,19.4547723793
 10/29  07:00:00,30.4035114589,1.0629405307,0.0,0.0,6.01364874671,17.9699221805,49.5148337387,28.8359748531,20.6788588856
