Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/29  08:00:00,22.9434676487,1.15853147563,0.0,0.0,3.66783283761,18.1171033345,51.3562740992,31.4931685615,19.8631055377
 10/29  09:00:00,20.1168438356,1.15553950302,0.0,0.0,3.10526160149,15.8560427302,48.6295077113,31.2136653643,17.415842347
 10/29  10:00:00,17.1381328367,1.09345520731,0.0,0.0,3.10526160149,12.9394160272,45.0333207762,29.2489872242,15.784333552
 10/29  11:00:00,17.2450502425,1.05319145919,0.0,0.0,3.10526160149,13.0865971812,40.7233909521,27.9981363906,12.7252545615
 10/29  12:00:00,16.9996371129,0.954959483647,0.0,0.0,3.10526160149,12.9394160272,36.2664926542,25.1727468877,11.0937457665
 10/29  13:00:00,16.3416610464,0.738526879166,0.0,0.0,3.10526160149,12.4978725653,29.0794516445,19.2093374741,9.87011417032
 10/29  14:00:00,16.1209577904,0.665004777246,0.0,0.0,3.10526160149,12.3506914113,25.8187587145,17.1722761404,8.64648257411
 10/29  15:00:00,17.3796459298,0.558683463239,0.0,0.0,4.02872759285,12.7922348732,24.2740879601,14.4039737898,9.87011417032
 10/29  16:00:00,24.7419695254,0.470653671534,0.0,0.0,6.50191812146,17.7693977319,23.595189382,12.0935664167,11.5016229653
 10/29  17:00:00,31.9420148553,0.440058525895,0.0,0.0,8.38069375907,23.1212625696,26.525799994,11.35328224,15.1725177539
 10/29  18:00:00,38.6947970456,0.467774553295,0.0,0.0,10.6415932552,23.1212625696,29.9903619151,12.1666423694,17.8237195457
 10/29  19:00:00,38.6893643435,0.538786496051,0.0,0.0,12.3080778603,20.4854999863,31.1933937052,14.185428557,17.0079651482
 10/29  20:00:00,38.3170744858,0.606617531573,0.0,0.0,12.456681583,19.8967753704,31.6660907259,16.0856957733,15.5803949526
 10/29  21:00:00,32.9152891234,0.66833319123,0.0,0.0,9.18739968257,17.702556249,30.4913663887,17.7661118272,12.7252545615
 10/29  22:00:00,26.1046272193,0.792983848754,0.0,0.0,5.91811778209,14.0365255879,32.329565269,21.2358195025,11.0937457665
 10/29  23:00:00,20.3830191415,0.967884842425,0.0,0.0,3.54045821811,10.5176760807,32.377700194,26.1784808123,6.19921938169
 10/29  24:00:00,16.8103019324,1.09842318898,0.0,0.0,2.55330491699,7.80157382632,31.7079712881,29.7914624931,1.91650879495
 10/30  01:00:00,16.2975727636,1.17441863612,0.0,0.0,2.55330491699,7.21284921042,32.9998146472,31.8982739535,1.10154069372
 10/30  02:00:00,16.07490892,1.24611710054,0.0,0.0,2.55330491699,6.91848690247,34.4169008366,33.927722205,0.48917863156
 10/30  03:00:00,15.9794149546,1.29780428914,0.0,0.0,2.55330491699,6.7713057485,35.8652354413,35.3760415674,0.489193873854
 10/30  04:00:00,18.1130478291,1.35494371581,0.0,0.0,3.82705111198,7.57405300124,38.275540481,37.1736307756,1.1019097054
 10/30  05:00:00,22.6012928373,1.30457626208,0.0,0.0,6.02426329834,9.91545327661,41.4380294134,35.6358109969,5.8022184165
 10/30  06:00:00,27.8059729163,1.19100526095,0.0,0.0,6.51253267309,14.7454349813,51.7665240026,32.2663085665,19.5002154361
 10/30  07:00:00,30.7110461543,1.17694586362,0.0,0.0,6.01364874671,18.163451543,52.6293555141,31.9021494279,20.7272060862
 10/30  08:00:00,24.8084377227,1.57708798095,0.0,0.0,4.35151303671,18.8798367041,54.8141281365,34.9046092836,19.9095188529
 10/30  09:00:00,21.8992953978,1.4915774966,0.0,0.0,3.78894180059,16.6187760998,49.0606471855,31.6041931878,17.4564539977
 10/30  10:00:00,18.6793121136,1.1882209155,0.0,0.0,3.78894180059,13.7021493968,38.5553885389,22.7343111124,15.8210774265
 10/30  11:00:00,18.6689555189,1.03068316698,0.0,0.0,3.78894180059,13.8493305508,31.1300947031,18.3753483476,12.7547463555
 10/30  12:00:00,18.2357131245,0.907881990634,0.0,0.0,3.69398621738,13.6338449159,26.2315764195,15.1122066352,11.1193697843
 10/30  13:00:00,17.8920214335,0.817561714917,0.0249119826863,0.0,3.78894180059,13.2606059349,22.4063095343,12.5134721784,9.89283735587
 10/30  14:00:00,17.7256176755,0.757349147966,0.065901945677,0.0,3.78894180059,13.1134247809,19.2418995919,10.5755946644,8.66630492746
 10/30  15:00:00,19.0363913764,0.769015341188,0.0,0.0,4.71240779196,13.5549682428,21.34586729,11.4530299341,9.89283735587
 10/30  16:00:00,26.4486259945,0.730896571898,0.0,0.0,7.18559832057,18.5321311015,21.9537845189,10.4255705919,11.5282139271
 10/30  17:00:00,32.0403435623,0.344857870464,0.0,0.0,8.38069375907,23.3147919321,24.1085727435,8.90076153121,15.2078112123
 10/30  18:00:00,38.5535059192,0.326483426856,0.0,0.0,10.6415932552,23.1212625696,26.2717248415,8.40642670099,17.8652981405
 10/30  19:00:00,38.5121335223,0.361555674892,0.0,0.0,12.3080778603,20.4854999863,26.3808853358,9.33327548085,17.0476098549
 10/30  20:00:00,38.1079242131,0.397467258863,0.0,0.0,12.456681583,19.8967753704,25.885428115,10.2687727599,15.6166553551
 10/30  21:00:00,32.7132386117,0.466282679558,0.0,0.0,9.18739968257,17.702556249,24.8651665584,12.110420203,12.7547463555
 10/30  22:00:00,25.8995443727,0.58790100215,0.0,0.0,5.91811778209,14.0365255879,26.5394893716,15.4201195873,11.1193697843
 10/30  23:00:00,20.1431095722,0.727975273055,0.0,0.0,3.54045821811,10.5176760807,25.5430085267,19.3297684561,6.21324007064
 10/30  24:00:00,16.5604962508,0.848617507389,0.0,0.0,2.55330491699,7.80157382632,24.6256840772,22.705307506,1.92037657121
 10/31  01:00:00,16.0349327725,0.911778645022,0.0,0.0,2.55330491699,7.21284921042,25.514616052,24.411135383,1.10348066908
 10/31  02:00:00,15.8034314911,0.974639671635,0.0,0.0,2.55330491699,6.91848690247,26.6116866712,26.122022604,0.489664067205
 10/31  03:00:00,15.7130179023,1.03140723684,0.0,0.0,2.55330491699,6.7713057485,28.1853544833,27.6956750204,0.489679462857
 10/31  04:00:00,17.8186061678,1.06050205454,0.0,0.0,3.82705111198,7.57405300124,29.5868573775,28.4830039789,1.10385339854
 10/31  05:00:00,22.3202015899,1.02348501464,0.0,0.0,6.02426329834,9.91545327661,33.1873870062,27.372019258,5.81536774824
 10/31  06:00:00,27.5599972835,0.945029628167,0.0,0.0,6.51253267309,14.7454349813,44.7138081603,25.1677520863,19.5460560739
 10/31  07:00:00,30.474995106,0.940894815347,0.0,0.0,6.01364874671,18.163451543,45.8453718775,25.0693957958,20.7759760817
 10/31  08:00:00,24.6189273936,1.38757765186,0.0,0.0,4.35151303671,18.8798367041,48.5665318673,28.6101938166,19.9563380507
 10/31  09:00:00,21.8527395069,1.44502160569,0.0,0.0,3.78894180059,16.6187760998,47.5774964758,30.08007568,17.4974207958
 10/31  10:00:00,18.9129997056,1.42190850752,0.0,0.0,3.78894180059,13.7021493968,45.2251271131,29.3669844883,15.8581426248
 10/31  11:00:00,19.0408304505,1.40255809854,0.0,0.0,3.78894180059,13.8493305508,41.5812868861,28.796790832,12.7844960541
 10/31  12:00:00,18.6935926752,1.36576154132,0.0,0.0,3.69398621738,13.6338449159,38.8663135962,27.7210957132,11.1452178831
 10/31  13:00:00,18.3914713019,1.34192356601,0.0,0.0,3.78894180059,13.2606059349,36.9606258959,27.0448666411,9.91575925479
 10/31  14:00:00,18.2373202046,1.33495362275,0.0,0.0,3.78894180059,13.1134247809,35.5697635399,26.8834629134,8.68630062652
 10/31  15:00:00,19.5679000737,1.30052403851,0.0,0.0,4.71240779196,13.5549682428,35.8497045162,25.9339452614,9.91575925479
 10/31  16:00:00,26.9160544115,1.19832498892,0.0,0.0,7.18559832057,18.5321311015,34.5803526473,23.0253152214,11.5550374258
 10/31  17:00:00,32.4318205386,0.736334846757,0.0,0.0,8.38069375907,23.3147919321,34.5849860825,19.3415727718,15.2434133106
 10/31  18:00:00,39.7692925612,0.649436735594,0.0,0.0,10.6415932552,23.1212625696,34.8629610222,16.9557206837,17.9072403385
 10/31  19:00:00,38.8048045182,0.654226670777,0.0,0.0,12.3080778603,20.4854999863,34.1942764245,17.1066751714,17.087601253
 10/31  20:00:00,38.3827814271,0.672324472952,0.0,0.0,12.456681583,19.8967753704,33.2631029971,17.6098701438,15.6532328534
 10/31  21:00:00,32.9606362929,0.71368036069,0.0,0.0,9.18739968257,17.702556249,31.5259740973,18.7414780432,12.7844960541
 10/31  22:00:00,26.1337858459,0.822142475417,0.0,0.0,5.91811778209,14.0365255879,32.8828735038,21.7376556208,11.1452178831
 10/31  23:00:00,20.3528703077,0.937736008545,0.0,0.0,3.54045821811,10.5176760807,31.1645255061,24.9371421361,6.22738336997
 10/31  24:00:00,16.7564233555,1.04454461214,0.0,0.0,2.55330491699,7.80157382632,29.8254072609,27.9011290899,1.92427817103
 11/01  01:00:00,16.2158069369,1.09265280948,0.0,0.0,2.55330491699,7.21284921042,30.3549769195,29.2495396153,1.10543730419
 11/01  02:00:00,15.9548769131,1.1260850936,0.0,0.0,2.55330491699,6.91848690247,30.6700450089,30.1798913527,0.490153656195
 11/01  03:00:00,15.8383189647,1.15670829915,0.0,0.0,2.55330491699,6.7713057485,31.5299945486,31.0398253475,0.490169201099
 11/01  04:00:00,17.9163723643,1.15826825108,0.0,0.0,3.82705111198,7.57405300124,32.1779146227,31.0721009705,1.10581365216
 11/01  05:00:00,22.3674357327,1.07071915749,0.0,0.0,6.02426329834,9.91545327661,34.2975419878,28.468913991,5.82862799677
 11/01  06:00:00,27.4874198975,0.872452242164,0.0,0.0,6.51253267309,14.7454349813,42.2411692151,22.6488884984,19.5922807166
 11/01  07:00:00,30.381646297,0.847546006326,0.0,0.0,6.01364874671,18.163451543,42.8550860492,22.02993162,20.8251544292
 11/01  08:00:00,24.5665958285,1.33524608674,0.0,0.0,4.35151303671,18.8798367041,46.842707864,26.8391585979,20.0035492661
 11/01  09:00:00,21.7558130127,1.34809511147,0.0,0.0,3.78894180059,16.6187760998,44.5370155952,26.9982849859,17.5387306092
 11/01  10:00:00,18.7427019446,1.25161074652,0.0,0.0,3.78894180059,13.7021493968,40.0693534519,24.1738352816,15.8955181703
 11/01  11:00:00,18.8065153242,1.16824297226,0.0,0.0,3.78894180059,13.8493305508,34.5938629667,21.7793681195,12.8144948472
 11/01  12:00:00,18.7380947655,1.41026363167,0.0,0.0,3.69398621738,13.6338449159,39.9706943399,28.7994119317,11.1712824082
 11/01  13:00:00,18.3971690798,1.34762134385,0.0,0.0,3.78894180059,13.2606059349,36.9142059913,26.9753329124,9.93887307898
 11/01  14:00:00,18.0755300273,1.17316344542,0.0,0.0,3.78894180059,13.1134247809,30.6120622223,21.9055984725,8.70646374975
 11/01  15:00:00,19.4107548988,1.14337886358,0.0,0.0,4.71240779196,13.5549682428,31.031974134,21.0931010551,9.93887307898
 11/01  16:00:00,26.7664468018,1.04871737925,0.0,0.0,7.18559832057,18.5321311015,30.1556626567,18.5735771387,11.582085518
 11/01  17:00:00,32.2707875755,0.575301883599,0.0,0.0,8.38069375907,23.3147919321,29.9759870601,14.6966735544,15.2793135057
 11/01  18:00:00,39.7080876996,0.588231873937,0.0,0.0,10.6415932552,23.1212625696,33.0975510263,15.1480173073,17.949533719
 11/01  19:00:00,38.7759642963,0.625386448926,0.0,0.0,12.3080778603,20.4854999863,33.3965714094,16.2686439099,17.1279274995
 11/01  20:00:00,38.2567984619,0.54634150774,0.0,0.0,12.456681583,19.8967753704,29.7734430015,14.0833263861,15.6901166154
 11/01  21:00:00,32.7949727447,0.548016812497,0.0,0.0,9.18739968257,17.702556249,26.8956278777,14.0811330305,12.8144948472
 11/01  22:00:00,25.9875865367,0.675943166231,0.0,0.0,5.91811778209,14.0365255879,28.766250873,17.5949684647,11.1712824082
 11/01  23:00:00,20.2220188116,0.806884512461,0.0,0.0,3.54045821811,10.5176760807,27.4323372348,21.1906921435,6.24164509129
 11/01  24:00:00,16.7682237166,1.0563449732,0.0,0.0,2.55330491699,7.80157382632,30.4884242957,28.5602118567,1.92821243898
 11/02  01:00:00,16.1995537496,1.0763996221,0.0,0.0,2.55330491699,7.21284921042,30.0277337936,28.9203237733,1.10741002028
 11/02  02:00:00,15.8687546839,1.03996286442,0.0,0.0,2.55330491699,6.91848690247,28.0919261414,27.6012788877,0.49064725366
 11/02  03:00:00,15.813263311,1.13165264548,0.0,0.0,2.55330491699,6.7713057485,30.8407877845,30.3501248409,0.490662943649
 11/02  04:00:00,17.9614559425,1.20335182926,0.0,0.0,3.82705111198,7.57405300124,33.6797517594,32.5719618734,1.10778988601
 11/02  05:00:00,22.4833687905,1.18665221525,0.0,0.0,6.02426329834,9.91545327661,37.9863793856,32.1443841508,5.84199523482
 11/02  06:00:00,27.8345279427,1.21956028737,0.0,0.0,6.51253267309,14.7454349813,53.1629255545,33.52404988,19.6388756745
 11/02  07:00:00,30.7752133564,1.24111306576,0.0,0.0,6.01364874671,18.163451543,55.1084276345,34.2337010694,20.8747265651
 11/02  08:00:00,25.7858350661,1.66165199102,0.0,0.0,4.35151303671,18.8798367041,57.3440508869,37.292912369,20.0511385179
 11/02  09:00:00,22.0915974453,1.68387954401,0.0,0.0,3.78894180059,16.6187760998,55.0972660282,37.5168948237,17.5803712046
 11/02  10:00:00,19.0652774239,1.57418622582,0.0,0.0,3.78894180059,13.7021493968,49.9345490731,34.0013560785,15.9331929946
 11/02  11:00:00,19.0162207685,1.37794841657,0.0,0.0,3.78894180059,13.8493305508,40.8313655945,27.9866317435,12.8447338509
 11/02  12:00:00,18.3618423556,1.03401122181,0.0,0.0,3.69398621738,13.6338449159,29.3266892419,18.129133601,11.197555641
 11/02  13:00:00,17.9070709786,0.857523242672,0.0,0.0,3.78894180059,13.2606059349,23.4588437737,13.4966717902,9.96217198352
 11/02  14:00:00,17.6633793682,0.761012786308,0.0,0.0,3.78894180059,13.1134247809,19.8276511949,11.1008628689,8.72678832605
 11/02  15:00:00,18.9100472599,0.642671224648,0.0,0.0,4.71240779196,13.5549682428,18.0077120893,8.04554010575,9.96217198352
 11/02  16:00:00,26.2777789044,0.560049481764,0.0,0.0,7.18559832057,18.5321311015,17.5196623006,5.91031210709,11.6093501935
 11/02  17:00:00,31.8735260279,0.17804033601,0.0,0.0,8.38069375907,23.3147919321,19.8295424576,4.51404129175,15.3155011659
 11/02  18:00:00,39.3145713338,0.194715508167,0.0,0.0,10.6415932552,23.1212625696,22.9348980461,4.94273228903,17.9921657571
 11/02  19:00:00,38.4480129961,0.297435148734,0.0,0.0,12.3080778603,20.4854999863,24.8762853044,7.70770865226,17.1685766521
 11/02  20:00:00,38.0968703892,0.386413435028,0.0,0.0,12.456681583,19.8967753704,25.8471142121,10.1198184938,15.7272957184
 11/02  21:00:00,32.7037200119,0.456764079677,0.0,0.0,9.18739968257,17.702556249,24.823847776,11.979113925,12.8447338509
 11/02  22:00:00,25.8884078083,0.576764437846,0.0,0.0,5.91811778209,14.0365255879,26.3940698535,15.1965142125,11.197555641
 11/02  23:00:00,20.1255322373,0.710397938142,0.0,0.0,3.54045821811,10.5176760807,25.0691123124,18.8130913013,6.25602101111
 11/02  24:00:00,16.5078348272,0.795956083814,0.0,0.0,2.55330491699,7.80157382632,22.8971613984,20.9649831884,1.93217820996
 11/03  01:00:00,16.0265550355,0.903400908094,0.0,0.0,2.55330491699,7.21284921042,25.0646838037,23.9552855699,1.10939823384
 11/03  02:00:00,15.8424158006,1.01362398111,0.0,0.0,2.55330491699,6.91848690247,27.6184503066,27.127305593,0.491144713544
 11/03  03:00:00,15.7470455191,1.06543485359,0.0,0.0,2.55330491699,6.7713057485,29.0322594583,28.5410989139,0.491160544391
 11/03  04:00:00,17.8442500266,1.08614591332,0.0,0.0,3.82705111198,7.57405300124,30.1901484043,29.0803668892,1.10978151513
 11/03  05:00:00,22.3486445701,1.05192799491,0.0,0.0,6.02426329834,9.91545327661,33.9236953326,28.0682298292,5.85546550343
 11/03  06:00:00,27.5612451836,0.946277528297,0.0,0.0,6.51253267309,14.7454349813,44.7239863676,25.0381592195,19.6858271481
 11/03  07:00:00,30.4714926713,0.937392380599,0.0,0.0,6.01364874671,18.163451543,45.7366068086,24.8119289995,20.924677809
 11/03  08:00:00,25.4745109751,1.35032790005,0.0,0.0,4.35151303671,18.8798367041,47.4109610425,27.3118693294,20.099091713
 11/03  09:00:00,21.5604949163,1.15277701502,0.0,0.0,3.78894180059,16.6187760998,39.2488258227,21.6264955724,17.6223302503
 11/03  10:00:00,18.4355404688,0.944449270689,0.0,0.0,3.78894180059,13.7021493968,31.7789403277,15.8077843869,15.9711559408
 11/03  11:00:00,18.4218617395,0.783589387575,0.0,0.0,3.78894180059,13.8493305508,24.3178055589,11.4426014485,12.8752041104
 11/03  12:00:00,17.9590222153,0.585709770102,0.0454813113715,0.0,3.69398621738,13.6338449159,17.2477747378,6.02374493695,11.2240298008
 11/03  13:00:00,17.8580546519,0.567185591259,0.24132132472,0.0,3.78894180059,13.2606059349,14.4959899759,4.51034090725,9.98564906864
 11/03  14:00:00,17.7933188467,0.574546795087,0.316405469703,0.0,3.78894180059,13.1134247809,12.9904484998,4.24318016334,8.74726833647
 11/03  15:00:00,19.1646232499,0.540274415471,0.356972799172,0.0,4.71240779196,13.5549682428,13.1327789866,3.14712991798,9.98564906864
 11/03  16:00:00,26.5845843525,0.508345463584,0.358509466343,0.0,7.18559832057,18.5321311015,13.8677330743,2.23090969615,11.6368233782
 11/03  17:00:00,32.0695374986,0.149081104761,0.224970702014,0.0,8.38069375907,23.3147919321,17.1666111254,1.81464555071,15.3519655747
 11/03  18:00:00,39.4490744752,0.12248332561,0.206735323944,0.0,10.6415932552,23.1212625696,19.3598329201,1.32470909242,18.0351238277
 11/03  19:00:00,38.4268947992,0.150776297833,0.125540653953,0.0,12.3080778603,20.4854999863,19.9044918512,2.69495517824,17.2095366729
 11/03  20:00:00,37.9675757124,0.183621273607,0.0734974846044,0.0,12.456681583,19.8967753704,19.7461696169,3.98141046478,15.7647591521
 11/03  21:00:00,32.5121167683,0.22403057395,0.0411302621547,0.0,9.18739968257,17.702556249,18.1846406125,5.30943650215,12.8752041104
 11/03  22:00:00,25.6282843952,0.316641024734,0.0,0.0,5.91811778209,14.0365255879,19.3284012203,8.10437141952,11.2240298008
 11/03  23:00:00,19.8592392418,0.444104942719,0.0,0.0,3.54045821811,10.5176760807,17.741596664,11.4710897918,6.27050687214
 11/03  24:00:00,16.2249275342,0.51304879081,0.0,0.0,2.55330491699,7.80157382632,15.1130719812,13.1768976717,1.93617430956
 11/04  01:00:00,15.7180701465,0.594916019069,0.0,0.0,2.55330491699,7.21284921042,16.4671220831,15.3557207263,1.11140135677
 11/04  02:00:00,15.4942634295,0.665471610011,0.0,0.0,2.55330491699,6.91848690247,17.7417513214,17.2501054327,0.49164588865
 11/04  03:00:00,15.3930502215,0.711439556017,0.0,0.0,2.55330491699,6.7713057485,18.9807502567,18.4890884006,0.491661856071
 11/04  04:00:00,17.5566472069,0.798543093586,0.0,0.0,3.82705111198,7.57405300124,22.146528196,21.0347402461,1.11178794998
 11/04  05:00:00,22.1155457846,0.818829209346,0.0,0.0,6.02426329834,9.91545327661,27.532159875,21.6631250618,5.86903481314
 11/04  06:00:00,27.4067694868,0.791801831496,0.0,0.0,6.51253267309,14.7454349813,40.671547212,20.9384259796,19.7331212324
 11/04  07:00:00,30.1852297896,0.844658861326,0.0,0.0,6.01364874671,17.9699221805,43.5034713702,22.5284780018,20.9749933684
 11/04  08:00:00,23.6104911323,0.932721625918,0.0,0.0,3.66783283761,18.1171033345,45.1352579859,24.9878633352,20.1473946506
 11/04  09:00:00,19.7751093057,0.813804973144,0.0,0.0,3.10526160149,15.8560427302,39.2278833209,21.5632880002,17.6645953207
 11/04  10:00:00,16.7155820689,0.670904439517,0.0,0.0,3.10526160149,12.9394160272,33.5326602577,17.5232644914,16.0093957664
 11/04  11:00:00,16.779607164,0.577035099656,0.0107132810564,0.0,3.10526160149,13.0865971812,27.7112495696,14.8053529676,12.9058966019
 11/04  12:00:00,16.6949545923,0.479800935572,0.170476027542,0.0,3.10526160149,12.9394160272,21.9411384963,10.6904414487,11.2506970476
 11/04  13:00:00,16.3073828151,0.435048282905,0.269200364949,0.0,3.10526160149,12.4978725653,18.6505933998,8.64129601797,10.0092973818
 11/04  14:00:00,16.1937435334,0.420928070654,0.316862449568,0.0,3.10526160149,12.3506914113,16.621190302,7.85329258594,8.76789771606
 11/04  15:00:00,17.5508049798,0.381780450796,0.348062062422,0.0,4.02872759285,12.7922348732,16.4871148074,6.47781742558,10.0092973818
 11/04  16:00:00,24.915665118,0.320183258005,0.324166006052,0.0,6.50191812146,17.7693977319,16.7261711443,5.06167420817,11.6644969362
 11/04  17:00:00,32.0058385014,0.266469648312,0.237412523697,0.0,8.38069375907,23.1212625696,19.8584489318,4.46975299828,15.3886959335
 11/04  18:00:00,39.574189287,0.252382907607,0.201950553692,0.0,10.6415932552,23.1212625696,22.5044525175,4.42605730815,18.0783952093
 11/04  19:00:00,38.6116997603,0.310153867405,0.150968045475,0.0,12.3080778603,20.4854999863,23.6725040126,6.42170858049,17.2507954321
 11/04  20:00:00,38.2181608667,0.411733894202,0.0959700183146,0.0,12.456681583,19.8967753704,25.520069807,9.7175739849,15.8024958221
 11/04  21:00:00,32.7936615883,0.487758778117,0.0589468779878,0.0,9.18739968257,17.702556249,25.0741473346,12.1682507327,12.9058966019
 11/04  22:00:00,25.9071248118,0.587175125658,0.00830631559839,0.0,5.91811778209,14.0365255879,26.6626358541,15.4119388065,11.2506970476
 11/04  23:00:00,20.1192953364,0.704161037272,0.0,0.0,3.54045821811,10.5176760807,24.9478346383,18.6627362538,6.28509838453
 11/04  24:00:00,16.4406450255,0.728766282075,0.0,0.0,2.55330491699,7.80157382632,20.9389106571,18.9987111027,1.94019955435
 11/05  01:00:00,15.9458390094,0.822684881924,0.0,0.0,2.55330491699,7.21284921042,22.7091262548,21.5957074583,1.11341879658
 11/05  02:00:00,15.7679353552,0.939143535775,0.0,0.0,2.55330491699,6.91848690247,25.5068996844,25.0147490537,0.492150630685
 11/05  03:00:00,15.6820751528,1.00046448727,0.0,0.0,2.55330491699,6.7713057485,27.2902665273,26.798099797,0.492166730335
 11/05  04:00:00,17.8025120817,1.04440796841,0.0,0.0,3.82705111198,7.57405300124,29.2124783992,28.0986698026,1.11380859665
 11/05  05:00:00,22.3233473532,1.02663077796,0.0,0.0,6.02426329834,9.91545327661,33.4239115381,27.541212393,5.8826991451
 11/05  06:00:00,27.4897334713,0.874765815939,0.0,0.0,6.51253267309,14.7454349813,42.7237874062,22.9430434853,19.7807439209
 11/05  07:00:00,30.2593473633,0.918776435028,0.0,0.0,6.01364874671,17.9699221805,45.3914221997,24.3657638569,21.0256583428
 11/05  08:00:00,23.718445738,1.04067623165,0.0,0.0,3.66783283761,18.1171033345,48.1323530333,27.9363200071,20.1960330262
 11/05  09:00:00,19.8751355602,0.913831227611,0.0,0.0,3.10526160149,15.8560427302,41.9144069897,24.2072530904,17.7071538993
 11/05  10:00:00,16.7842686076,0.739590978188,0.0,0.0,3.10526160149,12.9394160272,35.345622964,19.297721817,16.047901147
 11/05  11:00:00,16.8667363952,0.616566496465,0.0583111154468,0.0,3.10526160149,13.0865971812,28.2463368836,15.3095346472,12.9368022364
 11/05  12:00:00,16.8306756226,0.386138361465,0.399859631924,0.0,3.10526160149,12.9394160272,17.8030689363,6.52551945223,11.2775494841
 11/05  13:00:00,16.4975597767,0.342316167268,0.552109442233,0.0,3.10526160149,12.4978725653,14.2787907943,4.24568087441,10.0331099199
 11/05  14:00:00,16.0972533914,0.291172446678,0.350127931521,0.0,3.10526160149,12.3506914113,13.1717987142,4.38312835857,8.78867035562
 11/05  15:00:00,17.7598570878,0.31690543192,0.621989189384,0.0,4.02872759285,12.7922348732,12.9004360882,2.86732616832,10.0331099199
 11/05  16:00:00,25.3007740621,0.307553432234,0.721904775985,0.0,6.50191812146,17.7693977319,13.4661706806,1.77380800847,11.6923626722
 11/05  17:00:00,32.3155734139,0.255361187044,0.558255897472,0.0,8.38069375907,23.1212625696,17.0516792392,1.62599787432,15.4256813649
 11/05  18:00:00,39.8263946119,0.206239763197,0.500299023044,0.0,10.6415932552,23.1212625696,19.1029218266,0.980954739223,18.1219670874
 11/05  19:00:00,38.6928483822,0.192955059549,0.34931547525,0.0,12.3080778603,20.4854999863,19.0969312834,1.80459057214,17.2923407112
 11/05  20:00:00,38.1490893426,0.213790041619,0.224842346764,0.0,12.456681583,19.8967753704,19.1670459504,3.32655139745,15.840494553
 11/05  21:00:00,32.6712922497,0.23772064912,0.186615668382,0.0,9.18739968257,17.702556249,17.2168274298,4.28002519334,12.9368022364
 11/05  22:00:00,25.7407972299,0.324030304621,0.105123554818,0.0,5.91811778209,14.0365255879,18.5305769844,7.2530275003,11.2775494841
 11/05  23:00:00,19.8891631814,0.448191756637,0.0258371255955,0.0,3.54045821811,10.5176760807,17.6539009211,11.354109694,6.29979122715
 11/05  24:00:00,16.3048870366,0.593008293243,0.0,0.0,2.55330491699,7.80157382632,17.514557513,15.5703047607,1.94425275232
 11/06  01:00:00,16.3285270489,0.616648305465,0.0,0.0,2.55330491699,7.80157382632,18.0279243629,16.0817459018,1.94617846107
 11/06  02:00:00,15.7884158766,0.665261749194,0.0,0.0,2.55330491699,7.21284921042,18.4454548535,17.3295115871,1.11594326647
 11/06  03:00:00,15.5736688044,0.744876984972,0.0,0.0,2.55330491699,6.91848690247,19.9974085445,19.5046452042,0.492763340307
 11/06  04:00:00,15.5013737815,0.819763116048,0.0,0.0,2.55330491699,6.7713057485,22.0863662532,21.5935932665,0.492772986719
 11/06  05:00:00,17.6202021424,0.862098029181,0.0,0.0,3.82705111198,7.57405300124,23.8993315704,22.7831547445,1.11617682586
 11/06  06:00:00,21.9493392648,0.652622689606,0.0,0.0,6.02426329834,9.91545327661,22.4677597954,16.5703752446,5.89738455085
 11/06  07:00:00,27.2298250181,0.614857362751,0.0,0.0,6.51253267309,14.7454349813,35.449531121,15.6206560964,19.8288750246
 11/06  08:00:00,25.7764360853,0.706502461278,0.0,0.0,6.01364874671,18.163451543,39.4350545403,18.3583963819,21.0766581584
 11/06  09:00:00,24.2236894024,0.992339660695,0.0,0.0,4.35151303671,18.8798367041,37.4602788869,17.2152864503,20.2449924366
 11/06  10:00:00,21.2867762764,0.812603166718,0.0664552084646,0.0,3.78894180059,16.6187760998,29.3502222854,11.6002289026,17.7499933829
 11/06  11:00:00,18.4313400262,0.699292284532,0.240956543489,0.0,3.78894180059,13.7021493968,23.302078659,7.21541797931,16.0866606797
 11/06  12:00:00,19.1555515502,0.654825976167,0.862453222065,0.0,3.78894180059,13.8493305508,15.271082436,2.30317057463,12.9679118614
 11/06  13:00:00,19.0961667995,0.671901275242,1.09643439045,0.0,3.69398621738,13.6338449159,12.5596365466,1.25505738834,11.3045791582
 11/06  14:00:00,18.6975077956,0.644308537611,1.00365152205,0.0,3.78894180059,13.2606059349,11.1404950966,1.08341546572,10.0570796309
 11/06  15:00:00,18.3531340909,0.585546308607,0.865221200418,0.0,3.78894180059,13.1134247809,9.41925461978,0.609674516239,8.80958010354
 11/06  16:00:00,19.6209218733,0.582659675052,0.770886163033,0.0,4.71240779196,13.5549682428,10.952356777,0.895277146107,10.0570796309
 11/06  17:00:00,27.6532960447,0.528445848944,0.514287439832,0.0,7.18559832057,18.5321311015,12.8832465754,1.16283424137,11.720412334
 11/06  18:00:00,37.6562328852,0.182124310546,0.421622882762,0.0,8.38069375907,23.3147919321,16.4876196943,1.02470877825,15.4629109161
 11/06  19:00:00,39.7232975631,0.185327073082,0.418114664343,0.0,10.6415932552,23.1212625696,19.2181914353,1.05236487663,18.1658265586
 11/06  20:00:00,38.6578213788,0.17716586651,0.330077664907,0.0,12.3080778603,20.4854999863,18.8937426634,1.55958245635,17.3341602071
 11/06  21:00:00,38.1407599448,0.184964693245,0.245338297386,0.0,12.456681583,19.8967753704,18.3474308366,2.46868674478,15.8787440918
 11/06  22:00:00,32.6638563231,0.21475819435,0.202142196603,0.0,9.18739968257,17.702556249,16.5568559682,3.5889441068,12.9679118614
 11/06  23:00:00,25.7173374504,0.275328225223,0.130365854662,0.0,5.91811778209,14.0365255879,17.0559812395,5.75140208123,11.3045791582
 11/06  24:00:00,19.818408661,0.324608930528,0.0786654313142,0.0,3.54045821811,10.5176760807,13.770007459,7.45542641013,6.31458104884
 11/07  01:00:00,16.1552403442,0.432042608169,0.0113189926505,0.0,2.55330491699,7.80157382632,12.8698758594,10.919606705,1.95026915437
 11/07  02:00:00,15.6798991582,0.556745030786,0.0,0.0,2.55330491699,7.21284921042,15.5555254143,14.4375341329,1.11799128138
 11/07  03:00:00,15.4831865621,0.654394742598,0.0,0.0,2.55330491699,6.91848690247,17.6525456058,17.1592700611,0.493275544776
 11/07  04:00:00,15.4085033926,0.726892727089,0.0,0.0,2.55330491699,6.7713057485,19.656543002,19.1632577415,0.493285260505
 11/07  05:00:00,17.5478261259,0.789722012631,0.0,0.0,3.82705111198,7.57405300124,22.0504053034,20.9321787811,1.11822652237
 11/07  06:00:00,22.0419335285,0.74521695326,0.0,0.0,6.02426329834,9.91545327661,25.4588913665,19.5476584275,5.91123293901
 11/07  07:00:00,27.3574231471,0.742455491776,0.0,0.0,6.51253267309,14.7454349813,39.422838879,19.545725401,19.877113478
 11/07  08:00:00,25.8813911482,0.811457524176,0.0,0.0,6.01364874671,18.163451543,42.8237861948,21.695809343,21.1279768518
 11/07  09:00:00,24.3487432409,1.11739349911,0.0,0.0,4.35151303671,18.8798367041,41.3789147653,21.0846563836,20.2942583817
 11/07  10:00:00,21.4481679909,1.0011425386,0.0393075510595,0.0,3.78894180059,16.6187760998,35.0299500119,17.2368489271,17.7931010848
 11/07  11:00:00,18.5801630765,0.936298946454,0.152772931934,0.0,3.78894180059,13.7021493968,30.3811810995,14.2555182132,16.1256628862
 11/07  12:00:00,18.850502772,0.825806156704,0.386424263325,0.0,3.78894180059,13.8493305508,22.2618168783,9.26260061438,12.999216264
 11/07  13:00:00,18.7243626679,0.822881361406,0.573650172682,0.0,3.69398621738,13.6338449159,18.8723065611,7.54052849567,11.3317780654
 11/07  14:00:00,18.4875471026,0.831197174554,0.606802192086,0.0,3.78894180059,13.2606059349,17.5626582977,7.48145888123,10.0811994165
 11/07  15:00:00,18.3539513421,0.811676915857,0.639907844405,0.0,3.78894180059,13.1134247809,15.4831433574,6.65252258979,8.83062076758
 11/07  16:00:00,19.5598822088,0.770983095285,0.52152307827,0.0,4.71240779196,13.5549682428,16.6791128507,6.5979134342,10.0811994165
 11/07  17:00:00,27.6537381461,0.747635713346,0.295539676827,0.0,7.18559832057,18.5321311015,19.6992864711,7.95064885608,11.748637615
 11/07  18:00:00,37.6369621215,0.348971496316,0.235504933326,0.0,8.38069375907,23.3147919321,22.0474760295,6.54710246772,15.5003735618
 11/07  19:00:00,39.7107318695,0.368952303556,0.221923740292,0.0,10.6415932552,23.1212625696,25.3854892044,7.17552856997,18.2099606344
 11/07  20:00:00,38.7609467813,0.453080123449,0.157288810425,0.0,12.3080778603,20.4854999863,27.4456447318,10.0694031966,17.3762415352
 11/07  21:00:00,38.350298873,0.515068658992,0.124773259795,0.0,12.456681583,19.8967753704,28.0230085744,12.105775463,15.9172331114
 11/07  22:00:00,32.9366968429,0.605611676203,0.0841292345239,0.0,9.18739968257,17.702556249,28.0665594194,15.0673431554,12.999216264
 11/07  23:00:00,26.0630469033,0.720237111274,0.031166421528,0.0,5.91811778209,14.0365255879,30.1975034087,18.8657253433,11.3317780654
 11/07  24:00:00,20.1601786128,0.743957343313,0.00108697040083,0.0,3.54045821811,10.5176760807,25.8681751338,19.5387116641,6.32946346975
 11/08  01:00:00,16.5715675805,0.859688837089,0.0,0.0,2.55330491699,7.80157382632,24.6563689402,22.7019841402,1.95438480002
 11/08  02:00:00,16.1226105095,0.999456382074,0.0,0.0,2.55330491699,7.21284921042,27.9831155444,26.8630638708,1.12005167361
 11/08  03:00:00,15.8657750674,1.03698324797,0.0,0.0,2.55330491699,6.91848690247,28.3539930645,27.8602022287,0.493790835777
 11/08  04:00:00,15.7076373103,1.02602664482,0.0,0.0,2.55330491699,6.7713057485,27.8364185793,27.3426179612,0.493800618072
 11/08  05:00:00,17.7811104223,1.02300630906,0.0,0.0,3.82705111198,7.57405300124,28.2730018747,27.152713345,1.12028852966
 11/08  06:00:00,22.2216609404,0.924944365145,0.0,0.0,6.02426329834,9.91545327661,30.0442010828,24.1190372269,5.92516385594
 11/08  07:00:00,27.4894367395,0.874469084149,0.0,0.0,6.51253267309,14.7454349813,42.744762026,22.8191241384,19.9256378876
 11/08  08:00:00,25.9769023654,0.906968741432,0.0,0.0,6.01364874671,18.163451543,45.1225203056,23.9429206501,21.1795996554
 11/08  09:00:00,24.5297820636,1.29843232186,0.0,0.0,4.35151303671,18.8798367041,46.1439725647,25.8001562923,20.3438162724
 11/08  10:00:00,21.7034127619,1.29569486068,0.0,0.0,3.78894180059,16.6187760998,43.4038319693,25.5673677301,17.8364642392
 11/08  11:00:00,18.7644624442,1.27337124604,0.0,0.0,3.78894180059,13.7021493968,41.0806926874,24.9157964709,16.1648962164
 11/08  12:00:00,18.8647568862,1.22648453422,0.0,0.0,3.78894180059,13.8493305508,36.5911283367,23.560422163,13.0307061737
 11/08  13:00:00,18.4137992618,1.08596812801,0.0,0.0,3.69398621738,13.6338449159,31.0115386719,19.652400521,11.3591381509
 11/08  14:00:00,18.032573703,0.979828879987,0.00319708709523,0.0,3.78894180059,13.2606059349,26.8388990053,16.7334368714,10.1054621338
 11/08  15:00:00,17.8688232799,0.906246027262,0.0602106707147,0.0,3.78894180059,13.1134247809,23.1110777616,14.2592916448,8.85178611675
 11/08  16:00:00,19.193292389,0.856339711963,0.0695766417783,0.0,4.71240779196,13.5549682428,22.9905515629,12.885089429,10.1054621338
 11/08  17:00:00,27.488989795,0.845518718485,0.0329083205763,0.0,7.18559832057,18.5321311015,24.7670547492,12.9900245926,11.7770301566
 11/08  18:00:00,37.5902833525,0.501856498792,0.0359411618463,0.0,8.38069375907,23.3147919321,28.132462619,12.5944044111,15.5380582079
 11/08  19:00:00,39.6668302993,0.494987687184,0.0519867864528,0.0,10.6415932552,23.1212625696,30.5411637651,12.2868075202,18.2543562449
 11/08  20:00:00,38.7162785476,0.532574686907,0.0331260132607,0.0,12.3080778603,20.4854999863,30.9129231945,13.494350961,17.4185722335
 11/08  21:00:00,38.2935592079,0.564175829612,0.0189264240676,0.0,12.456681583,19.8967753704,30.4273523041,14.4714020905,15.9559502136
 11/08  22:00:00,32.8561862679,0.607675915729,0.00155441995144,0.0,9.18739968257,17.702556249,28.8338417003,15.8031355266,13.0307061737
 11/08  23:00:00,26.021605612,0.709962241481,0.0,0.0,5.91811778209,14.0365255879,29.9416004011,18.5824622502,11.3591381509
 11/08  24:00:00,20.2440077318,0.828873432661,0.0,0.0,3.54045821811,10.5176760807,28.1861438528,21.8417097703,6.34443408258
 11/09  01:00:00,16.6421684655,0.930289722071,0.0,0.0,2.55330491699,7.80157382632,26.5658828293,24.6073586489,1.95852418038
 11/09  02:00:00,16.1024384055,0.979284278058,0.0,0.0,2.55330491699,7.21284921042,27.0424469126,25.9203230794,1.12212383318
 11/09  03:00:00,15.844496008,1.01570418857,0.0,0.0,2.55330491699,6.91848690247,27.3921347257,26.897825665,0.494309060733
 11/09  04:00:00,15.7239174997,1.04230683417,0.0,0.0,2.55330491699,6.7713057485,28.1078887551,27.6135698483,0.494318906817
 11/09  05:00:00,17.7829472826,1.02484316936,0.0,0.0,3.82705111198,7.57405300124,28.1376091814,27.0152469443,1.12236223709
 11/09  06:00:00,22.2896521968,0.992935621549,0.0,0.0,6.02426329834,9.91545327661,32.1235363063,26.184363131,5.93917317532
 11/09  07:00:00,27.553276822,0.93830916664,0.0,0.0,6.51253267309,14.7454349813,44.7370467205,24.7626128377,19.9744338828
 11/09  08:00:00,26.8520921931,0.889325235735,0.0,0.0,6.01364874671,18.163451543,44.6728629896,23.4413517077,21.2315112818
 11/09  09:00:00,24.3474663156,1.11611657387,0.0,0.0,4.35151303671,18.8798367041,41.0532091199,20.6595576871,20.3936514328
 11/09  10:00:00,21.38981084,0.982092938758,0.0,0.0,3.78894180059,16.6187760998,34.6858457017,16.8057756972,17.8800700045
 11/09  11:00:00,18.387183854,0.884632368174,0.0114602877417,0.0,3.78894180059,13.7021493968,30.2433631308,14.0390140791,16.2043490517
 11/09  12:00:00,18.5217816103,0.695652943497,0.187856314881,0.0,3.78894180059,13.8493305508,20.6742755691,7.61190330398,13.0623722652
 11/09  13:00:00,18.3330981162,0.639315461532,0.365951520793,0.0,3.69398621738,13.6338449159,16.2604502337,4.87379892133,11.3866513124
 11/09  14:00:00,18.073791419,0.62990938838,0.394334294662,0.0,3.78894180059,13.2606059349,14.7864072393,4.65654664154,10.1298605977
 11/09  15:00:00,17.8025434301,0.56585789936,0.334318948806,0.0,3.78894180059,13.1134247809,12.4592105207,3.58614063756,8.87306988314
 11/09  16:00:00,19.0677603281,0.525255062467,0.275129230439,0.0,4.71240779196,13.5549682428,13.1495756325,3.01971503477,10.1298605977
 11/09  17:00:00,27.3669056535,0.507353861882,0.248989035688,0.0,7.18559832057,18.5321311015,14.5018151615,2.6962336109,11.8055815506
 11/09  18:00:00,37.4842562672,0.143265437755,0.288505137548,0.0,8.38069375907,23.3147919321,16.9098900686,1.33393637418,15.5759536944
 11/09  19:00:00,39.5761791744,0.141933127071,0.314390221649,0.0,10.6415932552,23.1212625696,19.3808650006,1.08186475795,18.2990002427
 11/09  20:00:00,38.5775928663,0.155364608858,0.271650409987,0.0,12.3080778603,20.4854999863,19.1433272901,1.68218752386,17.4611397663
 11/09  21:00:00,38.1260448394,0.160516784733,0.255071100464,0.0,12.456681583,19.8967753704,17.9334977094,1.9386137768,15.9948839326
 11/09  22:00:00,32.6486721119,0.170825806801,0.230890372854,0.0,9.18739968257,17.702556249,15.4419318605,2.37955959537,13.0623722652
 11/09  23:00:00,25.685479679,0.217059576155,0.156776732304,0.0,5.91811778209,14.0365255879,15.4808644757,4.09421316338,11.3866513124
 11/09  24:00:00,19.7583703359,0.257225208128,0.0860108286926,0.0,3.54045821811,10.5176760807,11.9982900226,5.63880156862,6.35948845393
 11/10  01:00:00,16.0470571168,0.320599660151,0.0145787132925,0.0,2.55330491699,7.80157382632,9.79295688769,7.83027081687,1.96268607082
 11/10  02:00:00,15.515042158,0.391888030574,0.0,0.0,2.55330491699,7.21284921042,10.9366572294,9.81245008276,1.12420714664
 11/10  03:00:00,15.2685625443,0.439770724782,0.0,0.0,2.55330491699,6.91848690247,11.5383539079,11.0435238417,0.494830066199
 11/10  04:00:00,15.1836229647,0.502012299164,0.0,0.0,2.55330491699,6.7713057485,13.1729535444,12.6781135712,0.494839973268
 11/10  05:00:00,17.3717713271,0.613667213827,0.0,0.0,3.82705111198,7.57405300124,16.9274698584,15.8030228278,1.12444703055
 11/10  06:00:00,21.9214089021,0.624692326838,0.0,0.0,6.02426329834,9.91545327661,22.076676267,16.1234195194,5.95325674765
 11/10  07:00:00,27.2142805368,0.599312881502,0.0,0.0,6.51253267309,14.7454349813,35.4975179619,15.4740309496,20.0234870123
 11/10  08:00:00,26.5990573682,0.63629041088,0.0,0.0,6.01364874671,18.163451543,37.8314254779,16.5477291201,21.2836963577
 11/10  09:00:00,24.2770035096,1.04565376787,0.0,0.0,4.35151303671,18.8798367041,39.2573799362,18.8136308317,20.4437491045
 11/10  10:00:00,21.4559664677,1.04824856642,0.0,0.0,3.78894180059,16.6187760998,36.7657276158,18.8418221486,17.9239054672
 11/10  11:00:00,18.5746811462,1.08358994805,0.0,0.0,3.78894180059,13.7021493968,36.0255321452,19.7815224368,16.2440097084
 11/10  12:00:00,18.6776143552,1.03934200328,0.0,0.0,3.78894180059,13.8493305508,31.5702573866,18.4760522259,13.0942051607
 11/10  13:00:00,18.3419693211,1.01413818723,0.0,0.0,3.69398621738,13.6338449159,29.1697004431,17.7553910411,11.4143094019
 11/10  14:00:00,18.0188586598,0.969310923897,0.0,0.0,3.78894180059,13.2606059349,26.7371606092,16.5827730263,10.1543875829
 11/10  15:00:00,17.8729951328,0.970628550917,0.0,0.0,3.78894180059,13.1134247809,25.5950739521,16.7006081883,8.89446576376
 11/10  16:00:00,19.2056279246,0.938251889351,0.0,0.0,4.71240779196,13.5549682428,26.0395563298,15.885168747,10.1543875829
 11/10  17:00:00,27.5670453604,0.956482604455,0.0,0.0,7.18559832057,18.5321311015,28.2488538137,16.4145704721,11.8342833416
 11/10  18:00:00,37.6163510895,0.563865397606,0.0,0.0,8.38069375907,23.3147919321,30.1991451028,14.5850963039,15.6140487989
 11/10  19:00:00,39.7092192057,0.589363380057,0.0,0.0,10.6415932552,23.1212625696,33.7625431192,15.4186637123,18.3438794069
 11/10  20:00:00,38.8674087038,0.716830856396,0.0,0.0,12.3080778603,20.4854999863,36.6558623965,19.151930869,17.5039315275
 11/10  21:00:00,38.4904419038,0.77998494962,0.0,0.0,12.456681583,19.8967753704,36.9988556634,20.9648329248,16.0340227386
 11/10  22:00:00,33.1190691328,0.872113200616,0.0,0.0,9.18739968257,17.702556249,36.7168502476,23.6226450869,13.0942051607
 11/10  23:00:00,26.3224573942,1.01081402368,0.0,0.0,5.91811778209,14.0365255879,39.038530549,27.6242211471,11.4143094019
 11/10  24:00:00,20.5879906255,1.17285632636,0.0,0.0,3.54045821811,10.5176760807,38.7947492302,32.4201271047,6.37462212559
 11/11  01:00:00,17.1452332452,1.43335450182,0.0,0.0,2.55330491699,7.80157382632,42.4655814634,40.4987122233,1.96686924004
 11/11  02:00:00,16.692417502,1.56926337456,0.0,0.0,2.55330491699,7.21284921042,45.6990826755,44.5727816782,1.12630099723
 11/11  03:00:00,16.492519922,1.66372810251,0.0,0.0,2.55330491699,6.91848690247,47.9456897843,47.4503360864,0.495353697908
 11/11  04:00:00,16.4415998019,1.75998913642,0.0,0.0,2.55330491699,6.7713057485,50.9650897058,50.4697260427,0.49536366313
 11/11  05:00:00,18.5892349158,1.83113080251,0.0,0.0,3.82705111198,7.57405300124,53.8371258489,52.7105835562,1.12654229263
 11/11  06:00:00,23.1054308276,1.80871425236,0.0,0.0,6.02426329834,9.91545327661,57.7983167798,51.8309063784,5.9674104014
 11/11  07:00:00,28.3340968117,1.71912915641,0.0,0.0,6.51253267309,14.7454349813,69.0251532092,48.9523704601,20.0727827491
 11/11  08:00:00,27.5014375313,1.73219993636,0.0,0.0,6.01364874671,17.9699221805,70.9675102639,49.6313708348,21.3361394291
 11/11  09:00:00,23.487418858,1.70248268495,0.0,0.0,3.66783283761,18.1171033345,69.1913540056,48.697259554,20.4940944516
 11/11  10:00:00,20.3937860408,1.43248170825,0.0,0.0,3.10526160149,15.8560427302,58.1471038791,40.1791462331,17.9679576459
 11/11  11:00:00,17.2481387022,1.20346107281,0.0,0.0,3.10526160149,12.9394160272,49.3829305155,33.0990640739,16.2838664416
 11/11  12:00:00,17.1750798976,0.983221114375,0.0,0.0,3.10526160149,13.0865971812,39.5183408329,26.3921453995,13.1261954334
 11/11  13:00:00,16.9168376211,0.844580876861,0.0275791150028,0.0,3.10526160149,12.9394160272,33.6411121286,22.1990078996,11.442104229
 11/11  14:00:00,16.4670228242,0.786918278309,0.0769703786656,0.0,3.10526160149,12.4978725653,30.4279923686,20.2489565429,10.1790358257
 11/11  15:00:00,16.2417033224,0.698675099809,0.0870752093544,0.0,3.10526160149,12.3506914113,26.6365790671,17.7206116446,8.91596742243
 11/11  16:00:00,17.5325181948,0.652977589661,0.0585781386264,0.0,4.02872759285,12.7922348732,26.9814330369,16.8023972112,10.1790358257
 11/11  17:00:00,25.8632775133,0.684932831874,0.0141954941648,0.0,6.50191812146,17.7693977319,30.1550126061,18.2918855761,11.8631270301
 11/11  18:00:00,37.5479503681,0.688994038717,0.0,0.0,8.38069375907,23.1212625696,34.2249142224,18.5725819825,15.6523322399
 11/11  19:00:00,39.7922461097,0.672390284018,0.0,0.0,10.6415932552,23.1212625696,36.4918410436,18.1028605966,18.388980447
 11/11  20:00:00,38.8777136976,0.727135850174,0.0,0.0,12.3080778603,20.4854999863,37.1795975004,19.6326626555,17.5469348449
 11/11  21:00:00,38.5161249448,0.805667990584,0.0,0.0,12.456681583,19.8967753704,37.9291475806,21.8557925396,16.073355041
 11/11  22:00:00,33.1355935228,0.888637590633,0.0,0.0,9.18739968257,17.702556249,37.3261467239,24.1999512905,13.1261954334
 11/11  23:00:00,26.3281610232,1.01651765271,0.0,0.0,5.91811778209,14.0365255879,39.2615581842,27.8194539552,11.442104229
 11/11  24:00:00,20.5060152347,1.09088093553,0.0,0.0,3.54045821811,10.5176760807,35.9910656583,29.6012350425,6.38983061586
 11/12  01:00:00,17.0392461777,1.32736743432,0.0,0.0,2.55330491699,7.80157382632,38.8571569537,36.8860845033,1.97107245046
 11/12  02:00:00,16.6160713448,1.49291721737,0.0,0.0,2.55330491699,7.21284921042,43.2447127845,42.1163080194,1.12840476506
 11/12  03:00:00,16.3628390648,1.53404724531,0.0,0.0,2.55330491699,6.91848690247,43.6713190504,43.1754392496,0.495879800813
 11/12  04:00:00,16.2707275268,1.58911686134,0.0,0.0,2.55330491699,6.7713057485,45.2634606691,44.7675708478,0.495889821331
 11/12  05:00:00,18.374504474,1.61640036074,0.0,0.0,3.82705111198,7.57405300124,46.6592374637,45.5305900608,1.12864740284
 11/12  06:00:00,22.9828941025,1.68617752724,0.0,0.0,6.02426329834,9.91545327661,54.0543046451,48.0726747008,5.9816299443
 11/12  07:00:00,28.2291421208,1.6141744655,0.0,0.0,6.51253267309,14.7454349813,65.9766884601,45.8543819661,20.1223064939
 11/12  08:00:00,27.30280244,1.53356484513,0.0,0.0,6.01364874671,17.9699221805,64.6400731636,43.2512481983,21.3888249654
 11/12  09:00:00,23.2160420931,1.43110592007,0.0,0.0,3.66783283761,18.1171033345,60.6239521007,40.0792795358,20.5446725648
 11/12  10:00:00,20.1343397576,1.173035425,0.0,0.0,3.10526160149,15.8560427302,50.0761238527,32.0639103577,18.012213495
 11/12  11:00:00,17.0129544346,0.968276805182,0.0,0.0,3.10526160149,12.9394160272,42.210778475,25.8868710271,16.3239074479
 11/12  12:00:00,17.0016112682,0.759004971718,0.0507475131853,0.0,3.10526160149,13.0865971812,32.4401999426,19.2818663331,13.1583336095
 11/12  13:00:00,16.8677268642,0.684749655226,0.138299579774,0.0,3.10526160149,12.9394160272,27.9104306799,16.4404031175,11.4700275623
 11/12  14:00:00,16.4045094916,0.630366502613,0.171008821762,0.0,3.10526160149,12.4978725653,24.97209124,14.768293213,10.203798027
 11/12  15:00:00,16.1894558274,0.550454824333,0.183047989843,0.0,3.10526160149,12.3506914113,21.4746660864,12.5370975948,8.93756849162
 11/12  16:00:00,17.4829320032,0.519317944082,0.142651592573,0.0,4.02872759285,12.7922348732,22.3433757656,12.1395777386,10.203798027
 11/12  17:00:00,25.7804023471,0.543235684287,0.073017475613,0.0,6.50191812146,17.7693977319,25.4301666828,13.5380626087,11.8921040741
 11/12  18:00:00,37.4380255484,0.526359377445,0.0527098414996,0.0,8.38069375907,23.1212625696,28.9484920985,13.2576994183,15.6907926802
 11/12  19:00:00,39.707105194,0.536543921385,0.0507054469571,0.0,10.6415932552,23.1212625696,32.0227684923,13.5884784855,18.4342900068
 11/12  20:00:00,38.79385902,0.628576380167,0.0147047924059,0.0,12.3080778603,20.4854999863,34.2130769324,16.6229399492,17.5901369832
 11/12  21:00:00,38.4046774745,0.694220520267,0.0,0.0,12.456681583,19.8967753704,34.7211172935,18.6082481015,16.112869192
 11/12  22:00:00,33.0335947453,0.786638813144,0.0,0.0,9.18739968257,17.702556249,34.3551420807,21.1968084712,13.1583336095
 11/12  23:00:00,26.2423363908,0.930693020268,0.0,0.0,5.91811778209,14.0365255879,36.7584129471,25.2883853847,11.4700275623
 11/12  24:00:00,20.4784253371,1.06329103801,0.0,0.0,3.54045821811,10.5176760807,35.4404383595,29.0353289386,6.4051094209
 11/13  01:00:00,16.9452735194,1.23339477601,0.0,0.0,2.55330491699,7.80157382632,36.093443925,34.1181494665,1.97529445858
 11/13  02:00:00,16.4866227419,1.36346861446,0.0,0.0,2.55330491699,7.21284921042,39.1884623926,38.0579445652,1.13051782733
 11/13  03:00:00,16.2681251651,1.43933334559,0.0,0.0,2.55330491699,6.91848690247,40.7193720207,40.2229638016,0.496408219136
 11/13  04:00:00,16.151556918,1.46994625254,0.0,0.0,2.55330491699,6.7713057485,41.3855408053,40.8891225132,0.49641829207
 11/13  05:00:00,18.2354222399,1.47731812667,0.0,0.0,3.82705111198,7.57405300124,42.0595159892,40.9287542514,1.13076173776
 11/13  06:00:00,22.6990091885,1.40229261329,0.0,0.0,6.02426329834,9.91545327661,44.4711695762,38.4752584117,5.99591116453
 11/13  07:00:00,27.967237114,1.35226945868,0.0,0.0,6.51253267309,14.7454349813,57.3657268663,37.193683286,20.1720435803
 11/13  08:00:00,27.2765511097,1.31378415236,0.0,0.0,6.01364874671,18.163451543,57.666880228,36.2251428638,21.4417373642
 11/13  09:00:00,24.6741107149,1.44276097312,0.0,0.0,4.35151303671,18.8798367041,51.233936892,30.6384684261,20.595468466
 11/13  10:00:00,21.6515993943,1.24388149302,0.0,0.0,3.78894180059,16.6187760998,42.3423950146,24.2857351061,18.0566599085
 11/13  11:00:00,18.6132221695,1.12213097138,0.0,0.0,3.78894180059,13.7021493968,37.1534809983,20.7893601287,16.3641208696
 11/13  12:00:00,18.6935309626,0.958383677666,0.0968749329713,0.0,3.78894180059,13.8493305508,28.4251332003,15.2345230286,13.1906101717
 11/13  13:00:00,18.4272712599,0.860817931688,0.238622194412,0.0,3.69398621738,13.6338449159,22.8458098445,11.3477387118,11.4980711328
 11/13  14:00:00,18.1604428822,0.798250979396,0.312644166922,0.0,3.78894180059,13.2606059349,19.3393866692,9.11071981561,10.2286668536
 11/13  15:00:00,17.9325672765,0.731417047671,0.298783646892,0.0,3.78894180059,13.1134247809,16.471947567,7.51268499259,8.9592625744
 11/13  16:00:00,19.1839903993,0.688940143715,0.22767422037,0.0,4.71240779196,13.5549682428,17.2802601426,7.05159328905,10.2286668536
 11/13  17:00:00,27.4783330466,0.747150225998,0.120620064644,0.0,7.18559832057,18.5321311015,21.5262353594,9.60502946692,11.9212058925
 11/13  18:00:00,37.5746596972,0.426339501369,0.0958345039533,0.0,8.38069375907,23.3147919321,25.7629053856,10.0334866556,15.72941873
 11/13  19:00:00,39.6563710598,0.449294757641,0.0872204764531,0.0,10.6415932552,23.1212625696,29.2513279545,10.7715332863,18.4797946682
 11/13  20:00:00,38.7278114868,0.52373622699,0.0534974124042,0.0,12.3080778603,20.4854999863,30.8321328718,13.198607723,17.6335251488
 11/13  21:00:00,38.2950785411,0.544239511546,0.0403820753459,0.0,12.456681583,19.8967753704,29.9827205858,13.8301670961,16.1525534897
 11/13  22:00:00,32.8621276433,0.602146480161,0.0130252309674,0.0,9.18739968257,17.702556249,28.8701942653,15.6795840937,13.1906101717
 11/13  23:00:00,26.0360411989,0.724397828436,0.0,0.0,5.91811778209,14.0365255879,30.6617255178,19.163654385,11.4980711328
