Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/13  24:00:00,20.2459978459,0.830863546773,0.0,0.0,3.54045821811,10.5176760807,28.4143202299,21.9938662139,6.42045401604
 11/14  01:00:00,16.7314654131,1.0195866697,0.0,0.0,2.55330491699,7.80157382632,29.521383568,27.5418495527,1.97953401532
 11/14  02:00:00,16.2663300823,1.14317595487,0.0,0.0,2.55330491699,7.21284921042,32.3855603857,31.2529208273,1.13263955847
 11/14  03:00:00,16.0276140676,1.19882224814,0.0,0.0,2.55330491699,6.91848690247,33.304050417,32.8071116206,0.496938796415
 11/14  04:00:00,15.9355217743,1.25391110881,0.0,0.0,2.55330491699,6.7713057485,34.841578268,34.3446293491,0.496948918858
 11/14  05:00:00,18.0492249092,1.29112079597,0.0,0.0,3.82705111198,7.57405300124,36.4993223725,35.3664377012,1.13288467123
 11/14  06:00:00,22.5629632726,1.26624669735,0.0,0.0,6.02426329834,9.91545327661,40.6156766914,34.6054268593,6.01024983204
 11/14  07:00:00,27.8268115623,1.21184390696,0.0,0.0,6.51253267309,14.7454349813,53.3232594458,33.1012801676,20.2219792782
 11/14  08:00:00,27.1244810401,1.16171408275,0.0,0.0,6.01364874671,18.163451543,53.1400109778,31.6451500216,21.4948609561
 11/14  09:00:00,24.6025473509,1.37119760916,0.0,0.0,4.35151303671,18.8798367041,48.919358373,28.2728912607,20.6464671123
 11/14  10:00:00,21.6062696885,1.19855178724,0.0,0.0,3.78894180059,16.6187760998,41.1583485683,23.0570648443,18.101283724
 11/14  11:00:00,18.5661879342,1.07509673608,0.0,0.0,3.78894180059,13.7021493968,35.9195918098,19.5150970119,16.4044947979
 11/14  12:00:00,18.6037666409,0.960653778067,0.00484051092142,0.0,3.78894180059,13.8493305508,29.3924722085,16.169456647,13.2230155615
 11/14  13:00:00,18.2318162659,0.878713021161,0.0252721108903,0.0,3.69398621738,13.6338449159,25.256090879,13.7298642436,11.5262266354
 11/14  14:00:00,18.0248024474,0.806669010037,0.16858570146,0.0,3.78894180059,13.2606059349,20.8656384101,10.6120034693,10.2536349408
 11/14  15:00:00,17.8835737769,0.739918448178,0.241288746879,0.0,3.78894180059,13.1134247809,17.3080494249,8.32700617867,8.98104324625
 11/14  16:00:00,19.1810630837,0.728937155683,0.184749892728,0.0,4.71240779196,13.5549682428,18.7943041197,8.54066917885,10.2536349408
 11/14  17:00:00,28.3510258913,0.75936781413,0.0882619879272,0.0,7.18559832057,18.5321311015,22.1733002178,10.2228763509,11.9504238669
 11/14  18:00:00,37.5496462451,0.414731528853,0.0824290243379,0.0,8.38069375907,23.3147919321,25.614419009,9.84622005832,15.7681989506
 11/14  19:00:00,39.6203467788,0.410177214846,0.0903137383236,0.0,10.6415932552,23.1212625696,28.1699475763,9.64446662074,18.5254809556
 11/14  20:00:00,38.6551052357,0.429564450787,0.0749629374952,0.0,12.3080778603,20.4854999863,27.9712033887,10.2941168962,17.6770864925
 11/14  21:00:00,38.2333919722,0.467560256916,0.0553747611144,0.0,12.456681583,19.8967753704,27.6922126956,11.4998165135,16.1923961822
 11/14  22:00:00,32.8104392365,0.545811333877,0.0176719704536,0.0,9.18739968257,17.702556249,27.2583405041,14.0353249426,13.2230155615
 11/14  23:00:00,25.9702102512,0.658566880655,0.0,0.0,5.91811778209,14.0365255879,28.81583617,17.2896095346,11.5262266354
 11/14  24:00:00,20.1344602505,0.719325951376,0.0,0.0,3.54045821811,10.5176760807,25.2161101915,18.7802503344,6.4358598571
 11/15  01:00:00,16.6286787147,0.916799971334,0.0,0.0,2.55330491699,7.80157382632,26.5262885317,24.5424986653,1.98378986643
 11/15  02:00:00,16.1418498986,1.01869577118,0.0,0.0,2.55330491699,7.21284921042,28.6502684694,27.5154991391,1.13476933034
 11/15  03:00:00,15.8864723251,1.05768050561,0.0,0.0,2.55330491699,6.91848690247,29.0376073612,28.5401359857,0.497471375545
 11/15  04:00:00,15.8129375369,1.13132687142,0.0,0.0,2.55330491699,6.7713057485,31.1817945155,30.6843129709,0.497481544569
 11/15  05:00:00,17.9518086957,1.19370458246,0.0,0.0,3.82705111198,7.57405300124,33.6985474047,32.5635318302,1.13501557457
 11/15  06:00:00,22.4103982439,1.11368166867,0.0,0.0,6.02426329834,9.91545327661,36.0053293582,29.9806876585,6.02464169972
 11/15  07:00:00,27.6694614833,1.054493828,0.0,0.0,6.51253267309,14.7454349813,48.5923013024,28.3202025031,20.2720987992
 11/15  08:00:00,27.9412753754,1.08567508472,0.0,0.0,6.01364874671,18.163451543,50.9871213575,29.4389413484,21.5481800091
 11/15  09:00:00,24.5625593026,1.33120956084,0.0,0.0,4.35151303671,18.8798367041,47.7473029713,27.0496495703,20.697653401
 11/15  10:00:00,21.5483578256,1.14063992435,0.0,0.0,3.78894180059,16.6187760998,39.4535299502,21.3074582236,18.1460717266
 11/15  11:00:00,18.4863341141,0.96921638689,0.0260265290661,0.0,3.78894180059,13.7021493968,32.6449329795,16.199915703,16.4450172765
 11/15  12:00:00,18.6945604254,0.808776271657,0.247511801799,0.0,3.78894180059,13.8493305508,23.2335090185,9.97796883611,13.2555401824
 11/15  13:00:00,18.4324069717,0.75643470274,0.348141135139,0.0,3.69398621738,13.6338449159,19.3985035565,7.84401782425,11.5544857323
 11/15  14:00:00,18.2285292551,0.750800442095,0.428181077037,0.0,3.78894180059,13.2606059349,17.6462518965,7.36755700182,10.2786948947
 11/15  15:00:00,18.0467251194,0.705976338828,0.438382198692,0.0,3.78894180059,13.1134247809,15.2334065721,6.23050251505,9.00290405705
 11/15  16:00:00,19.3255397761,0.66213171843,0.396032022381,0.0,4.71240779196,13.5549682428,15.7233799702,5.44468507554,10.2786948947
 11/15  17:00:00,28.3954973349,0.635487474562,0.256613771095,0.0,7.18559832057,18.5321311015,17.6969513401,5.71720199532,11.9797493448
 11/15  18:00:00,37.5291556747,0.235109610123,0.241560372712,0.0,8.38069375907,23.3147919321,19.5775702377,3.77044838006,15.8071218577
 11/15  19:00:00,39.5961488307,0.238400472018,0.23789253298,0.0,10.6415932552,23.1212625696,22.4347973144,3.8634619752,18.5713353392
 11/15  20:00:00,38.6241464743,0.29285847489,0.180710152029,0.0,12.3080778603,20.4854999863,23.439877278,5.71906916393,17.7208081141
 11/15  21:00:00,38.1937690899,0.346044118199,0.137268017533,0.0,12.456681583,19.8967753704,23.7307976542,7.49841218396,16.2323854702
 11/15  22:00:00,32.7606845344,0.427490554387,0.0862380477941,0.0,9.18739968257,17.702556249,23.4324854935,10.176945311,13.2555401824
 11/15  23:00:00,25.8610770778,0.52428306767,0.0251506396238,0.0,5.91811778209,14.0365255879,24.9627701108,13.4082843785,11.5544857323
 11/15  24:00:00,19.9270493993,0.509157252226,0.00275784797325,0.0,3.54045821811,10.5176760807,19.4236488014,12.9723264196,6.45132238181
 11/16  01:00:00,16.3522294642,0.640350720826,0.0,0.0,2.55330491699,7.80157382632,18.5135103096,16.5254495568,1.98806075282
 11/16  02:00:00,15.9074552067,0.784301079276,0.0,0.0,2.55330491699,7.21284921042,21.7432340648,20.6063275524,1.13690651244
 11/16  03:00:00,15.6546029623,0.825811142855,0.0,0.0,2.55330491699,6.91848690247,22.2104246639,21.7124188651,0.49800579883
 11/16  04:00:00,15.5449828457,0.863372180223,0.0,0.0,2.55330491699,6.7713057485,23.2052348061,22.7072187946,0.498016011485
 11/16  05:00:00,17.6409936429,0.882889529595,0.0,0.0,3.82705111198,7.57405300124,24.3506953052,23.2135414885,1.1371538167
 11/16  06:00:00,22.0950824242,0.79836584899,0.0,0.0,6.02426329834,9.91545327661,26.7231685414,20.6840860367,6.03908250473
 11/16  07:00:00,27.3645113839,0.749543728585,0.0,0.0,6.51253267309,14.7454349813,39.7282081337,19.4058208334,20.3223873002
 11/16  08:00:00,27.6167847609,0.761184470194,0.0,0.0,6.01364874671,18.163451543,41.4824344665,19.8807557334,21.6016787331
 11/16  09:00:00,24.2749071759,1.04355743415,0.0,0.0,4.35151303671,18.8798367041,39.4211745284,18.6721623547,20.7490121738
 11/16  10:00:00,21.3618079325,0.954090031274,0.0,0.0,3.78894180059,16.6187760998,34.3144320745,16.1234214217,18.1910106528
 11/16  11:00:00,18.3923267236,0.901235525453,0.0,0.0,3.78894180059,13.7021493968,31.0709025426,14.5852262376,16.4856763049
 11/16  12:00:00,18.397312656,0.759040304007,0.0,0.0,3.78894180059,13.8493305508,23.9117323208,10.6235579182,13.2881744026
 11/16  13:00:00,18.0605896518,0.732758517973,0.0,0.0,3.69398621738,13.6338449159,21.533530183,9.95069012826,11.5828400547
 11/16  14:00:00,17.8306253626,0.781077626677,0.0,0.0,3.78894180059,13.2606059349,21.6158756363,11.3120363425,10.3038392938
 11/16  15:00:00,17.6613852289,0.759018647036,0.0,0.0,3.78894180059,13.1134247809,19.7903159608,10.7654774278,9.02483853291
 11/16  16:00:00,18.9789315346,0.7115554994,0.0,0.0,4.71240779196,13.5549682428,19.8303986863,9.52655939248,10.3038392938
 11/16  17:00:00,28.2112787481,0.707882658859,0.0,0.0,7.18559832057,18.5321311015,21.5291118615,9.51993821978,12.0091736417
 11/16  18:00:00,37.3891701071,0.309864209611,0.0268202056029,0.0,8.38069375907,23.3147919321,23.3155740748,7.46939815031,15.8461759245
 11/16  19:00:00,39.4973213424,0.318528725599,0.0589367910918,0.0,10.6415932552,23.1212625696,26.0877010126,7.47035677279,18.6173442398
 11/16  20:00:00,38.5456178858,0.359143837192,0.0358962011863,0.0,12.3080778603,20.4854999863,26.5174852747,8.75280820889,17.7646770658
 11/16  21:00:00,38.109477676,0.366555957223,0.0324647645805,0.0,12.456681583,19.8967753704,25.2243236582,8.95181414674,16.2725095114
 11/16  22:00:00,32.6564549991,0.394914600355,0.0145844665822,0.0,9.18739968257,17.702556249,23.1150132543,9.82683885166,13.2881744026
 11/16  23:00:00,25.8266779927,0.515034622151,0.0,0.0,5.91811778209,14.0365255879,24.774580882,13.1917408272,11.5828400547
 11/16  24:00:00,20.0088214224,0.593687123246,0.0,0.0,3.54045821811,10.5176760807,21.6555652085,15.1887281974,6.46683701109
 11/17  01:00:00,16.4640989491,0.752220205673,0.0,0.0,2.55330491699,7.80157382632,21.6181560296,19.6258106186,1.99234541098
 11/17  02:00:00,15.9949431929,0.871789065467,0.0,0.0,2.55330491699,7.21284921042,24.2644201889,23.1253697168,1.13905047204
 11/17  03:00:00,15.7885989276,0.959807108159,0.0,0.0,2.55330491699,6.91848690247,26.2193926956,25.7208507875,0.498541908029
 11/17  04:00:00,15.6879286455,1.00631797999,0.0,0.0,2.55330491699,6.7713057485,27.5127267118,27.0141745505,0.498552161342
 11/17  05:00:00,17.7951690045,1.03706489128,0.0,0.0,3.82705111198,7.57405300124,29.0106129074,27.871314143,1.1392987644
 11/17  06:00:00,22.2015157022,0.904799126998,0.0,0.0,6.02426329834,9.91545327661,29.8210835679,23.7675155982,6.05356796972
 11/17  07:00:00,27.4593854663,0.844417810923,0.0,0.0,6.51253267309,14.7454349813,42.498063097,22.1252332089,20.3728298882
 11/17  08:00:00,27.7538422733,0.898241982655,0.0,0.0,6.01364874671,18.163451543,45.5247549142,23.8694136291,21.6553412851
 11/17  09:00:00,24.5322047247,1.30085498294,0.0,0.0,4.35151303671,18.8798367041,46.9080170313,26.1074888102,20.8005282212
 11/17  10:00:00,21.6997157678,1.29199786652,0.0,0.0,3.78894180059,16.6187760998,43.9076570158,25.6715698215,18.2360871943
 11/17  11:00:00,18.7149008238,1.22380962562,0.0,0.0,3.78894180059,13.7021493968,40.2634327586,23.7369729161,16.5264598424
 11/17  12:00:00,18.6996231929,1.06135084089,0.0,0.0,3.78894180059,13.8493305508,32.2284833224,18.9075747646,13.3209085578
 11/17  13:00:00,18.3596606104,1.03182947653,0.0,0.0,3.69398621738,13.6338449159,29.7289671318,18.1176859259,11.6112812059
 11/17  14:00:00,18.0749714241,1.02542368815,0.0,0.0,3.78894180059,13.2606059349,28.4427586077,18.1136979156,10.329060692
 11/17  15:00:00,17.9217114056,1.01934482374,0.0,0.0,3.78894180059,13.1134247809,26.9835058597,17.9366656815,9.04684017816
 11/17  16:00:00,19.2447961504,0.977420115153,0.0,0.0,4.71240779196,13.5549682428,27.1645780903,16.8355173983,10.329060692
 11/17  17:00:00,28.4480127315,0.944616642232,0.0,0.0,7.18559832057,18.5321311015,28.0564734807,16.0177854368,12.0386880439
 11/17  18:00:00,37.487957081,0.435471389092,0.0,0.0,8.38069375907,23.3147919321,26.8712059709,10.9858563854,15.8853495855
 11/17  19:00:00,39.51614403,0.396288204353,0.0,0.0,10.6415932552,23.1212625696,28.6509478793,9.9874538471,18.6634940322
 11/17  20:00:00,38.6562260711,0.50564822364,0.0,0.0,12.3080778603,20.4854999863,30.8453747818,13.0366944254,17.8086803563
 11/17  21:00:00,38.2371241212,0.526667167012,0.0,0.0,12.456681583,19.8967753704,29.8832647993,13.5705083759,16.3127564235
 11/17  22:00:00,32.8290361222,0.58208019001,0.0,0.0,9.18739968257,17.702556249,28.3757342377,15.05482568,13.3209085578
 11/17  23:00:00,25.9947034463,0.683060075752,0.0,0.0,5.91811778209,14.0365255879,29.375506626,17.76422542,11.6112812059
 11/17  24:00:00,20.1473532424,0.732218943297,0.0,0.0,3.54045821811,10.5176760807,25.3566994202,18.8743002697,6.48239915041
 11/18  01:00:00,16.6390439209,0.92716517753,0.0,0.0,2.55330491699,7.80157382632,26.3486278233,24.35198525,1.99664257328
 11/18  02:00:00,16.1719635394,1.04880941192,0.0,0.0,2.55330491699,7.21284921042,28.9668647889,27.8256642145,1.14120057443
 11/18  03:00:00,15.9003220307,1.0715302112,0.0,0.0,2.55330491699,6.91848690247,28.8415857294,28.342506185,0.499079544399
 11/18  04:00:00,15.8063820306,1.1247713651,0.0,0.0,2.55330491699,6.7713057485,30.4072626894,29.908172854,0.499089835377
 11/18  05:00:00,17.9644895222,1.20638540891,0.0,0.0,3.82705111198,7.57405300124,33.6581379572,32.5166881747,1.14144978245
 11/18  06:00:00,22.3412264436,1.04450986836,0.0,0.0,6.02426329834,9.91545327661,33.5951184814,27.5270246773,6.06809380412
 11/18  07:00:00,27.6507588821,1.03579122678,0.0,0.0,6.51253267309,14.7454349813,47.9893784945,27.5659668702,20.4234116242
 11/18  08:00:00,27.8092664245,1.14719549623,0.0,0.0,6.01364874671,17.9699221805,52.9162590644,31.2071072911,21.7091517733
 11/18  09:00:00,22.9528474806,1.16791130756,0.0,0.0,3.66783283761,18.1171033345,52.7083200312,31.856133744,20.8521862873
 11/18  10:00:00,20.0502942871,1.08898995453,0.0,0.0,3.10526160149,15.8560427302,47.7047433715,29.4234553694,18.2812880021
 11/18  11:00:00,16.8798196187,0.835141989264,0.0,0.0,3.10526160149,12.9394160272,38.6124819303,22.0451261189,16.5673558114
 11/18  12:00:00,16.7894181757,0.596971211205,0.00058818122521,0.0,3.10526160149,13.0865971812,28.6877826628,15.3340497089,13.3537329539
 11/18  13:00:00,16.6102522425,0.469039885545,0.0965347277808,0.0,3.10526160149,12.9394160272,22.6677910581,11.0279902949,11.6398007632
 11/18  14:00:00,16.1712191703,0.39627246079,0.171812542243,0.0,3.10526160149,12.4978725653,18.8741848084,8.5198331882,10.3543516202
 11/18  15:00:00,15.965876399,0.332562395813,0.177360989992,0.0,3.10526160149,12.3506914113,15.9069993878,6.83809691063,9.06890247721
 11/18  16:00:00,17.256704351,0.297906526754,0.13783535772,0.0,4.02872759285,12.7922348732,16.6641165601,6.3097649399,10.3543516202
 11/18  17:00:00,26.4406026135,0.341286619662,0.0423334732484,0.0,6.50191812146,17.7693977319,20.4679330851,8.39964927416,12.0682838109
 11/18  18:00:00,37.1973324805,0.268917405614,0.0694587454261,0.0,8.38069375907,23.1212625696,22.1009195995,6.17628835955,15.9246312399
 11/18  19:00:00,39.4828994525,0.293074177646,0.0699694491474,0.0,10.6415932552,23.1212625696,25.5276229883,6.8178519385,18.7097710498
 11/18  20:00:00,38.5740356909,0.404976952719,0.0184808907378,0.0,12.3080778603,20.4854999863,28.2093217125,10.3565167581,17.8528049544
 11/18  21:00:00,38.1847805641,0.473146400316,0.00117720962137,0.0,12.456681583,19.8967753704,28.7446444827,12.3915301951,16.3531142876
 11/18  22:00:00,32.7997836716,0.552827739368,0.0,0.0,9.18739968257,17.702556249,27.9190525581,14.5653196042,13.3537329539
 11/18  23:00:00,25.9721940419,0.660550671411,0.0,0.0,5.91811778209,14.0365255879,29.1168730733,17.47707231,11.6398007632
 11/18  24:00:00,20.2001830279,0.785048728775,0.0,0.0,3.54045821811,10.5176760807,27.1190333901,20.6210291989,6.4980041912
 11/19  01:00:00,16.629189837,0.917311093586,0.0,0.0,2.55330491699,7.80157382632,26.2774095888,24.2764586204,2.00095096843
 11/19  02:00:00,16.0672984751,0.944144347682,0.0,0.0,2.55330491699,7.21284921042,26.2394328104,25.0960766273,1.14335618308
 11/19  03:00:00,15.7720624479,0.943270628398,0.0,0.0,2.55330491699,6.91848690247,25.3634186335,24.8638000847,0.499618548745
 11/19  04:00:00,15.6424704026,0.960859737075,0.0,0.0,2.55330491699,6.7713057485,25.7393346462,25.2397057718,0.499628874377
 11/19  05:00:00,17.7289200963,0.970815983045,0.0,0.0,3.82705111198,7.57405300124,26.6359785508,25.492372317,1.14360623382
 11/19  06:00:00,22.2108597993,0.914143224072,0.0,0.0,6.02426329834,9.91545327661,30.0205331815,23.9378774761,6.0826557054
 11/19  07:00:00,27.4490786518,0.834110996467,0.0,0.0,6.51253267309,14.7454349813,42.254943407,21.7808258784,20.4741175286
 11/19  08:00:00,27.4815245683,0.819453640028,0.0,0.0,6.01364874671,17.9699221805,43.1796654318,21.4165711694,21.7630942624
 11/19  09:00:00,22.6591436385,0.874207465448,0.0,0.0,3.66783283761,18.1171033345,43.7740439943,22.8700729204,20.9039710739
 11/19  10:00:00,19.8354237032,0.874119370641,0.0,0.0,3.10526160149,15.8560427302,41.1495360621,22.8229363717,18.3265996904
 11/19  11:00:00,16.9050278452,0.860350215745,0.0,0.0,3.10526160149,12.9394160272,39.0786123895,22.4702602887,16.6083521009
 11/19  12:00:00,17.0374875648,0.845628781567,0.0,0.0,3.10526160149,13.0865971812,35.4648984986,22.0782606282,13.3866378704
 11/19  13:00:00,16.9118885719,0.867210942726,0.0,0.0,3.10526160149,12.9394160272,34.4748536958,22.8064634149,11.6683902809
 11/19  14:00:00,16.4755619403,0.872427773077,0.0,0.0,3.10526160149,12.4978725653,33.4483618104,23.0686572217,10.3797045887
 11/19  15:00:00,16.3491992192,0.89324620597,0.0,0.0,3.10526160149,12.3506914113,32.7575590253,23.6665401288,9.09101889653
 11/19  16:00:00,17.7003947936,0.879432327005,0.0,0.0,4.02872759285,12.7922348732,33.6728097004,23.2931051117,10.3797045887
 11/19  17:00:00,26.8759631705,0.818980649954,0.0,0.0,6.50191812146,17.7693977319,33.7311049463,21.633152768,12.0979521783
 11/19  18:00:00,37.5465891307,0.687632801248,0.0,0.0,8.38069375907,23.1212625696,33.949137739,17.9851284842,15.9640092548
 11/19  19:00:00,39.7389535306,0.61909770498,0.0,0.0,10.6415932552,23.1212625696,34.9003869944,16.1442254066,18.7561615878
 11/19  20:00:00,38.786758695,0.636180847556,0.0,0.0,12.3080778603,20.4854999863,34.5643114071,16.667273614,17.8970377931
 11/19  21:00:00,38.3646238659,0.654166911678,0.0,0.0,12.456681583,19.8967753704,33.5526679021,17.15909675,16.3935711522
 11/19  22:00:00,32.9488559354,0.701900003162,0.0,0.0,9.18739968257,17.702556249,31.8490776754,18.462439805,13.3866378704
 11/19  23:00:00,26.1264930359,0.814849665435,0.0,0.0,5.91811778209,14.0365255879,33.250584795,21.5821945141,11.6683902809
 11/19  24:00:00,20.39524529,0.980110990917,0.0,0.0,3.54045821811,10.5176760807,32.744038652,26.2303911398,6.51364751218
 11/20  01:00:00,16.7979214099,1.0860426665,0.0,0.0,2.55330491699,7.80157382632,31.1165100724,29.1112407506,2.00526932178
 11/20  02:00:00,16.2397782132,1.11662408573,0.0,0.0,2.55330491699,7.21284921042,31.0438417538,29.8983250939,1.14551665981
 11/20  03:00:00,15.9581232757,1.12933145621,0.0,0.0,2.55330491699,6.91848690247,30.6247402757,30.1245815142,0.500158761468
 11/20  04:00:00,15.8451126879,1.16350202238,0.0,0.0,2.55330491699,6.7713057485,31.618847736,31.1186786172,0.500169118721
 11/20  05:00:00,17.9473907491,1.18928663579,0.0,0.0,3.82705111198,7.57405300124,33.0739548701,31.9281873902,1.1457674799
 11/20  06:00:00,22.6108984946,1.31418191936,0.0,0.0,6.02426329834,9.91545327661,42.3334268796,36.2361775193,6.09724936034
 11/20  07:00:00,27.8082089334,1.19324127801,0.0,0.0,6.51253267309,14.7454349813,53.1226221528,32.5976895683,20.5249325845
 11/20  08:00:00,27.927762379,1.07216208829,0.0,0.0,6.01364874671,18.163451543,50.5777025327,28.760549755,21.8171527777
 11/20  09:00:00,24.7585324638,1.52718272202,0.0,0.0,4.35151303671,18.8798367041,54.3732361625,33.4173689168,20.9558672457
 11/20  10:00:00,21.952895481,1.54517757973,0.0,0.0,3.78894180059,16.6187760998,51.6217608948,33.2497520541,18.3720088407
 11/20  11:00:00,19.001197014,1.51010581583,0.0,0.0,3.78894180059,13.7021493968,48.6317550003,31.9823184301,16.6494365702
 11/20  12:00:00,19.1303916763,1.49211932433,0.0,0.0,3.78894180059,13.8493305508,44.7129327075,31.2933191446,13.4196135629
 11/20  13:00:00,18.7746257947,1.44679466086,0.0,0.0,3.69398621738,13.6338449159,41.6662691972,29.9692279049,11.6970412924
 11/20  14:00:00,18.4812355839,1.43168784793,0.0,0.0,3.78894180059,13.2606059349,39.7827782985,29.3776662091,10.4051120894
 11/20  15:00:00,18.3568296022,1.45446302032,0.0,0.0,3.78894180059,13.1134247809,39.275290971,30.1621080845,9.11318288654
 11/20  16:00:00,19.72545553,1.45807949478,0.0,0.0,4.71240779196,13.5549682428,40.7640410324,30.3589289429,10.4051120894
 11/20  17:00:00,28.9375574424,1.43416135312,0.0,0.0,7.18559832057,18.5321311015,42.0507145272,29.9230301672,12.12768436
 11/20  18:00:00,38.0815990953,1.02911340344,0.0,0.0,8.38069375907,23.3147919321,43.8484816446,27.8450096759,16.0034719687
 11/20  19:00:00,40.1032199854,0.983364159685,0.0,0.0,10.6415932552,23.1212625696,45.5088231328,26.7061712244,18.8026519083
 11/20  20:00:00,39.2092581588,1.05868031136,0.0,0.0,12.3080778603,20.4854999863,47.0034830577,29.0621172846,17.9413657731
 11/20  21:00:00,38.8330028868,1.12254593257,0.0,0.0,12.456681583,19.8967753704,47.3870259591,30.9529109227,16.4341150363
 11/20  22:00:00,33.4718691511,1.22491321891,0.0,0.0,9.18739968257,17.702556249,47.4644190306,34.0448054677,13.4196135629
 11/20  23:00:00,26.7348949011,1.42325153063,0.0,0.0,5.91811778209,14.0365255879,51.8763265004,40.179285208,11.6970412924
 11/20  24:00:00,20.9557120523,1.54057775317,0.0,0.0,3.54045821811,10.5176760807,50.0121226304,43.4827981497,6.52932448072
 11/21  01:00:00,17.4531572852,1.7412785418,0.0,0.0,2.55330491699,7.80157382632,51.7789670633,49.7693707075,2.00959635575
 11/21  02:00:00,17.0317029927,1.90854886525,0.0,0.0,2.55330491699,7.21284921042,56.4046019613,55.2569205963,1.14768136501
 11/21  03:00:00,16.8001448821,1.97135306267,0.0,0.0,2.55330491699,6.91848690247,57.6415472223,57.1408471997,0.500700022609
 11/21  04:00:00,16.655559068,1.97394840246,0.0,0.0,2.55330491699,6.7713057485,57.447345155,56.9466347466,0.500710408436
 11/21  05:00:00,18.7162940401,1.95818992682,0.0,0.0,3.82705111198,7.57405300124,57.4152771714,56.2673442908,1.14793288062
 11/21  06:00:00,23.1056849289,1.80896835372,0.0,0.0,6.02426329834,9.91545327661,57.1787117196,51.0668412733,6.11187044633
 11/21  07:00:00,28.3369658944,1.72199823907,0.0,0.0,6.51253267309,14.7454349813,69.1419586343,48.5661168913,20.575841743
 11/21  08:00:00,28.6160009909,1.76040070023,0.0,0.0,6.01364874671,18.163451543,72.0463341989,50.1750228886,21.8713113103
 11/21  09:00:00,25.2796863803,2.04833663855,0.0,0.0,4.35151303671,18.8798367041,71.1569003962,50.1490409623,21.0078594339
 11/21  10:00:00,22.1664464726,1.7587285713,0.0,0.0,3.78894180059,16.6187760998,58.552797284,40.1352952786,18.4175020054
 11/21  11:00:00,18.9521447798,1.46105358165,0.0,0.0,3.78894180059,13.7021493968,47.5805357912,30.8899387387,16.6905970525
 11/21  12:00:00,18.9104389337,1.27216658174,0.0,0.0,3.78894180059,13.8493305508,38.7925998886,25.3399496228,13.4526502658
 11/21  13:00:00,18.4512237358,1.12339260199,0.0,0.0,3.69398621738,13.6338449159,32.8372015704,21.1114562575,11.7257453129
 11/21  14:00:00,18.0393655853,0.98981784942,0.0,0.0,3.78894180059,13.2606059349,27.8284106566,17.3978440583,10.4305665983
 11/21  15:00:00,17.785237074,0.882870492106,0.0,0.0,3.78894180059,13.1134247809,23.6091097433,14.4737218597,9.13538788358
 11/21  16:00:00,19.1367993862,0.869423350982,0.0,0.0,4.71240779196,13.5549682428,24.6264680642,14.1959014659,10.4305665983
 11/21  17:00:00,28.4486701546,0.945274065363,0.0,0.0,7.18559832057,18.5321311015,28.5288376569,16.3713661058,12.1574715512
 11/21  18:00:00,37.6456492125,0.593163520584,0.0,0.0,8.38069375907,23.3147919321,31.7071833595,15.6641756644,16.0430076952
 11/21  19:00:00,39.7352989957,0.615443169982,0.0,0.0,10.6415932552,23.1212625696,35.2446094449,16.3953812012,18.8492282436
 11/21  20:00:00,38.8448657554,0.69428790793,0.0,0.0,12.3080778603,20.4854999863,36.6484245731,18.662648806,17.9857757672
 11/21  21:00:00,38.4478443871,0.737387432859,0.0,0.0,12.456681583,19.8967753704,36.2987192236,19.8239852902,16.4747339334
 11/21  22:00:00,33.0494721446,0.802516212381,0.0,0.0,9.18739968257,17.702556249,35.0367013463,21.5840510805,13.4526502658
 11/21  23:00:00,26.2693326574,0.957689286863,0.0,0.0,5.91811778209,14.0365255879,37.7654860426,26.0397407296,11.7257453129
 11/21  24:00:00,20.4951465913,1.08001229216,0.0,0.0,3.54045821811,10.5176760807,35.8962809088,29.3512504546,6.54503045424
 11/22  01:00:00,16.9800672758,1.26818853239,0.0,0.0,2.55330491699,7.80157382632,36.9519790889,34.9380482987,2.01393079017
 11/22  02:00:00,16.4880272022,1.36487307473,0.0,0.0,2.55330491699,7.21284921042,38.9516711421,37.8018214842,1.14984965782
 11/22  03:00:00,16.2262356355,1.39744381605,0.0,0.0,2.55330491699,6.91848690247,39.0881606496,38.5869184777,0.5012421719
 11/22  04:00:00,16.1229159803,1.44130531475,0.0,0.0,2.55330491699,6.7713057485,40.3192904931,39.8180379099,0.501252583234
 11/22  05:00:00,18.2161952777,1.45809116446,0.0,0.0,3.82705111198,7.57405300124,41.4215353773,40.2714335825,1.15010179472
 11/22  06:00:00,22.7157233944,1.41900681914,0.0,0.0,6.02426329834,9.91545327661,45.2422344317,39.1157197991,6.12651463264
 11/22  07:00:00,27.9247813973,1.30981374199,0.0,0.0,6.51253267309,14.7454349813,56.543643893,35.9168139659,20.6268299271
 11/22  08:00:00,28.1137101419,1.25810985122,0.0,0.0,6.01364874671,18.163451543,56.394146475,34.4685926533,21.9255538217
 11/22  09:00:00,24.6937540037,1.46240426195,0.0,0.0,4.35151303671,18.8798367041,52.123558027,31.0636257854,21.0599322416
 11/22  10:00:00,21.6785628424,1.27084494117,0.0,0.0,3.78894180059,16.6187760998,43.7463435813,25.2832778692,18.4630657121
 11/22  11:00:00,18.5992790409,1.10818784277,0.0,0.0,3.78894180059,13.7021493968,37.386302541,20.6544811824,16.7318213586
 11/22  12:00:00,18.5215237281,0.883251376106,0.0,0.0,3.78894180059,13.8493305508,27.7293884161,14.2436502204,13.4857381957
 11/22  13:00:00,18.1505271174,0.822695983603,0.0,0.0,3.69398621738,13.6338449159,24.4848304996,12.7303366574,11.7544938422
 11/22  14:00:00,17.8602714826,0.810723746665,0.0,0.0,3.78894180059,13.2606059349,23.0314508638,12.5753902867,10.456060577
 11/22  15:00:00,17.6841439862,0.781777404295,0.0,0.0,3.78894180059,13.1134247809,20.9277345107,11.7701071988,9.15762731187
 11/22  16:00:00,19.048566728,0.781190692779,0.0,0.0,4.71240779196,13.5549682428,22.1799143872,11.7238538102,10.456060577
 11/22  17:00:00,28.2959113502,0.792515260966,0.0,0.0,7.18559832057,18.5321311015,24.2541020355,12.066797105,12.1873049306
 11/22  18:00:00,37.3944635877,0.341977895832,0.0,0.0,8.38069375907,23.3147919321,24.7660207143,8.68341598832,16.082604726
 11/22  19:00:00,39.4556024336,0.335746607888,0.0,0.0,10.6415932552,23.1212625696,27.4384232787,8.54254647824,18.8958768005
 11/22  20:00:00,38.6141569216,0.463579074176,0.0,0.0,12.3080778603,20.4854999863,30.1168156264,12.0865610027,18.0302546237
 11/22  21:00:00,38.1804450316,0.469988077396,0.0,0.0,12.456681583,19.8967753704,28.6962097112,12.1807938968,16.5154158144
 11/22  22:00:00,32.7572954622,0.510339530021,0.0,0.0,9.18739968257,17.702556249,26.7033071908,13.2175689951,13.4857381957
 11/22  23:00:00,25.9354403603,0.623796989744,0.0,0.0,5.91811778209,14.0365255879,28.0461110572,16.291617215,11.7544938422
 11/22  24:00:00,20.2008253358,0.785691036651,0.0,0.0,3.54045821811,10.5176760807,27.439776352,20.8790155705,6.56076078157
 11/23  01:00:00,16.6823503275,0.970471584076,0.0,0.0,2.55330491699,7.80157382632,28.3287611186,26.3104897759,2.01827134268
 11/23  02:00:00,16.2012545331,1.07810040567,0.0,0.0,2.55330491699,7.21284921042,30.5185755167,29.3665546204,1.1520208963
 11/23  03:00:00,16.0462673884,1.2174755689,0.0,0.0,2.55330491699,6.91848690247,34.0670372862,33.5652522374,0.501785048809
 11/23  04:00:00,16.0298563944,1.34824572892,0.0,0.0,2.55330491699,6.7713057485,38.1466924311,37.6448969485,0.501795482568
 11/23  05:00:00,18.1690547858,1.41095067251,0.0,0.0,3.82705111198,7.57405300124,40.6763686257,39.5240950458,1.15227357986
 11/23  06:00:00,22.6564527914,1.35973621621,0.0,0.0,6.02426329834,9.91545327661,43.9565767753,37.8153991936,6.1411775817
 11/23  07:00:00,27.9650009916,1.35003333622,0.0,0.0,6.51253267309,14.7454349813,58.4747335777,37.796851541,20.6778820367
 11/23  08:00:00,28.9996226298,1.44471836821,0.0,0.0,6.01364874671,17.9699221805,63.065195746,41.0853314975,21.9798642485
 11/23  09:00:00,23.1721516784,1.38721550536,0.0,0.0,3.66783283761,18.1171033345,60.4635487596,39.3514785117,21.1120702479
 11/23  10:00:00,20.135301728,1.17399739544,0.0,0.0,3.10526160149,15.8560427302,51.1855970575,32.6769105899,18.5086864677
 11/23  11:00:00,17.0818153881,1.03713775862,0.0,0.0,3.10526160149,12.9394160272,45.2606075545,28.4875102742,16.7730972803
 11/23  12:00:00,17.1784820929,0.986623309605,0.0,0.0,3.10526160149,13.0865971812,40.7217595524,27.2028919985,13.5188675539
 11/23  13:00:00,16.9349325752,0.890254945968,0.0,0.0,3.10526160149,12.9394160272,36.2150619559,24.4317835894,11.7832783665
 11/23  14:00:00,16.4066625051,0.803528337883,0.0,0.0,3.10526160149,12.4978725653,32.2662441072,21.7846576313,10.4815864759
 11/23  15:00:00,16.2234176894,0.76746467623,0.0,0.0,3.10526160149,12.3506914113,30.0436504284,20.863755843,9.1798945854
 11/23  16:00:00,17.603805785,0.782843318418,0.0,0.0,4.02872759285,12.7922348732,31.9407249838,21.4591385078,10.4815864759
 11/23  17:00:00,26.9362779196,0.879295398996,0.0,0.0,6.50191812146,17.7693977319,36.5441499828,24.3269743194,12.2171756633
 11/23  18:00:00,37.6615817603,0.802625430829,0.0,0.0,8.38069375907,23.1212625696,38.0495708417,21.9273195067,16.122251335
 11/23  19:00:00,39.900287119,0.780431293333,0.0,0.0,10.6415932552,23.1212625696,40.2005899195,21.258006155,18.9425837645
 11/23  20:00:00,39.0237068541,0.873129006625,0.0,0.0,12.3080778603,20.4854999863,42.075449592,24.0006604212,18.0747891708
 11/23  21:00:00,38.6936712774,0.98321432321,0.0,0.0,12.456681583,19.8967753704,43.9175150728,27.361366441,16.5561486318
 11/23  22:00:00,33.3508317514,1.10387581921,0.0,0.0,9.18739968257,17.702556249,44.5539925574,31.0351250036,13.5188675539
 11/23  23:00:00,26.6203004403,1.30865706984,0.0,0.0,5.91811778209,14.0365255879,49.0831401963,37.2998618298,11.7832783665
 11/23  24:00:00,20.7704154276,1.35528112844,0.0,0.0,3.54045821811,10.5176760807,44.6197408502,38.0432300459,6.57651080431
 11/24  01:00:00,17.2112086813,1.49932993788,0.0,0.0,2.55330491699,7.80157382632,44.1788883749,42.1562716458,2.02261672908
 11/24  02:00:00,16.8236158878,1.70046176037,0.0,0.0,2.55330491699,7.21284921042,49.7784843553,48.6242899177,1.15419443764
 11/24  03:00:00,16.5844775722,1.75568575275,0.0,0.0,2.55330491699,6.91848690247,50.664164951,50.1618364584,0.502328492588
 11/24  04:00:00,16.4962726493,1.81466198383,0.0,0.0,2.55330491699,6.7713057485,52.4564541378,51.9541151921,0.502338945674
 11/24  05:00:00,18.6132164242,1.85511231095,0.0,0.0,3.82705111198,7.57405300124,54.4352812848,53.280833692,1.15444759287
 11/24  06:00:00,22.9827998948,1.68608331956,0.0,0.0,6.02426329834,9.91545327661,53.5467545729,47.3908996225,6.15585495038
 11/24  07:00:00,28.2329865636,1.61801890824,0.0,0.0,6.51253267309,14.7454349813,66.2585882815,45.529605329,20.7289829524
 11/24  08:00:00,29.4175708343,1.66913721027,0.0,0.0,6.01364874671,18.163451543,69.6441228614,47.6098963542,22.0342265071
 11/24  09:00:00,25.1309514786,1.89960173679,0.0,0.0,4.35151303671,18.8798367041,66.6969849106,45.5327268979,21.1642580127
 11/24  10:00:00,22.0498117615,1.6420938602,0.0,0.0,3.78894180059,16.6187760998,55.2452474803,36.6908967185,18.5543507618
 11/24  11:00:00,18.9375182994,1.44642710127,0.0,0.0,3.78894180059,13.7021493968,47.5303176046,30.7159050106,16.814412594
 11/24  12:00:00,18.9529354443,1.31466309231,0.0,0.0,3.78894180059,13.8493305508,40.4960600546,26.9440315252,13.5520285294
 11/24  13:00:00,18.5819911084,1.20582368485,0.0483362897014,0.0,3.69398621738,13.6338449159,35.1201479755,23.3080576139,11.8120903616
 11/24  14:00:00,18.2850432628,1.13184146477,0.103654062061,0.0,3.78894180059,13.2606059349,31.1992653139,20.6921285781,10.5071367358
 11/24  15:00:00,18.0739611314,1.06745559371,0.104138955842,0.0,3.78894180059,13.1134247809,28.1725972908,18.9704141808,9.20218310993
 11/24  16:00:00,19.3748921226,1.04548730112,0.0620287862379,0.0,4.71240779196,13.5549682428,29.4064404992,18.8993037635,10.5071367358
 11/24  17:00:00,29.5340628399,1.12881638813,0.0090170291657,0.0,7.18559832057,18.5321311015,34.3206975326,22.073622629,12.2470749036
 11/24  18:00:00,37.7452307495,0.692745057614,0.0,0.0,8.38069375907,23.3147919321,34.9454381207,18.7835023396,16.1619357811
 11/24  19:00:00,39.7932108775,0.669603453605,0.0037515981947,0.0,10.6415932552,23.1212625696,37.0143837166,18.0250484129,18.9893353038
 11/24  20:00:00,38.9550031318,0.80442528438,0.0,0.0,12.3080778603,20.4854999863,40.2182976038,22.098931384,18.1193662199
 11/24  21:00:00,38.584350714,0.873893759823,0.0,0.0,12.456681583,19.8967753704,40.6959898197,24.0990694967,16.596920323
 11/24  22:00:00,33.2155581855,0.968602253317,0.0,0.0,9.18739968257,17.702556249,40.418921519,26.8668929896,13.5520285294
 11/24  23:00:00,26.4732942942,1.16165092366,0.0,0.0,5.91811778209,14.0365255879,44.5829368646,32.770846503,11.8120903616
 11/24  24:00:00,20.6669034923,1.25176919313,0.0,0.0,3.54045821811,10.5176760807,41.5967260506,35.0044501923,6.59227585825
 11/25  01:00:00,17.0955308654,1.38365212206,0.0,0.0,2.55330491699,7.80157382632,40.7455554577,38.7185897939,2.02696566377
 11/25  02:00:00,16.6966281049,1.57347397748,0.0,0.0,2.55330491699,7.21284921042,46.01852341,44.8621537716,1.15636963837
 11/25  03:00:00,16.5146902247,1.68589840527,0.0,0.0,2.55330491699,6.91848690247,48.9495880214,48.4467156791,0.50287234232
 11/25  04:00:00,16.3561589002,1.67454823471,0.0,0.0,2.55330491699,6.7713057485,48.1462125289,47.6433297173,0.502882811623
 11/25  05:00:00,18.4138306616,1.65572654829,0.0,0.0,3.82705111198,7.57405300124,47.9067303846,46.7501071947,1.15662318993
 11/25  06:00:00,22.6851025671,1.38838599184,0.0,0.0,6.02426329834,9.91545327661,43.8772962872,37.7067538959,6.17054239128
 11/25  07:00:00,27.9240324717,1.30906481636,0.0,0.0,6.51253267309,14.7454349813,56.3411846703,35.5610671296,20.7801175408
 11/25  08:00:00,28.973936149,1.41903188745,0.0,0.0,6.01364874671,17.9699221805,61.5321042411,39.4434797424,22.0886244988
 11/25  09:00:00,23.2766993857,1.49176321262,0.0,0.0,3.66783283761,18.1171033345,62.7567406244,41.5402605434,21.216480081
 11/25  10:00:00,20.4354884573,1.47418412476,0.0,0.0,3.10526160149,15.8560427302,59.5634943714,40.9634492998,18.6000450716
 11/25  11:00:00,17.4230292781,1.37835164863,0.0,0.0,3.10526160149,12.9394160272,54.9117994977,38.056044433,16.8557550647
 11/25  12:00:00,17.5676445839,1.37578580064,0.0,0.0,3.10526160149,13.0865971812,51.4786650137,37.8934537117,13.585211302
 11/25  13:00:00,17.4241618073,1.37948417804,0.0,0.0,3.10526160149,12.9394160272,49.8891386833,38.0482173882,11.8409212952
 11/25  14:00:00,17.0334994586,1.43036529137,0.0,0.0,3.10526160149,12.4978725653,50.2821537239,39.7494499339,10.53270379
 11/25  15:00:00,16.8758378163,1.41988480307,0.0,0.0,3.10526160149,12.3506914113,48.6601458518,39.4356595669,9.22448628493
 11/25  16:00:00,18.169738921,1.34877645446,0.0,0.0,4.02872759285,12.7922348732,47.8124402523,37.2797364622,10.53270379
 11/25  17:00:00,28.2479954313,1.29817957737,0.0,0.0,6.50191812146,17.7693977319,48.0418161739,35.764822377,12.2769937969
 11/25  18:00:00,37.9956333926,1.1366770632,0.0,0.0,8.38069375907,23.1212625696,47.2274737587,31.0258274465,16.2016463122
 11/25  19:00:00,40.1693250963,1.04946927062,0.0,0.0,10.6415932552,23.1212625696,47.6065148619,28.5703972886,19.0361175733
 11/25  20:00:00,39.2295361957,1.07895834825,0.0,0.0,12.3080778603,20.4854999863,47.6751860919,29.511213522,18.1639725699
 11/25  21:00:00,38.8370015079,1.12654455365,0.0,0.0,12.456681583,19.8967753704,47.64485939,31.0071405761,16.6377188139
 11/25  22:00:00,33.4432538295,1.1962978973,0.0,0.0,9.18739968257,17.702556249,46.6918364007,33.1066250988,13.585211302
 11/25  23:00:00,26.6118633333,1.30021996277,0.0,0.0,5.91811778209,14.0365255879,47.8690811643,36.0281598692,11.8409212952
 11/25  24:00:00,20.8591187422,1.44398444306,0.0,0.0,3.54045821811,10.5176760807,46.9186772044,40.3106259297,6.60805127471
 11/26  01:00:00,17.3008783669,1.58899962354,0.0,0.0,2.55330491699,7.80157382632,46.7268539838,44.6955371238,2.03131686005
 11/26  02:00:00,16.7767840046,1.6536298772,0.0,0.0,2.55330491699,7.21284921042,47.7123989768,46.5538531223,1.15854585448
 11/26  03:00:00,16.5242741394,1.69548231994,0.0,0.0,2.55330491699,6.91848690247,48.2609933434,47.7575769064,0.503416436969
 11/26  04:00:00,16.4084820682,1.72687140274,0.0,0.0,2.55330491699,6.7713057485,49.1623349634,48.658908044,0.503426919365
 11/26  05:00:00,18.4858081863,1.72770407303,0.0,0.0,3.82705111198,7.57405300124,49.8186331934,48.6598334667,1.15879972673
 11/26  06:00:00,22.9643575662,1.66764099098,0.0,0.0,6.02426329834,9.91545327661,53.0603975816,46.8751620275,6.18523555405
 11/26  07:00:00,28.1696894902,1.55472183481,0.0,0.0,6.51253267309,14.7454349813,64.3567556265,43.5254849683,20.8312706581
 11/26  08:00:00,29.0412039074,1.48629964586,0.0,0.0,6.01364874671,17.9699221805,63.5251378562,41.3820957423,22.1430421139
 11/26  09:00:00,23.3374402697,1.55250409662,0.0,0.0,3.66783283761,18.1171033345,64.5775329606,43.3088119728,21.2687209877
 11/26  10:00:00,20.5061530294,1.54484869688,0.0,0.0,3.10526160149,15.8560427302,61.5982025454,42.9524466804,18.645755865
 11/26  11:00:00,17.5790389965,1.53436136702,0.0,0.0,3.10526160149,12.9394160272,59.4618587723,42.564746323,16.8971124493
 11/26  12:00:00,17.8312479016,1.63938911836,0.0,0.0,3.10526160149,13.0865971812,59.3845686213,45.7661625765,13.6184060448
 11/26  13:00:00,17.6794874724,1.6348098432,0.0,0.0,3.10526160149,12.9394160272,57.5510457939,45.6812831648,11.8697626291
 11/26  14:00:00,17.1503661627,1.54723199548,0.0,0.0,3.10526160149,12.4978725653,53.6870268827,43.1287468154,10.5582800673
 11/26  15:00:00,16.980942001,1.52498898782,0.0,0.0,3.10526160149,12.3506914113,51.7595160608,42.5127185553,9.24679750552
 11/26  16:00:00,18.2683626444,1.44740017781,0.0,0.0,4.02872759285,12.7922348732,50.6373395049,40.0790594376,10.5582800673
 11/26  17:00:00,28.280958436,1.33114258204,0.0,0.0,6.50191812146,17.7693977319,48.8588735918,36.5519501088,12.306923483
 11/26  18:00:00,37.9359699753,1.07701364591,0.0,0.0,8.38069375907,23.1212625696,45.117503923,28.8761327546,16.2413711684
 11/26  19:00:00,40.0740648582,0.954209032555,0.0,0.0,10.6415932552,23.1212625696,44.5641296434,25.4812129245,19.0829167189
 11/26  20:00:00,39.1409979863,0.990420138903,0.0,0.0,12.3080778603,20.4854999863,44.9285709759,26.7199759649,18.208595011
 11/26  21:00:00,38.7038612201,0.993404265919,0.0,0.0,12.456681583,19.8967753704,43.494449116,26.8159170937,16.6785320223
 11/26  22:00:00,33.2680635238,1.02110759161,0.0,0.0,9.18739968257,17.702556249,41.233677994,27.6152719492,13.6184060448
 11/26  23:00:00,26.4477532727,1.13610990218,0.0,0.0,5.91811778209,14.0365255879,42.8096548895,30.9398922604,11.8697626291
 11/26  24:00:00,20.7484303912,1.33329609203,0.0,0.0,3.54045821811,10.5176760807,43.532770866,36.9089384841,6.62383238195
 11/27  01:00:00,17.2040305221,1.49215177871,0.0,0.0,2.55330491699,7.80157382632,43.7138633564,41.6781943258,2.03566903056
 11/27  02:00:00,16.664102754,1.54094862651,0.0,0.0,2.55330491699,7.21284921042,44.1539220127,42.993199571,1.16072244171
 11/27  03:00:00,16.4527703271,1.6239785076,0.0,0.0,2.55330491699,6.91848690247,46.1100987503,45.6061381349,0.503960615424
 11/27  04:00:00,16.3623339188,1.68072325332,0.0,0.0,2.55330491699,6.7713057485,47.9060377585,47.4020666508,0.503971107777
 11/27  05:00:00,18.4381114043,1.68000729105,0.0,0.0,3.82705111198,7.57405300124,48.5166575608,47.3556810021,1.16097655868
 11/27  06:00:00,22.8683370591,1.57162048386,0.0,0.0,6.02426329834,9.91545327661,49.9151411443,43.7152110577,6.19993008663
 11/27  07:00:00,28.0759437826,1.46097612729,0.0,0.0,6.51253267309,14.7454349813,61.399171461,40.5167443057,20.8824271554
 11/27  08:00:00,29.2078448062,1.45941118222,0.0,0.0,6.01364874671,18.163451543,62.917136706,40.7196734687,22.1974632373
 11/27  09:00:00,25.1969580022,1.96560826045,0.0,0.0,4.35151303671,18.8798367041,69.9596061674,48.6386409051,21.3209652623
 11/27  10:00:00,22.5185332379,2.11081533665,0.0,0.0,3.78894180059,16.6187760998,71.8507759509,53.1593063457,18.6914696052
 11/27  11:00:00,19.2936678885,1.80257669032,0.0,0.0,3.78894180059,13.7021493968,59.8984636583,42.9599911583,16.9384724999
 11/27  12:00:00,19.145829071,1.50755671902,0.0,0.0,3.78894180059,13.8493305508,46.8512915944,33.1996886668,13.6516029276
 11/27  13:00:00,18.7727320827,1.44490094888,0.0,0.0,3.69398621738,13.6338449159,43.2341667288,31.3355609065,11.8986058223
 11/27  14:00:00,18.6489399503,1.59939221438,0.0,0.0,3.78894180059,13.2606059349,46.5886605372,36.0048025438,10.5838579934
 11/27  15:00:00,18.2909649425,1.38859836057,0.0,0.0,3.78894180059,13.1134247809,39.0021633325,29.7330531681,9.26911016444
 11/27  16:00:00,19.6298182085,1.36244217321,0.0,0.0,4.71240779196,13.5549682428,39.6225753899,29.0387173965,10.5838579934
 11/27  17:00:00,29.8910797471,1.4948503245,0.0,0.0,7.18559832057,18.5321311015,45.3467900247,33.0099349261,12.3368550986
 11/27  18:00:00,38.041787809,0.98930211714,0.0,0.0,8.38069375907,23.3147919321,43.5773462513,27.2962476658,16.2810985855
 11/27  19:00:00,40.1250165075,1.00516068183,0.0,0.0,10.6415932552,23.1212625696,47.0723290328,27.9426101512,19.1297188815
 11/27  20:00:00,39.3439460813,1.19336823386,0.0,0.0,12.3080778603,20.4854999863,52.1514833205,33.8982629916,18.2532203289
 11/27  21:00:00,38.9908739966,1.28041704236,0.0,0.0,12.456681583,19.8967753704,53.2279122676,36.5085644058,16.7193478618
 11/27  22:00:00,33.6402690361,1.39331310394,0.0,0.0,9.18739968257,17.702556249,53.6158764882,39.9642735607,13.6516029276
 11/27  23:00:00,26.9402300106,1.62858664011,0.0,0.0,5.91811778209,14.0365255879,59.4401929581,47.5415871358,11.8986058223
 11/27  24:00:00,21.1290998229,1.71396552379,0.0,0.0,3.54045821811,10.5176760807,56.2413990418,49.6017845352,6.63961450656
 11/28  01:00:00,17.6491396063,1.93726086287,0.0,0.0,2.55330491699,7.80157382632,58.8392999594,56.7992790717,2.04002088763
 11/28  02:00:00,17.2743944585,2.15124033101,0.0,0.0,2.55330491699,7.21284921042,65.2857648411,64.1228660854,1.16289875564
 11/28  03:00:00,17.0649698458,2.23617802632,0.0,0.0,2.55330491699,6.91848690247,67.2159585122,66.7114537957,0.50450471655
 11/28  04:00:00,16.9728338992,2.29122323372,0.0,0.0,2.55330491699,6.7713057485,68.7512171061,68.2467018903,0.504515215714
 11/28  05:00:00,19.0524613343,2.294357221,0.0,0.0,3.82705111198,7.57405300124,69.1764601886,68.0133071475,1.16315304112
 11/28  06:00:00,23.4506334289,2.15391685365,0.0,0.0,6.02426329834,9.91545327661,68.9795829577,62.7649613211,6.21462163655
 11/28  07:00:00,28.7214710131,2.10650335775,0.0,0.0,6.51253267309,14.7454349813,82.5797310474,61.6461591649,20.9335718824
 11/28  08:00:00,29.9049083541,2.15647473006,0.0,0.0,6.01364874671,18.163451543,85.763877345,63.5120055923,22.2518717527
 11/28  09:00:00,25.6852063143,2.45385657253,0.0,0.0,4.35151303671,18.8798367041,85.2391121692,63.8659147362,21.373197433
 11/28  10:00:00,22.4952016713,2.08748377008,0.0,0.0,3.78894180059,16.6187760998,69.7647567663,51.0275840117,18.7371727546
 11/28  11:00:00,19.3214728739,1.83038167573,0.0,0.0,3.78894180059,13.7021493968,59.6456197266,42.6657967582,16.9798229684
 11/28  12:00:00,19.2211801353,1.58290778337,0.0,0.0,3.78894180059,13.8493305508,48.6373520942,34.9525599748,13.6847921194
 11/28  13:00:00,18.7999296595,1.47209852563,0.0,0.0,3.69398621738,13.6338449159,43.8764839788,31.9490416456,11.9274423332
 11/28  14:00:00,18.4625022603,1.41295452441,0.0,0.0,3.78894180059,13.2606059349,41.0514423371,30.4420123435,10.6094299936
 11/28  15:00:00,18.2699729182,1.36760633627,0.0,0.0,3.78894180059,13.1134247809,38.5565587785,29.2651411245,9.29141765402
 11/28  16:00:00,19.6852383629,1.41786232766,0.0,0.0,4.71240779196,13.5549682428,41.3588371841,30.7494071905,10.6094299936
 11/28  17:00:00,29.8388380525,1.44260862993,0.0,0.0,7.18559832057,18.5321311015,43.8848360875,31.5180563077,12.3667797798
 11/28  18:00:00,38.033358905,0.980873213099,0.0,0.0,8.38069375907,23.3147919321,43.5855944142,27.2647776156,16.3208167986
 11/28  19:00:00,40.0773849407,0.957529114993,0.0,0.0,10.6415932552,23.1212625696,45.7843958286,26.6078856275,19.1765102011
 11/28  20:00:00,39.232952215,1.08237436752,0.0,0.0,12.3080778603,20.4854999863,48.7447075454,30.4468722373,18.297835308
 11/28  21:00:00,38.8839728919,1.17351593765,0.0,0.0,12.456681583,19.8967753704,49.9805221932,33.2203679481,16.7601542452
 11/28  22:00:00,33.5153864347,1.2684305025,0.0,0.0,9.18739968257,17.702556249,49.7678623582,36.0830702388,13.6847921194
 11/28  23:00:00,26.7357868813,1.42414351079,0.0,0.0,5.91811778209,14.0365255879,52.6839835884,40.7565412551,11.9274423332
 11/28  24:00:00,20.9282817888,1.5131474897,0.0,0.0,3.54045821811,10.5176760807,49.6056013407,42.9502083659,6.65539297479
 11/29  01:00:00,17.4209002844,1.70902154099,0.0,0.0,2.55330491699,7.80157382632,51.2049280692,49.1605569255,2.04437114366
 11/29  02:00:00,17.0610476299,1.93789350241,0.0,0.0,2.55330491699,7.21284921042,58.2587868891,57.0937127372,1.16507415196
 11/29  03:00:00,16.8992048314,2.07041301192,0.0,0.0,2.55330491699,6.91848690247,62.0584611932,61.553412614,0.505048579236
 11/29  04:00:00,16.9084547916,2.22684412612,0.0,0.0,2.55330491699,6.7713057485,67.5163036301,67.0112445481,0.505059082053
 11/29  05:00:00,19.1290227948,2.37091868152,0.0,0.0,3.82705111198,7.57405300124,73.3977893602,72.2324608307,1.16532852948
 11/29  06:00:00,23.4490509996,2.15233442439,0.0,0.0,6.02426329834,9.91545327661,69.8355137399,63.6062078876,6.22930585227
 11/29  07:00:00,28.7010456532,2.08607799785,0.0,0.0,6.51253267309,14.7454349813,82.5784142176,61.5937245248,20.9846896928
 11/29  08:00:00,29.962742684,2.21430905997,0.0,0.0,6.01364874671,18.163451543,88.8986030792,66.5923515318,22.3062515475
 11/29  09:00:00,25.5777385881,2.34638884632,0.0,0.0,4.35151303671,18.8798367041,82.6176509632,61.1922489313,21.4254020318
 11/29  10:00:00,22.4731073317,2.06538943046,0.0,0.0,3.78894180059,16.6187760998,69.6393642057,50.8565124272,18.7828517785
 11/29  11:00:00,19.2684451384,1.7773539403,0.0,0.0,3.78894180059,13.7021493968,58.2252599509,41.2041083418,17.0211516091
 11/29  12:00:00,19.1699039576,1.53163160561,0.0,0.0,3.78894180059,13.8493305508,47.1159552862,33.3979914947,13.7179637916
 11/29  13:00:00,18.7123340995,1.38450296567,0.0,0.0,3.69398621738,13.6338449159,41.0236945389,29.0674309168,11.9562636222
 11/29  14:00:00,18.2974746036,1.24792686769,0.0,0.0,3.78894180059,13.2606059349,35.7185192947,25.0835307996,10.6349884951
 11/29  15:00:00,18.0452080773,1.14284149539,0.0,0.0,3.78894180059,13.1134247809,31.4019293703,22.0882160022,9.31371336809
 11/29  16:00:00,19.3641662112,1.09679017599,0.0,0.0,4.71240779196,13.5549682428,31.4423702443,20.8073817491,10.6349884951
 11/29  17:00:00,29.5749929504,1.17876352778,0.0,0.0,7.18559832057,18.5321311015,35.6490868428,23.2523981783,12.3966886645
 11/29  18:00:00,37.9201092704,0.867623578482,0.0,0.0,8.38069375907,23.3147919321,40.2107690117,23.8502549661,16.3605140456
 11/29  19:00:00,39.940634607,0.820778781371,0.0,0.0,10.6415932552,23.1212625696,41.6307193515,22.4074425307,19.2232768209
 11/29  20:00:00,39.0298826563,0.879304808863,0.0,0.0,12.3080778603,20.4854999863,42.4492932341,24.1068664979,18.3424267362
 11/29  21:00:00,38.6579079199,0.947450965712,0.0,0.0,12.456681583,19.8967753704,42.8701688057,26.0692297177,16.800939088
 11/29  22:00:00,33.2673644539,1.02040852169,0.0,0.0,9.18739968257,17.702556249,41.8325335928,28.1145698012,13.7179637916
