Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/29  23:00:00,26.5266742627,1.21503089219,0.0,0.0,5.91811778209,14.0365255879,45.9007197364,33.9444561142,11.9562636222
 11/29  24:00:00,20.9329565574,1.51782225822,0.0,0.0,3.54045821811,10.5176760807,50.2449056775,43.5737425635,6.67116311402
 11/30  01:00:00,17.3942320596,1.6823533162,0.0,0.0,2.55330491699,7.80157382632,50.5308616969,48.4821431854,2.04871851154
 11/30  02:00:00,16.843196747,1.72004261953,0.0,0.0,2.55330491699,7.21284921042,50.3733326354,49.2060846488,1.16724798661
 11/30  03:00:00,16.6493307839,1.82053896443,0.0,0.0,2.55330491699,6.91848690247,52.8709801773,52.3653881349,0.505592042438
 11/30  04:00:00,16.5758675868,1.8942569213,0.0,0.0,2.55330491699,6.7713057485,55.1935864584,54.6879839126,0.505602545742
 11/30  05:00:00,18.7079133445,1.94980923126,0.0,0.0,3.82705111198,7.57405300124,57.7230854705,56.555583091,1.16750237948
 11/30  06:00:00,23.3403651853,2.04364861012,0.0,0.0,6.02426329834,9.91545327661,66.508701653,60.2647232686,6.24397838441
 11/30  07:00:00,28.5470658524,1.9320981971,0.0,0.0,6.51253267309,14.7454349813,77.5466048743,56.5108394266,21.0357654477
 11/30  08:00:00,30.4876084774,1.84634152005,0.0,0.0,6.01364874671,18.163451543,75.7757697364,53.4151832188,22.3605865176
 11/30  09:00:00,25.3131091766,2.08175943482,0.0,0.0,4.35151303671,18.8798367041,72.781299672,51.3037360732,21.4775635989
 11/30  10:00:00,22.2156538343,1.80793593303,0.0,0.0,3.78894180059,16.6187760998,60.7139376923,41.8854445427,18.8284931497
 11/30  11:00:00,19.0519068747,1.56081567653,0.0,0.0,3.78894180059,13.7021493968,51.1923975559,34.1299513729,17.062446183
 11/30  12:00:00,18.9883363189,1.35006396691,0.0,0.0,3.78894180059,13.8493305508,41.4588989531,27.7077908325,13.7511081206
 11/30  13:00:00,18.5405755515,1.21274441769,0.0,0.0,3.69398621738,13.6338449159,35.7577466507,23.7726854967,11.985061154
 11/30  14:00:00,18.1822804415,1.13273270556,0.0,0.0,3.78894180059,13.2606059349,32.369863373,21.709337444,10.660525929
 11/30  15:00:00,17.9327265223,1.03035994045,0.0,0.0,3.78894180059,13.1134247809,28.1196075592,18.7836168552,9.335990704
 11/30  16:00:00,19.2641927936,0.996816758312,0.0,0.0,4.71240779196,13.5549682428,28.5387459029,17.8782199739,10.660525929
 11/30  17:00:00,29.4704371604,1.07420773774,0.0,0.0,7.18559832057,18.5321311015,32.6376594324,20.2110865367,12.4265728956
 11/30  18:00:00,37.7704070708,0.717921378934,0.0,0.0,8.38069375907,23.3147919321,35.7727101841,19.3725316136,16.4001785705
 11/30  19:00:00,39.7956659343,0.675810108621,0.0,0.0,10.6415932552,23.1212625696,37.3772129608,18.1072080695,19.2700048913
 11/30  20:00:00,38.8809982086,0.730420361159,0.0,0.0,12.3080778603,20.4854999863,38.0333574229,19.6463760149,18.386981408
 11/30  21:00:00,38.545640807,0.835183852774,0.0,0.0,12.456681583,19.8967753704,39.5714932231,22.7298029109,16.8416903122
 11/30  22:00:00,33.1845550778,0.93759914555,0.0,0.0,9.18739968257,17.702556249,39.457460269,25.7063521484,13.7511081206
 11/30  23:00:00,26.3883559452,1.07671257463,0.0,0.0,5.91811778209,14.0365255879,41.7010963588,29.7160352048,11.985061154
 11/30  24:00:00,20.6656344623,1.25050016315,0.0,0.0,3.54045821811,10.5176760807,41.421506624,34.7345863699,6.68692025405
 12/01  01:00:00,17.1263881477,1.41450940434,0.0,0.0,2.55330491699,7.80157382632,41.4762083275,39.4231466226,2.05306170496
 12/01  02:00:00,16.6283390413,1.5051849139,0.0,0.0,2.55330491699,7.21284921042,43.1242645862,41.9548449702,1.169419616
 12/01  03:00:00,16.3900364993,1.56124467985,0.0,0.0,2.55330491699,6.91848690247,43.992083372,43.4859484267,0.506134945231
 12/01  04:00:00,16.2861109472,1.60450028168,0.0,0.0,2.55330491699,6.7713057485,45.1881203561,44.6819749102,0.50614544585
 12/01  05:00:00,18.4075224671,1.6494183538,0.0,0.0,3.82705111198,7.57405300124,47.3334329447,46.1637589973,1.16967394735
 12/01  06:00:00,22.8319778842,1.53526130898,0.0,0.0,6.02426329834,9.91545327661,48.7607743694,42.5021394824,6.25863488704
 12/01  07:00:00,28.0429987167,1.42803106139,0.0,0.0,6.51253267309,14.7454349813,60.3909540424,39.3041700211,21.0867840213
 12/01  08:00:00,30.1131985026,1.47193154521,0.0,0.0,6.01364874671,18.163451543,63.3577539846,40.9428934124,22.4148605722
 12/01  09:00:00,24.9798570233,1.74850728153,0.0,0.0,4.35151303671,18.8798367041,61.6178071411,40.0881404542,21.5296666869
 12/01  10:00:00,21.9303605142,1.52264261291,0.0,0.0,3.78894180059,16.6187760998,51.945553475,33.0714701233,18.8740833517
 12/01  11:00:00,18.8821340154,1.39104281723,0.0,0.0,3.78894180059,13.7021493968,46.3548346677,29.2511402067,17.1036944611
 12/01  12:00:00,18.8269228084,1.18121063834,0.0074398181061,0.0,3.78894180059,13.8493305508,36.6698036654,22.8855883742,13.7842152911
 12/01  13:00:00,18.5217569668,1.12540424274,0.0685215902079,0.0,3.69398621738,13.6338449159,32.7258403918,20.7120139913,12.0138264005
 12/01  14:00:00,18.2864781349,1.1353212374,0.101609161566,0.0,3.78894180059,13.2606059349,31.5791264706,20.8930917381,10.6860347325
 12/01  15:00:00,18.0881652381,1.07793899661,0.107859659595,0.0,3.78894180059,13.1134247809,28.6388528945,19.28060983,9.35824306453
 12/01  16:00:00,19.4002452614,1.06633457797,0.0665346481633,0.0,4.71240779196,13.5549682428,30.1518417614,19.4658070289,10.6860347325
 12/01  17:00:00,29.5403449728,1.13368284676,0.0104327033906,0.0,7.18559832057,18.5321311015,34.546061636,22.0896380128,12.4564236231
 12/01  18:00:00,37.7136647612,0.660210131788,0.00096893756621,0.0,8.38069375907,23.3147919321,34.0745744043,17.6347757772,16.4397986271
 12/01  19:00:00,39.7933590401,0.668254691625,0.00524852284544,0.0,10.6415932552,23.1212625696,37.1638525549,17.8471719805,19.3166805744
 12/01  20:00:00,38.9846387658,0.834060918366,0.0,0.0,12.3080778603,20.4854999863,41.3643244686,22.9328383396,18.4314861291
 12/01  21:00:00,38.6649205592,0.954463605022,0.0,0.0,12.456681583,19.8967753704,43.5215187183,26.6391228686,16.8823958497
 12/01  22:00:00,33.3201149399,1.07315900767,0.0,0.0,9.18739968257,17.702556249,43.9905365048,30.2063212137,13.7842152911
 12/01  23:00:00,26.5475042062,1.23586083571,0.0,0.0,5.91811778209,14.0365255879,47.0614087034,35.0475823029,12.0138264005
 12/01  24:00:00,20.6327085789,1.21757427978,0.0,0.0,3.54045821811,10.5176760807,40.2245343147,33.5218745861,6.70265972857
 12/02  01:00:00,17.194299987,1.4824212436,0.0,0.0,2.55330491699,7.80157382632,43.8027490427,41.7453496039,2.05739943885
 12/02  02:00:00,16.8793698463,1.75621571889,0.0,0.0,2.55330491699,7.21284921042,52.0705451145,50.8989567173,1.17158839719
 12/02  03:00:00,16.6526617932,1.82386997368,0.0,0.0,2.55330491699,6.91848690247,53.4074208741,52.9007437473,0.506677126857
 12/02  04:00:00,16.540949205,1.85933853947,0.0,0.0,2.55330491699,6.7713057485,54.1981430128,53.6914553912,0.506687621609
 12/02  05:00:00,18.5952152602,1.83711114691,0.0,0.0,3.82705111198,7.57405300124,53.7380161578,52.5661735678,1.17184258995
 12/02  06:00:00,22.8721969455,1.57548037029,0.0,0.0,6.02426329834,9.91545327661,49.6079038403,43.3346328213,6.27327101903
 12/02  07:00:00,28.0754983635,1.4605307081,0.0,0.0,6.51253267309,14.7454349813,61.07231397,39.9345836658,21.1377303041
 12/02  08:00:00,29.9395007078,1.49176311292,0.0,0.0,6.01364874671,17.9699221805,63.7486928363,41.2796351976,22.4690576386
 12/02  09:00:00,23.3349980682,1.55006189514,0.0,0.0,3.66783283761,18.1171033345,64.5861919972,43.004496131,21.5816958662
 12/02  10:00:00,20.4246815487,1.46337721614,0.0,0.0,3.10526160149,15.8560427302,59.3422572803,40.4226483968,18.9196088836
 12/02  11:00:00,17.3780916686,1.33341403911,0.0,0.0,3.10526160149,12.9394160272,53.7734780456,36.6285938176,17.144884228
 12/02  12:00:00,17.3721515099,1.18029272666,0.0,0.0,3.10526160149,13.0865971812,45.6994570952,31.8821815965,13.8172754988
 12/02  13:00:00,17.1541113671,1.10943373783,0.0,0.0,3.10526160149,12.9394160272,41.8459302692,29.803379426,12.0425508432
 12/02  14:00:00,16.7062689375,1.1031347703,0.0,0.0,3.10526160149,12.4978725653,40.5204980404,29.8089906889,10.7115073515
 12/02  15:00:00,16.6042580924,1.14830507924,0.0,0.0,3.10526160149,12.3506914113,40.4900373266,31.1095734667,9.38046385984
 12/02  16:00:00,17.9722819096,1.15131944303,0.0,0.0,4.02872759285,12.7922348732,41.9019783652,31.1904710137,10.7115073515
 12/02  17:00:00,28.0438475951,1.0940317412,0.0,0.0,6.50191812146,17.7693977319,42.0132044799,29.5269724728,12.4862320071
 12/02  18:00:00,37.7765639221,0.917607592644,0.0,0.0,8.38069375907,23.1212625696,40.8822459777,24.4028834955,16.4793624822
 12/02  19:00:00,39.9620651521,0.842209326425,0.0,0.0,10.6415932552,23.1212625696,41.7253803179,22.3620902704,19.3632900475
 12/02  20:00:00,39.0688426595,0.918264812018,0.0,0.0,12.3080778603,20.4854999863,43.1579594515,24.6820317318,18.4759277197
 12/02  21:00:00,38.6438600545,0.933403100253,0.0,0.0,12.456681583,19.8967753704,41.997598001,25.0745543549,16.9230436461
 12/02  22:00:00,33.2350048124,0.988048880175,0.0,0.0,9.18739968257,17.702556249,40.4653260308,26.648050532,13.8172754988
 12/02  23:00:00,26.4505674062,1.13892403569,0.0,0.0,5.91811778209,14.0365255879,43.1269504784,31.0843996352,12.0425508432
 12/02  24:00:00,20.7028885742,1.28775427509,0.0,0.0,3.54045821811,10.5176760807,42.2345624863,35.5161856098,6.71837687647
 12/03  01:00:00,17.1266974913,1.41481874795,0.0,0.0,2.55330491699,7.80157382632,41.2397576026,39.1780271729,2.06173042974
 12/03  02:00:00,16.5857839269,1.4626297994,0.0,0.0,2.55330491699,7.21284921042,41.5971388653,40.4233851773,1.17375368807
 12/03  03:00:00,16.3282126734,1.49942085395,0.0,0.0,2.55330491699,6.91848690247,41.9577580665,41.4505396397,0.50721842677
 12/03  04:00:00,16.2165662064,1.53495554092,0.0,0.0,2.55330491699,6.7713057485,42.9584088751,42.4511799627,0.507228912469
 12/03  05:00:00,18.3004760382,1.54237192489,0.0,0.0,3.82705111198,7.57405300124,43.8164820866,42.6424744215,1.17400766506
 12/03  06:00:00,22.7960258711,1.49930929584,0.0,0.0,6.02426329834,9.91545327661,47.8029231097,41.5150406644,6.28788244526
 12/03  07:00:00,27.9939245775,1.3789569222,0.0,0.0,6.51253267309,14.7454349813,59.1683630182,37.9797738096,21.1885892086
 12/03  08:00:00,29.7889290667,1.34119147174,0.0,0.0,6.01364874671,17.9699221805,59.3682513542,36.8450896873,22.5231616669
 12/03  09:00:00,23.0969200407,1.31198386767,0.0,0.0,3.66783283761,18.1171033345,57.6507655972,36.0171298684,21.6336357288
 12/03  10:00:00,20.3142716443,1.3529673117,0.0,0.0,3.10526160149,15.8560427302,56.0739030004,37.1088467371,18.9650562633
 12/03  11:00:00,17.3932993558,1.34862172632,0.0,0.0,3.10526160149,12.9394160272,54.0151932286,36.8291899428,17.1860032858
 12/03  12:00:00,17.5128292314,1.32097044808,0.0,0.0,3.10526160149,13.0865971812,49.8841081408,36.0338291877,13.8502789531
 12/03  13:00:00,17.2812987416,1.23662111237,0.0,0.0,3.10526160149,12.9394160272,45.4460275314,33.3748015558,12.0712259757
 12/03  14:00:00,16.7942024127,1.19106824546,0.0,0.0,3.10526160149,12.4978725653,42.7643329405,32.0273966979,10.7369362426
 12/03  15:00:00,16.5569533811,1.1010003679,0.0,0.0,3.10526160149,12.3506914113,39.0894945222,29.6868480127,9.40264650947
 12/03  16:00:00,17.915856954,1.09489448743,0.0,0.0,4.02872759285,12.7922348732,40.2598475313,29.5229112887,10.7369362426
 12/03  17:00:00,28.0048837892,1.05506793528,0.0,0.0,6.50191812146,17.7693977319,40.8771689506,28.3611797305,12.51598922
 12/03  18:00:00,37.800971114,0.942014784532,0.0,0.0,8.38069375907,23.1212625696,41.7804547098,25.2615962905,16.5188584193
 12/03  19:00:00,39.9651036699,0.84524784427,0.0,0.0,10.6415932552,23.1212625696,41.9700872048,22.5602676971,19.4098195077
 12/03  20:00:00,38.9870558526,0.836478005118,0.0,0.0,12.3080778603,20.4854999863,40.8196052561,22.2993122372,18.5202930189
 12/03  21:00:00,38.6232889271,0.912831972868,0.0,0.0,12.456681583,19.8967753704,41.5785022463,24.6148805827,16.9636216637
 12/03  22:00:00,33.2451276607,0.998171728487,0.0,0.0,9.18739968257,17.702556249,41.0120069564,27.1617280033,13.8502789531
 12/03  23:00:00,26.4356467936,1.12400342313,0.0,0.0,5.91811778209,14.0365255879,42.8755686475,30.8043426719,12.0712259757
 12/03  24:00:00,20.6351261957,1.21999189655,0.0,0.0,3.54045821811,10.5176760807,40.0993068848,33.3652398415,6.73406704328
 12/04  01:00:00,17.0747483996,1.36286965623,0.0,0.0,2.55330491699,7.80157382632,39.6031531996,37.5370998035,2.06605339611
 12/04  02:00:00,16.5816281272,1.45847399978,0.0,0.0,2.55330491699,7.21284921042,41.6067296616,40.430814814,1.17591484756
 12/04  03:00:00,16.3314110226,1.50261920317,0.0,0.0,2.55330491699,6.91848690247,42.2060939703,41.6983352856,0.507758684683
 12/04  04:00:00,16.2199129325,1.53830226696,0.0,0.0,2.55330491699,6.7713057485,43.2464649532,42.738695795,0.507769158138
 12/04  05:00:00,18.3034549409,1.54535082763,0.0,0.0,3.82705111198,7.57405300124,44.1082584513,42.9320899198,1.17616853147
 12/04  06:00:00,22.7756176382,1.47890106302,0.0,0.0,6.02426329834,9.91545327661,47.2858406319,40.983375794,6.30246483797
 12/04  07:00:00,27.9789859645,1.36401830913,0.0,0.0,6.51253267309,14.7454349813,58.8176900669,37.5783443942,21.2393456727
 12/04  08:00:00,29.9969603721,1.35569341474,0.0,0.0,6.01364874671,18.163451543,59.8912142901,37.3140576555,22.5771566346
 12/04  09:00:00,25.0322238269,1.80087408513,0.0,0.0,4.35151303671,18.8798367041,64.1080523493,42.4225814562,21.6854708931
 12/04  10:00:00,22.0895293209,1.68181141961,0.0,0.0,3.78894180059,16.6187760998,57.1003715408,38.0899595088,19.0104120321
 12/04  11:00:00,19.0955786588,1.60448746068,0.0,0.0,3.78894180059,13.7021493968,52.7849641191,35.5579246615,17.2270394576
 12/04  12:00:00,19.1634003547,1.52512800274,0.0,0.0,3.78894180059,13.8493305508,46.7317886132,32.8485727328,13.8832158804
 12/04  13:00:00,18.8210234251,1.49319229121,0.0,0.0,3.69398621738,13.6338449159,44.0789254163,31.9790821104,12.0998433059
 12/04  14:00:00,18.5421943859,1.49264664998,0.0,0.0,3.78894180059,13.2606059349,42.6374700646,31.8751561895,10.7623138751
 12/04  15:00:00,18.3911636335,1.48879705161,0.0,0.0,3.78894180059,13.1134247809,41.1291773899,31.7043929457,9.42478444422
 12/04  16:00:00,19.7656434466,1.49826741139,0.0,0.0,4.71240779196,13.5549682428,42.7580755196,31.9957616445,10.7623138751
 12/04  17:00:00,29.8466498371,1.45042041452,0.0,0.0,7.18559832057,18.5321311015,43.2347167047,30.6890302551,12.5456864496
 12/04  18:00:00,38.0965941141,1.04410842224,0.0,0.0,8.38069375907,23.3147919321,45.0776506145,28.5193758723,16.5582747421
 12/04  19:00:00,40.0919000672,0.972044241481,0.0,0.0,10.6415932552,23.1212625696,45.8753731095,26.4191179338,19.4562551757
 12/04  20:00:00,39.1263580588,0.975780211327,0.0,0.0,12.3080778603,20.4854999863,45.0876805069,26.5231116185,18.5645688884
 12/04  21:00:00,38.7176544204,1.00719746615,0.0,0.0,12.456681583,19.8967753704,44.4221032012,27.4179853155,17.0041178858
 12/04  22:00:00,33.341710182,1.09475424975,0.0,0.0,9.18739968257,17.702556249,43.9223667733,30.0391508928,13.8832158804
 12/04  23:00:00,26.5612028305,1.24955946,0.0,0.0,5.91811778209,14.0365255879,46.7446459046,34.6448025987,12.0998433059
 12/04  24:00:00,20.8961863259,1.48105202679,0.0,0.0,3.54045821811,10.5176760807,48.5696163541,41.8198907716,6.7497255825
 12/05  01:00:00,17.326472483,1.61459373962,0.0,0.0,2.55330491699,7.80157382632,47.7764614908,45.7060944319,2.07036705884
 12/05  02:00:00,16.7532858751,1.63013174767,0.0,0.0,2.55330491699,7.21284921042,47.0432134125,45.8651421767,1.17807123581
 12/05  03:00:00,16.509130756,1.68033893656,0.0,0.0,2.55330491699,6.91848690247,47.8388709203,47.3305731797,0.50829774062
 12/05  04:00:00,16.4346570968,1.75304643132,0.0,0.0,2.55330491699,6.7713057485,50.1958910199,49.6875828212,0.508308198637
 12/05  05:00:00,18.5537745152,1.79567040191,0.0,0.0,3.82705111198,7.57405300124,52.262696772,51.0843722227,1.17832454924
 12/05  06:00:00,23.1734251988,1.87670862358,0.0,0.0,6.02426329834,9.91545327661,60.6595802771,54.3425663991,6.31701387797
 12/05  07:00:00,28.3759073109,1.76093965554,0.0,0.0,6.51253267309,14.7454349813,71.9868408536,50.6968561885,21.2899846651
 12/05  08:00:00,30.3274254241,1.68615846676,0.0,0.0,6.01364874671,18.163451543,70.637604417,48.0065778654,22.6310265516
 12/05  09:00:00,25.4181650074,2.18681526562,0.0,0.0,4.35151303671,18.8798367041,76.7918604179,55.0546744093,21.7371860087
 12/05  10:00:00,22.6804652364,2.27274733516,0.0,0.0,3.78894180059,16.6187760998,76.3576003597,57.3019376015,19.0556627582
 12/05  11:00:00,19.7145462868,2.22345508863,0.0,0.0,3.78894180059,13.7021493968,72.6127344404,55.3447538497,17.2679805907
 12/05  12:00:00,19.7731510637,2.13487871176,0.0,0.0,3.78894180059,13.8493305508,66.2105068297,52.294430303,13.9160765268
 12/05  13:00:00,19.4139069318,2.08607579792,0.0,0.0,3.69398621738,13.6338449159,62.9720296699,50.8436353105,12.1283943593
 12/05  14:00:00,19.2280771413,2.17852940538,0.0,0.0,3.78894180059,13.2606059349,64.5311296399,53.7434969061,10.7876327337
 12/05  15:00:00,19.1305689482,2.2282023663,0.0,0.0,3.78894180059,13.1134247809,64.9240124603,55.4771413521,9.44687110816
 12/05  16:00:00,20.4733887008,2.20601266557,0.0,0.0,4.71240779196,13.5549682428,65.5237847333,54.7361519996,10.7876327337
 12/05  17:00:00,30.5588541146,2.16262469196,0.0,0.0,7.18559832057,18.5321311015,66.1585240252,53.5832091241,12.5753149012
 12/05  18:00:00,38.7277766398,1.67529094795,0.0,0.0,8.38069375907,23.3147919321,65.0199866861,48.4223869082,16.5975997779
 12/05  19:00:00,40.6578806828,1.53802485717,0.0,0.0,10.6415932552,23.1212625696,63.5968117818,44.0942284818,19.5025833
 12/05  20:00:00,39.6912883032,1.54071045574,0.0,0.0,12.3080778603,20.4854999863,62.7992845562,44.1905423399,18.6087422163
 12/05  21:00:00,39.268582511,1.55812555679,0.0,0.0,12.456681583,19.8967753704,61.7709847009,44.7264643811,17.0445203198
 12/05  22:00:00,33.8465400489,1.59958411674,0.0,0.0,9.18739968257,17.702556249,59.9020410313,45.9859645045,13.9160765268
 12/05  23:00:00,27.0538986998,1.7422553293,0.0,0.0,5.91811778209,14.0365255879,62.5406379777,50.4122436184,12.1283943593
 12/05  24:00:00,21.3188816797,1.90374738057,0.0,0.0,3.54045821811,10.5176760807,62.1790175704,55.4136697134,6.76534785699
 12/06  01:00:00,17.7604084566,2.0485297132,0.0,0.0,2.55330491699,7.80157382632,61.9652785965,59.890608455,2.0746701415
 12/06  02:00:00,17.2080661497,2.08491202224,0.0,0.0,2.55330491699,7.21284921042,61.8886529097,60.7084306953,1.18022221438
 12/06  03:00:00,16.8999622607,2.07117044122,0.0,0.0,2.55330491699,6.91848690247,60.3151563655,59.8063209306,0.508835434958
 12/06  04:00:00,16.7554166983,2.07380603284,0.0,0.0,2.55330491699,6.7713057485,60.2025996399,59.6937537656,0.50884587434
 12/06  05:00:00,18.8685851979,2.11048108464,0.0,0.0,3.82705111198,7.57405300124,62.2632789475,61.0828038676,1.18047507986
 12/06  06:00:00,23.3195911945,2.02287461933,0.0,0.0,6.02426329834,9.91545327661,64.6543018004,58.3227765444,6.331525256
 12/06  07:00:00,28.4779512962,1.86298364083,0.0,0.0,6.51253267309,14.7454349813,74.6165768033,53.2760856144,21.3404911889
 12/06  08:00:00,30.4831756714,1.84190871408,0.0,0.0,6.01364874671,18.163451543,75.3515687532,52.6668132882,22.6847554649
 12/06  09:00:00,25.5012397257,2.26988998394,0.0,0.0,4.35151303671,18.8798367041,79.2001532812,57.4113875206,21.7887657606
 12/06  10:00:00,22.5828810393,2.17516313799,0.0,0.0,3.78894180059,16.6187760998,72.9116931652,53.8108981241,19.1007950411
 12/06  11:00:00,19.6511608836,2.16006968549,0.0,0.0,3.78894180059,13.7021493968,70.3496518963,53.0408373353,17.308814561
 12/06  12:00:00,19.7750288555,2.13675650353,0.0,0.0,3.78894180059,13.8493305508,66.049033097,52.1001819362,13.9488511608
 12/06  13:00:00,19.3769004597,2.04906932582,0.0,0.0,3.69398621738,13.6338449159,61.4332183573,49.2763476766,12.1568706807
 12/06  14:00:00,18.9811568802,1.93160914429,0.0,0.0,3.78894180059,13.2606059349,55.9458869457,45.1330016251,10.8128853206
 12/06  15:00:00,18.772439715,1.87007313313,0.0,0.0,3.78894180059,13.1134247809,52.6164147859,43.1475148254,9.46889996053
 12/06  16:00:00,20.1300943295,1.86271829424,0.0,0.0,4.71240779196,13.5549682428,53.7736808496,42.960795529,10.8128853206
 12/06  17:00:00,30.2117908484,1.81556142577,0.0,0.0,7.18559832057,18.5321311015,54.1329606232,41.5280948225,12.6048658007
 12/06  18:00:00,38.1411841071,1.08869841525,0.0,0.0,8.38069375907,23.3147919321,45.6514165347,29.0145946538,16.636821881
 12/06  19:00:00,40.044979883,0.925124057345,0.0,0.0,10.6415932552,23.1212625696,43.8657500884,24.3169599273,19.5487901611
 12/06  20:00:00,39.2219442209,1.07136637343,0.0,0.0,12.3080778603,20.4854999863,47.6738592782,29.0210593571,18.6527999211
 12/06  21:00:00,38.8701549262,1.159697972,0.0,0.0,12.456681583,19.8967753704,49.0324828739,31.947665873,17.084817001
 12/06  22:00:00,33.4328639783,1.18590804606,0.0,0.0,9.18739968257,17.702556249,46.6378376425,32.6889864817,13.9488511608
 12/06  23:00:00,26.6062615507,1.29461818015,0.0,0.0,5.91811778209,14.0365255879,47.9857559573,35.8288852766,12.1568706807
 12/06  24:00:00,20.8640804172,1.44894611809,0.0,0.0,3.54045821811,10.5176760807,47.1665399964,40.3856107561,6.78092924038
 12/07  01:00:00,17.2910935011,1.5792147577,0.0,0.0,2.55330491699,7.80157382632,46.3000655879,44.2211042172,2.07896137079
 12/07  02:00:00,16.7576642256,1.63451009812,0.0,0.0,2.55330491699,7.21284921042,47.013478375,45.8311112286,1.18236714641
 12/07  03:00:00,16.50912139,1.68032957057,0.0,0.0,2.55330491699,6.91848690247,47.6683569373,47.1589853289,0.509371608478
 12/07  04:00:00,16.3918809632,1.71027029767,0.0,0.0,2.55330491699,6.7713057485,48.5357386367,48.0263566107,0.509382026027
 12/07  05:00:00,18.4643550614,1.70625094818,0.0,0.0,3.82705111198,7.57405300124,49.0755199306,47.8929004442,1.18261948645
 12/07  06:00:00,22.936118923,1.63940234774,0.0,0.0,6.02426329834,9.91545327661,52.2407318378,45.8947371638,6.34599467396
 12/07  07:00:00,28.0868511113,1.47188345591,0.0,0.0,6.51253267309,14.7454349813,62.1347373122,40.7438870255,21.3908502867
 12/07  08:00:00,30.0862668454,1.44499988805,0.0,0.0,6.01364874671,18.163451543,62.7772041525,40.0388766893,22.7383274632
 12/07  09:00:00,25.0901283077,1.85877856589,0.0,0.0,4.35151303671,18.8798367041,65.4942892499,43.6540943759,21.8401948739
 12/07  10:00:00,22.0297277107,1.62200980945,0.0,0.0,3.78894180059,16.6187760998,54.7778133745,35.6320178592,19.1457955153
 12/07  11:00:00,18.8365127926,1.34542159449,0.0,0.0,3.78894180059,13.7021493968,44.9755396737,27.6260103979,17.3495292757
 12/07  12:00:00,18.8393857831,1.20111343116,0.0,0.0,3.78894180059,13.8493305508,37.6437831954,23.6622531188,13.9815300766
 12/07  13:00:00,18.4418329688,1.11400183497,0.0,0.0,3.69398621738,13.6338449159,33.4928686793,21.3076048423,12.185263837
 12/07  14:00:00,18.0969122962,1.04736456023,0.0,0.0,3.78894180059,13.2606059349,30.4046461271,19.5665819697,10.8380641574
 12/07  15:00:00,17.9107759076,1.00840932573,0.0,0.0,3.78894180059,13.1134247809,28.0029800568,18.5121155791,9.4908644777
 12/07  16:00:00,19.3049786856,1.03760265032,0.0,0.0,4.71240779196,13.5549682428,30.0561814874,19.2181173301,10.8380641574
 12/07  17:00:00,29.437685339,1.04145591635,0.0,0.0,7.18559832057,18.5321311015,31.8271741483,19.1928437514,12.6343303969
 12/07  18:00:00,37.6680221526,0.615536460732,0.0,0.0,8.38069375907,23.3147919321,33.02133163,16.3454021941,16.6759294359
 12/07  19:00:00,39.670094271,0.550238445282,0.0,0.0,10.6415932552,23.1212625696,34.0815178967,14.4866558215,19.5948620752
 12/07  20:00:00,38.727614252,0.577036404569,0.0,0.0,12.3080778603,20.4854999863,33.8794789508,15.1827499953,18.6967289554
 12/07  21:00:00,38.3209884351,0.610531480866,0.0,0.0,12.456681583,19.8967753704,33.1872295702,16.0622335744,17.1249959958
 12/07  22:00:00,32.8954304402,0.648474507957,0.0,0.0,9.18739968257,17.702556249,31.0496973071,17.0681672305,13.9815300766
 12/07  23:00:00,26.0612066471,0.749563276536,0.0,0.0,5.91811778209,14.0365255879,32.0111783522,19.8259145152,12.185263837
 12/07  24:00:00,20.3011763014,0.886042002239,0.0,0.0,3.54045821811,10.5176760807,30.392209807,23.5957446886,6.79646511838
 12/08  01:00:00,16.7265353801,1.01465663669,0.0,0.0,2.55330491699,7.80157382632,29.2980528944,27.2148134175,2.0832394769
 12/08  02:00:00,16.2031423312,1.07998820378,0.0,0.0,2.55330491699,7.21284921042,30.2638936502,29.0793882533,1.18450539685
 12/08  03:00:00,15.9529141698,1.12412235031,0.0,0.0,2.55330491699,6.91848690247,30.7956970397,30.2857909372,0.50990610241
 12/08  04:00:00,15.8382839426,1.15667327711,0.0,0.0,2.55330491699,6.7713057485,31.6812033051,31.1712868102,0.509916494928
 12/08  05:00:00,17.9217022889,1.16359817565,0.0,0.0,3.82705111198,7.57405300124,32.5244616761,31.3397045421,1.18475713394
 12/08  06:00:00,22.4716234372,1.17490686197,0.0,0.0,6.02426329834,9.91545327661,38.1726887566,31.8122709105,6.36041784617
 12/08  07:00:00,27.7044758418,1.08950818646,0.0,0.0,6.51253267309,14.7454349813,50.8595085226,29.4184614779,21.4410470447
 12/08  08:00:00,29.691475084,1.05020812668,0.0,0.0,6.01364874671,18.163451543,51.0890941818,28.2973675002,22.7917266816
 12/08  09:00:00,24.7317671692,1.50041742741,0.0,0.0,4.35151303671,18.8798367041,53.9975806959,32.1061225773,21.8914581186
 12/08  10:00:00,21.9573410062,1.54962310494,0.0,0.0,3.78894180059,16.6187760998,52.434444537,33.2437936827,19.1906508543
 12/08  11:00:00,19.0390535218,1.54796232361,0.0,0.0,3.78894180059,13.7021493968,50.5784413567,33.1883286789,17.3901126777
 12/08  12:00:00,19.1384347706,1.50016241861,0.0,0.0,3.78894180059,13.8493305508,45.6953631127,31.6812595161,14.0141035966
 12/08  13:00:00,18.7857113128,1.45788017894,0.0,0.0,3.69398621738,13.6338449159,42.6344466186,30.4208811986,12.21356542
 12/08  14:00:00,18.4299990286,1.38045129271,0.0,0.0,3.78894180059,13.2606059349,39.1869613846,28.3237995971,10.8631617875
 12/08  15:00:00,18.111135044,1.20876846208,0.0,0.0,3.78894180059,13.1134247809,33.1501419633,23.6373838082,9.51275815509
 12/08  16:00:00,19.5061488287,1.23877279344,0.0,0.0,4.71240779196,13.5549682428,35.4683098797,24.6051480922,10.8631617875
 12/08  17:00:00,29.7420552709,1.34582584827,0.0,0.0,7.18559832057,18.5321311015,40.5336114637,27.8699114995,12.6636999641
 12/08  18:00:00,37.9322609644,0.879775272498,0.0,0.0,8.38069375907,23.3147919321,40.36756807,23.6526572085,16.7149108615
 12/08  19:00:00,40.0175575707,0.897701744993,0.0,0.0,10.6415932552,23.1212625696,44.0907086562,24.4499232577,19.6407853985
 12/08  20:00:00,39.268859546,1.11828169856,0.0,0.0,12.3080778603,20.4854999863,50.28616867,31.5456523598,18.7405163102
 12/08  21:00:00,38.9161878955,1.20573094125,0.0,0.0,12.456681583,19.8967753704,51.4456211218,34.2805757161,17.1650454056
 12/08  22:00:00,33.5657141082,1.31875817602,0.0,0.0,9.18739968257,17.702556249,51.7697753786,37.755671782,14.0141035966
 12/08  23:00:00,26.8144537407,1.50281037014,0.0,0.0,5.91811778209,14.0365255879,55.6315282321,43.4179628121,12.21356542
 12/08  24:00:00,21.1007681051,1.68563380598,0.0,0.0,3.54045821811,10.5176760807,55.7912587147,48.9793078245,6.81195089018
 12/09  01:00:00,17.6239669914,1.912088248,0.0,0.0,2.55330491699,7.80157382632,58.3242897153,56.2367865215,2.08750319387
 12/09  02:00:00,17.1693781143,2.04622398687,0.0,0.0,2.55330491699,7.21284921042,61.7168648127,60.5302284801,1.18663633261
 12/09  03:00:00,16.9556209713,2.12682915187,0.0,0.0,2.55330491699,6.91848690247,63.4914933963,62.9810546379,0.510438758483
 12/09  04:00:00,16.8981194238,2.21650875828,0.0,0.0,2.55330491699,6.7713057485,66.5312138596,66.0207647369,0.510449122771
 12/09  05:00:00,19.0672525098,2.3091483965,0.0,0.0,3.82705111198,7.57405300124,70.582728312,69.3958409227,1.18688738925
 12/09  06:00:00,23.6413971633,2.34468058805,0.0,0.0,6.02426329834,9.91545327661,77.3060314633,70.9312409626,6.37479050068
 12/09  07:00:00,28.8908792424,2.27591158709,0.0,0.0,6.51253267309,14.7454349813,90.2787030266,68.7876364295,21.4910665971
 12/09  08:00:00,31.6157336594,2.27516273117,0.0,0.0,6.01364874671,17.9699221805,91.6081338394,68.7631965329,22.8449373064
 12/09  09:00:00,24.1865391209,2.40160294778,0.0,0.0,3.66783283761,18.1171033345,94.6184987163,72.675958403,21.9425403133
 12/09  10:00:00,21.3480467981,2.38674246555,0.0,0.0,3.10526160149,15.8560427302,90.9680091679,71.7326613932,19.2353477747
 12/09  11:00:00,18.2157523658,2.17107473635,0.0,0.0,3.10526160149,12.9394160272,81.8706806589,64.4401279104,17.4305527485
 12/09  12:00:00,18.2126841192,2.02082533594,0.0,0.0,3.10526160149,13.0865971812,73.3674733369,59.3209112624,14.0465620745
 12/09  13:00:00,17.9767435959,1.9320659667,0.0,0.0,3.10526160149,12.9394160272,68.7012050777,56.4594380294,12.2417670483
 12/09  14:00:00,17.4902408894,1.88710672213,0.0,0.0,3.10526160149,12.4978725653,66.0742677733,55.1860969946,10.8881707787
 12/09  15:00:00,17.2645770708,1.80862405758,0.0,0.0,3.10526160149,12.3506914113,62.6233275737,53.0887530646,9.53457450908
 12/09  16:00:00,18.6510232854,1.83006081884,0.0,0.0,4.02872759285,12.7922348732,64.9097086701,54.0215378914,10.8881707787
 12/09  17:00:00,28.8592480416,1.90943218767,0.0,0.0,6.50191812146,17.7693977319,69.3734540197,56.6804882148,12.6929658049
 12/09  18:00:00,38.5341949618,1.6752386324,0.0,0.0,8.38069375907,23.1212625696,65.358657769,48.6049031553,16.7537546137
 12/09  19:00:00,40.7978743811,1.67801855542,0.0,0.0,10.6415932552,23.1212625696,68.8425478088,49.1560012775,19.6865465312
 12/09  20:00:00,40.0228672667,1.8722894193,0.0,0.0,12.3080778603,20.4854999863,74.8246917242,56.0405427061,18.7841490182
 12/09  21:00:00,39.6394413776,1.92898442336,0.0,0.0,12.456681583,19.8967753704,75.0317689735,57.8268156033,17.2049533703
 12/09  22:00:00,34.257615459,2.01065952675,0.0,0.0,9.18739968257,17.702556249,74.4481850877,60.4016230132,14.0465620745
 12/09  23:00:00,27.4885419693,2.17689859874,0.0,0.0,5.91811778209,14.0365255879,78.0132223217,65.7714552733,12.2417670483
 12/09  24:00:00,21.6857856523,2.27065135314,0.0,0.0,3.54045821811,10.5176760807,75.0668947468,68.239512777,6.82738196984
 12/10  01:00:00,18.1739863799,2.46210763652,0.0,0.0,2.55330491699,7.80157382632,76.6303398482,74.5385885882,2.09175125998
 12/10  02:00:00,17.7361758762,2.6130217488,0.0,0.0,2.55330491699,7.21284921042,80.9634105404,79.7746512177,1.18875932276
 12/10  03:00:00,17.5453552635,2.71656344404,0.0,0.0,2.55330491699,6.91848690247,83.9167760164,83.4058065974,0.510969418966
 12/10  04:00:00,17.5154304017,2.83381973618,0.0,0.0,2.55330491699,6.7713057485,88.2777606217,87.7667808698,0.510979751829
 12/10  05:00:00,19.6799012403,2.921797127,0.0,0.0,3.82705111198,7.57405300124,92.4082795981,91.2192699766,1.1890096215
 12/10  06:00:00,24.2372800755,2.94056350025,0.0,0.0,6.02426329834,9.91545327661,98.7606454804,92.3715370999,6.38910838053
 12/10  07:00:00,29.5182440426,2.90327638724,0.0,0.0,6.51253267309,14.7454349813,113.159111457,91.6182173267,21.5408941308
 12/10  08:00:00,32.2716326961,2.93106176788,0.0,0.0,6.01364874671,17.9699221805,115.727187398,92.8292438179,22.8979435799
 12/10  09:00:00,24.863206139,3.07826996587,0.0,0.0,3.66783283761,18.1171033345,119.942909422,97.9494830912,21.9934263306
 12/10  10:00:00,21.8128680742,2.85156374164,0.0,0.0,3.10526160149,15.8560427302,108.637058052,89.3571850124,19.2798730398
 12/10  11:00:00,18.4797585466,2.43508091719,0.0,0.0,3.10526160149,12.9394160272,91.8128539858,74.3420164736,17.4708375122
 12/10  12:00:00,18.3883874356,2.19652865234,0.0,0.0,3.10526160149,13.0865971812,78.5075292212,64.4286333232,14.078895898
 12/10  13:00:00,18.3747255889,2.33004795967,0.0,0.0,3.10526160149,12.9394160272,81.5996480361,69.3297876657,12.2698603704
 12/10  14:00:00,18.0440991458,2.44096497859,0.0,0.0,3.10526160149,12.4978725653,85.091320282,74.1782365573,10.9130837247
 12/10  15:00:00,17.8813905497,2.42543753652,0.0,0.0,3.10526160149,12.3506914113,83.1229434812,73.5666364022,9.55630707897
 12/10  16:00:00,19.2468514586,2.42588899204,0.0,0.0,4.02872759285,12.7922348732,84.8445046527,73.931420928,10.9130837247
 12/10  17:00:00,29.4219788481,2.47216299414,0.0,0.0,6.50191812146,17.7693977319,88.5811588091,75.8590395568,12.7221192523
 12/10  18:00:00,39.2490067614,2.39005043194,0.0,0.0,8.38069375907,23.1212625696,90.5688973371,73.7764481477,16.7924491894
 12/10  19:00:00,41.5374668358,2.41761101011,0.0,0.0,10.6415932552,23.1212625696,95.2329548061,75.5008228843,19.7321319217
 12/10  20:00:00,40.6801733922,2.52959554479,0.0,0.0,12.3080778603,20.4854999863,98.4408635314,79.6132493734,18.8276141579
 12/10  21:00:00,40.3359063488,2.62544939454,0.0,0.0,12.456681583,19.8967753704,100.32224482,83.0775367492,17.2447080713
 12/10  22:00:00,35.0427101344,2.79575420224,0.0,0.0,9.18739968257,17.702556249,103.381974797,89.3030788991,14.078895898
 12/10  23:00:00,28.327715013,3.01607164251,0.0,0.0,5.91811778209,14.0365255879,109.318592265,97.0487318943,12.2698603704
 12/10  24:00:00,22.6225288734,3.20698844341,0.0,0.000406130812656,3.54045821811,10.5176760807,110.779107225,103.936353437,6.84275378756
 12/11  01:00:00,19.1992017919,3.41602630842,0.0,0.0712967400746,2.55330491699,7.80157382632,113.318500864,111.222518446,2.09598241812
 12/11  02:00:00,18.9039027311,3.59218439634,0.0,0.188564207267,2.55330491699,7.21284921042,118.814168867,117.623295128,1.19087373872
 12/11  03:00:00,18.8564579229,3.7326074303,0.0,0.295058673123,2.55330491699,6.91848690247,123.70920321,123.197705283,0.511497926721
 12/11  04:00:00,18.8735614207,3.82555634808,0.0,0.366394407141,2.55330491699,6.7713057485,127.214325531,126.702817306,0.511508224968
 12/11  05:00:00,21.0169454991,3.84899075321,0.0,0.409850632592,3.82705111198,7.57405300124,128.632786045,127.441662843,1.1911232022
 12/11  06:00:00,25.6020748484,3.83942205797,0.0,0.465936215228,6.02426329834,9.91545327661,133.858930141,127.455562896,6.40336724496
 12/11  07:00:00,30.8959218162,3.76890020075,0.0,0.512053960117,6.51253267309,14.7454349813,146.730173216,125.139658327,21.5905148893
 12/11  08:00:00,33.9207037835,3.84746944565,0.0,0.539134047182,6.01364874671,18.163451543,150.098799948,127.148070143,22.9507298047
 12/11  09:00:00,27.9028978546,4.14330259036,0.0,0.528245522429,4.35151303671,18.8798367041,152.905254992,130.861153891,22.0441011011
 12/11  10:00:00,24.6126014739,3.8186449298,0.0,0.386238642849,3.78894180059,16.6187760998,136.756403478,117.432190014,19.324213464
 12/11  11:00:00,21.0945594991,3.39247447012,0.0,0.210993830805,3.78894180059,13.7021493968,118.202939641,100.691984602,17.5109550389
 12/11  12:00:00,20.4453404959,2.79492110392,0.0,0.0121470400496,3.78894180059,13.8493305508,90.6967801731,76.5856846814,14.1110954917
 12/11  13:00:00,19.9666667133,2.6388355795,0.0,0.0,3.69398621738,13.6338449159,83.8087020369,71.5108649703,12.2978370666
 12/11  14:00:00,19.7019459735,2.65239823759,0.0,0.0,3.78894180059,13.2606059349,83.9792779489,73.0413847012,10.9378932477
 12/11  15:00:00,19.4006538589,2.49828727699,0.0,0.0,3.78894180059,13.1134247809,77.5732824546,67.9953330258,9.57794942887
 12/11  16:00:00,20.7044405626,2.43706452731,0.0,0.0,4.71240779196,13.5549682428,77.02310271,66.0852094623,10.9378932477
 12/11  17:00:00,30.8901072374,2.49387781479,0.0,0.0,7.18559832057,18.5321311015,80.2040141815,67.4528625086,12.7511516729
 12/11  18:00:00,38.9412748774,1.88878918552,0.0,0.0,8.38069375907,23.3147919321,73.2381281132,56.4071449838,16.8309831294
 12/11  19:00:00,41.0980449116,1.9781890859,0.0,0.0,10.6415932552,23.1212625696,80.0301625664,60.2526344961,19.7775280703
 12/11  20:00:00,40.3969658816,2.24638803414,0.0,0.0,12.3080778603,20.4854999863,89.1612941129,70.2903952552,18.8708988577
 12/11  21:00:00,40.0400702122,2.32961325795,0.0,0.0,12.456681583,19.8967753704,90.2620590995,72.9777613638,17.2842977357
 12/11  22:00:00,34.6921706527,2.44521472048,0.0,0.0,9.18739968257,17.702556249,90.8259622187,76.714866727,14.1110954917
 12/11  23:00:00,27.9272484688,2.61560509827,0.0,0.0,5.91811778209,14.0365255879,94.3540361068,82.0561990402,12.2978370666
 12/11  24:00:00,21.8921979639,2.47706366474,0.0,0.0,3.54045821811,10.5176760807,81.607399728,74.7493379368,6.85806179115
 12/12  01:00:00,18.4807819027,2.76890315932,0.0,0.0,2.55330491699,7.80157382632,87.4526870801,85.352491664,2.10019541616
 12/12  02:00:00,18.2334677919,3.11031366441,0.0,0.0,2.55330491699,7.21284921042,100.143476487,98.9504975325,1.19297895446
 12/12  03:00:00,17.9979639353,3.16917211584,0.0,0.0,2.55330491699,6.91848690247,101.414782679,100.902758553,0.512024125248
 12/12  04:00:00,17.9034128014,3.22180213588,0.0,0.0,2.55330491699,6.7713057485,103.134334365,102.622299979,0.512034385689
 12/12  05:00:00,19.963297147,3.20519303377,0.0,0.0,3.82705111198,7.57405300124,102.781050164,101.587822658,1.19322750539
 12/12  06:00:00,24.4212457901,3.12237745539,0.0,0.00215175945455,6.02426329834,9.91545327661,104.707039967,98.2894770964,6.41756287074
 12/12  07:00:00,29.5793473373,2.96382827782,0.0,0.000551404105167,6.51253267309,14.7454349813,114.289900688,92.6499865104,21.6399141776
 12/12  08:00:00,32.4608465786,2.92674628787,0.0,0.0,6.01364874671,18.163451543,113.592219929,90.5889395807,23.0032803486
 12/12  09:00:00,26.4991426589,3.26779291708,0.0,0.0,4.35151303671,18.8798367041,115.704416883,93.6098672652,22.0945496179
 12/12  10:00:00,23.6371914388,3.22947353756,0.0,0.0,3.78894180059,16.6187760998,110.485968732,91.1176128154,19.3683559162
 12/12  11:00:00,20.4205309006,2.92943970249,0.0,0.0,3.78894180059,13.7021493968,97.5634517962,80.0125583482,17.550893448
 12/12  12:00:00,20.0483320044,2.41005965243,0.0,0.0,3.78894180059,13.8493305508,75.2024053947,61.0592540746,14.1431513201
 12/12  13:00:00,19.6683850403,2.34055390646,0.0,0.0,3.69398621738,13.6338449159,71.5502395134,59.2245506615,12.3256888519
 12/12  14:00:00,19.5033726223,2.45382488634,0.0,0.0,3.78894180059,13.2606059349,74.4046790244,63.4420870236,10.9625920008
 12/12  15:00:00,19.223298358,2.32093177609,0.0,0.0,3.78894180059,13.1134247809,68.6539708268,59.0544756772,9.59949514959
 12/12  16:00:00,20.4701069443,2.202730909,0.0,0.0,4.71240779196,13.5549682428,66.349605851,55.3870138503,10.9625920008
 12/12  17:00:00,30.6350593455,2.23882992286,0.0,0.0,7.18559832057,18.5321311015,69.3594526653,56.5793981963,12.780054469
 12/12  18:00:00,38.8978096181,1.84532392624,0.0,0.0,8.38069375907,23.3147919321,71.3456086617,54.4762636393,16.8693450224
 12/12  19:00:00,40.8135030933,1.69364726763,0.0,0.0,10.6415932552,23.1212625696,69.2994116939,49.4766901606,19.8227215333
 12/12  20:00:00,39.8578560015,1.70727815401,0.0,0.0,12.3080778603,20.4854999863,68.7334471164,49.8194568172,18.9139902992
 12/12  21:00:00,39.4467063543,1.73624940006,0.0,0.0,12.456681583,19.8967753704,67.9663810551,50.6426704156,17.3237106395
 12/12  22:00:00,33.982705499,1.73574956681,0.0,0.0,9.18739968257,17.702556249,64.3867925457,50.2436412256,14.1431513201
 12/12  23:00:00,27.1794681178,1.86782474723,0.0,0.0,5.91811778209,14.0365255879,66.5224432031,54.1967543512,12.3256888519
 12/12  24:00:00,21.4724453579,2.05731105877,0.0,0.0,3.54045821811,10.5176760807,67.1412115921,60.2679101448,6.87330144727
 12/13  01:00:00,17.8567790661,2.1449003227,0.0,0.0,2.55330491699,7.80157382632,64.7823959744,62.6780069671,2.10438900731
 12/13  02:00:00,17.2413232964,2.11816916896,0.0,0.0,2.55330491699,7.21284921042,62.4242548353,61.2291804886,1.19507434664
 12/13  03:00:00,16.9899044395,2.16111262002,0.0,0.0,2.55330491699,6.91848690247,63.126934356,62.6143864973,0.512547858726
 12/13  04:00:00,16.8902450048,2.20863433925,0.0,0.0,2.55330491699,6.7713057485,64.7909017579,64.2783436797,0.512558078179
 12/13  05:00:00,18.9893642181,2.2312601048,0.0,0.0,3.82705111198,7.57405300124,66.4688924607,65.2735705528,1.19532190789
 12/13  06:00:00,23.5265150855,2.22979851028,0.0,0.0,6.02426329834,9.91545327661,72.1922608063,65.7605697529,6.43169105338
 12/13  07:00:00,28.7386264098,2.12365875449,0.0,0.0,6.51253267309,14.7454349813,84.2794236246,62.5903462584,21.6890773662
 12/13  08:00:00,31.642815351,2.10871506035,0.0,0.0,6.01364874671,18.163451543,85.0907579514,62.035178302,23.0555796494
 12/13  09:00:00,25.7500307143,2.51868097248,0.0,0.0,4.35151303671,18.8798367041,88.491234569,66.3464776277,22.1447569412
 12/13  10:00:00,22.951708998,2.54399109669,0.0,0.0,3.78894180059,16.6187760998,85.7662200781,66.3539327539,19.4122873241
 12/13  11:00:00,20.0616255704,2.57053437228,0.0,0.0,3.78894180059,13.7021493968,84.9122762097,67.3216352974,17.5906409123
 12/13  12:00:00,20.1004313338,2.4621589818,0.0,0.0,3.78894180059,13.8493305508,77.5371830844,63.3621291942,14.1750538901
 12/13  13:00:00,19.4931786121,2.1653474783,0.0,0.0,3.69398621738,13.6338449159,66.086000373,53.7325928947,12.3534074783
 12/13  14:00:00,18.9847061756,1.9351584397,0.0,0.0,3.78894180059,13.2606059349,57.160197452,46.1730247826,10.9871726695
 12/13  15:00:00,18.6752513799,1.77288479796,0.0,0.0,3.78894180059,13.1134247809,50.8439992113,41.2230613507,9.62093786059
 12/13  16:00:00,19.9566822358,1.68930620053,0.0,0.0,4.71240779196,13.5549682428,49.6222346722,38.6350620027,10.9871726695
 12/13  17:00:00,30.0988324109,1.70260298829,0.0,0.0,7.18559832057,18.5321311015,51.4186531729,38.6098340916,12.8088190813
 12/13  18:00:00,38.2827564438,1.23027075195,0.0,0.0,8.38069375907,23.3147919321,51.0145855881,34.1070620803,16.9075235079
 12/13  19:00:00,40.2830312182,1.16317539252,0.0,0.0,10.6415932552,23.1212625696,52.0728543273,32.2051554002,19.8676989271
 12/13  20:00:00,39.3994323222,1.24885447477,0.0,0.0,12.3080778603,20.4854999863,53.9246509118,34.9677751906,18.9568757212
 12/13  21:00:00,39.021211301,1.31075434681,0.0,0.0,12.456681583,19.8967753704,54.2370714114,36.8741363006,17.3629351108
 12/13  22:00:00,33.6201741507,1.37321821849,0.0,0.0,9.18739968257,17.702556249,52.8639431282,38.688889238,14.1750538901
 12/13  23:00:00,26.8400929046,1.52844953411,0.0,0.0,5.91811778209,14.0365255879,55.7417985907,43.3883911124,12.3534074783
 12/13  24:00:00,21.0406153639,1.62548106478,0.0,0.0,3.54045821811,10.5176760807,52.8743331821,45.9858649393,6.88846824286
 12/14  01:00:00,17.5030595492,1.79118080586,0.0,0.0,2.55330491699,7.80157382632,53.1791689986,51.0706070481,2.10856195051
 12/14  02:00:00,17.0681437013,1.94498957384,0.0,0.0,2.55330491699,7.21284921042,57.4163280854,56.2191687905,1.19715929486
 12/14  03:00:00,16.8861224122,2.05733059268,0.0,0.0,2.55330491699,6.91848690247,60.5721339603,60.0590649883,0.513068972069
 12/14  04:00:00,16.8056073829,2.12399671735,0.0,0.0,2.55330491699,6.7713057485,62.7704259521,62.2573468047,0.513079147358
 12/14  05:00:00,18.9305963864,2.17249227314,0.0,0.0,3.82705111198,7.57405300124,65.1798271302,63.9824213408,1.19740578942
 12/14  06:00:00,23.3707146911,2.07399811584,0.0,0.0,6.02426329834,9.91545327661,66.9534635997,60.5077159914,6.44574760836
 12/14  07:00:00,28.6259988401,2.01103118471,0.0,0.0,6.51253267309,14.7454349813,80.6157986217,58.8778087262,21.7379898955
 12/14  08:00:00,31.5754205514,2.04132026069,0.0,0.0,6.01364874671,18.163451543,83.1564662356,60.0488540166,23.107612219
 12/14  09:00:00,25.7002567854,2.46890704362,0.0,0.0,4.35151303671,18.8798367041,86.9631619672,64.7684537645,22.1947082026
 12/14  10:00:00,22.8498965986,2.44217869731,0.0,0.0,3.78894180059,16.6187760998,82.4533857821,62.9973911042,19.4559946778
 12/14  11:00:00,19.5618846726,2.07079347442,0.0,0.0,3.78894180059,13.7021493968,67.761497477,50.1313118161,17.6301856609
 12/14  12:00:00,19.3497260389,1.7114536869,0.0,0.0,3.78894180059,13.8493305508,52.0678509111,37.861057157,14.2067937541
 12/14  13:00:00,19.0148214686,1.68699033472,0.0,0.0,3.69398621738,13.6338449159,49.5321979354,37.1512131982,12.3809847372
 12/14  14:00:00,18.7526007757,1.70305303981,0.0,0.0,3.78894180059,13.2606059349,49.3790960022,38.3674680277,11.0116279745
 12/14  15:00:00,18.7245593614,1.8221927795,0.0,0.0,3.78894180059,13.1134247809,51.7626376607,42.1203664489,9.6422712118
 12/14  16:00:00,20.1020191124,1.83464307717,0.0,0.0,4.71240779196,13.5549682428,53.5314179793,42.5197900048,11.0116279745
 12/14  17:00:00,30.1488461554,1.7526167328,0.0,0.0,7.18559832057,18.5321311015,52.8638668778,40.0264298864,12.8374369914
 12/14  18:00:00,38.1707041708,1.11821847893,0.0,0.0,8.38069375907,23.3147919321,47.3258502932,30.3803430136,16.9455072795
 12/14  19:00:00,40.1575633581,1.03770753237,0.0,0.0,10.6415932552,23.1212625696,48.0619210911,28.149474159,19.9124469321
 12/14  20:00:00,39.2957600743,1.14518222691,0.0,0.0,12.3080778603,20.4854999863,50.5818744585,31.5823320349,18.9995424236
 12/14  21:00:00,38.8778978216,1.1674408674,0.0,0.0,12.456681583,19.8967753704,49.6262325577,32.2242730239,17.4019595338
 12/14  22:00:00,33.4552231032,1.20826717098,0.0,0.0,9.18739968257,17.702556249,47.6100159844,33.4032222303,14.2067937541
 12/14  23:00:00,26.6572336322,1.34559026169,0.0,0.0,5.91811778209,14.0365255879,49.8911057672,37.51012103,12.3809847372
 12/14  24:00:00,20.6587658403,1.2436315412,0.0,0.0,3.54045821811,10.5176760807,40.4984905682,33.5949328818,6.90355768639
 12/15  01:00:00,17.143803422,1.4319246786,0.0,0.0,2.55330491699,7.80157382632,41.4882773361,39.3755643253,2.11271301079
 12/15  02:00:00,16.7891630662,1.66600893877,0.0,0.0,2.55330491699,7.21284921042,48.2929169996,47.0936838179,1.19923318177
 12/15  03:00:00,16.5245450539,1.69575323445,0.0,0.0,2.55330491699,6.91848690247,48.4700285469,47.9564412359,0.513587310962
 12/15  04:00:00,16.4032406494,1.7216299839,0.0,0.0,2.55330491699,6.7713057485,49.2169274695,48.7033300306,0.513597438918
 12/15  05:00:00,18.481463904,1.72335979072,0.0,0.0,3.82705111198,7.57405300124,49.9277558667,48.7282773339,1.19947853284
 12/15  06:00:00,22.8726813183,1.57596474303,0.0,0.0,6.02426329834,9.91545327661,50.2747549708,43.8150265984,6.45972837242
 12/15  07:00:00,28.0802316874,1.46526403202,0.0,0.0,6.51253267309,14.7454349813,62.4517728526,40.6651355723,21.7866372803
 12/15  08:00:00,31.0126595926,1.47855930195,0.0,0.0,6.01364874671,18.163451543,64.5861458653,41.4267832167,23.1593626486
 12/15  09:00:00,25.1592856316,1.92793588984,0.0,0.0,4.35151303671,18.8798367041,68.4751004923,46.2307118828,22.2443886095
 12/15  10:00:00,22.3799362993,1.97221839799,0.0,0.0,3.78894180059,16.6187760998,66.5363490854,47.0368840516,19.4994650338
 12/15  11:00:00,19.414215533,1.92312433484,0.0,0.0,3.78894180059,13.7021493968,62.871891041,45.202375058,17.669515983
 12/15  12:00:00,19.5016279,1.86335554802,0.0,0.0,3.78894180059,13.8493305508,57.0889452168,42.8505837042,14.2383615126
 12/15  13:00:00,19.183754093,1.85592295916,0.0,0.0,3.69398621738,13.6338449159,55.2204316565,42.8120191947,12.4084124618
 12/15  14:00:00,18.9307188098,1.88117107385,0.0,0.0,3.78894180059,13.2606059349,54.6502492326,43.614298559,11.0359506737
 12/15  15:00:00,18.7811954544,1.87882887249,0.0,0.0,3.78894180059,13.1134247809,53.1742496174,43.5107607319,9.66348888555
 12/15  16:00:00,20.1343947038,1.8670186686,0.0,0.0,4.71240779196,13.5549682428,54.2723533729,43.2364026993,11.0359506737
 12/15  17:00:00,30.213828439,1.8175990164,0.0,0.0,7.18559832057,18.5321311015,54.7572103451,41.8913106205,12.8658997245
 12/15  18:00:00,38.476100495,1.42361480314,0.0,0.0,8.38069375907,23.3147919321,57.1965540476,40.2132689587,16.9832850889
 12/15  19:00:00,40.4356702519,1.31581442618,0.0,0.0,10.6415932552,23.1212625696,56.8880579801,36.9311056836,19.9569522965
 12/15  20:00:00,39.47232347,1.32174562259,0.0,0.0,12.3080778603,20.4854999863,56.1994523753,37.1574746042,19.0419777711
 12/15  21:00:00,39.1141256949,1.40366874063,0.0,0.0,12.456681583,19.8967753704,57.3227913202,39.8820189686,17.4407723516
 12/15  22:00:00,33.7780976208,1.53114168857,0.0,0.0,9.18739968257,17.702556249,58.2672932079,44.0289316953,14.2383615126
 12/15  23:00:00,27.0314602623,1.71981689173,0.0,0.0,5.91811778209,14.0365255879,62.3817326427,49.9733201809,12.4084124618
 12/15  24:00:00,21.1463807638,1.7312464647,0.0,0.0,3.54045821811,10.5176760807,56.3472293407,49.4286640314,6.91856530929
