Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/16  01:00:00,17.6744715065,1.96259276311,0.0,0.0,2.55330491699,7.80157382632,59.1163834565,56.9995424969,2.11684095961
 12/16  02:00:00,17.2973196076,2.17416548014,0.0,0.0,2.55330491699,7.21284921042,65.6337190737,64.4324236804,1.20129539333
 12/16  03:00:00,17.0988708012,2.2700789817,0.0,0.0,2.55330491699,6.91848690247,68.18509979,67.6709970681,0.514102721912
 12/16  04:00:00,17.0760685614,2.39445789586,0.0,0.0,2.55330491699,6.7713057485,72.5611872315,72.0470744321,0.514112799376
 12/16  05:00:00,19.2438712468,2.48576713352,0.0,0.0,3.82705111198,7.57405300124,76.6259171226,75.4243775983,1.20153952431
 12/16  06:00:00,23.5142022601,2.21748568487,0.0,0.0,6.02426329834,9.91545327661,71.7631594198,65.2895302151,6.47362920474
 12/16  07:00:00,28.8133410672,2.19837341189,0.0,0.0,6.51253267309,14.7454349813,87.2408052026,65.405800089,21.8350051136
 12/16  08:00:00,31.72715436,2.38658343171,0.0,0.0,6.01364874671,17.9699221805,96.0243945983,72.8135789857,23.2108156127
 12/16  09:00:00,24.3156691384,2.53073296529,0.0,0.0,3.66783283761,18.1171033345,99.9025293773,77.6087459279,22.2937834494
 12/16  10:00:00,21.5084596313,2.54715529871,0.0,0.0,3.10526160149,15.8560427302,97.0537103269,77.5110248082,19.5426855187
 12/16  11:00:00,18.5578519183,2.51317428884,0.0,0.0,3.10526160149,12.9394160272,93.6377855951,75.9291653638,17.7086202312
 12/16  12:00:00,18.5847452814,2.39288649809,0.0,0.0,3.10526160149,13.0865971812,86.0859201601,71.8161723429,14.2697478172
 12/16  13:00:00,18.2369359776,2.1922583484,0.0,0.0,3.10526160149,12.9394160272,77.7319863287,65.296303799,12.4356825297
 12/16  14:00:00,17.8244515051,2.22131733782,0.0,0.0,3.10526160149,12.4978725653,77.3282480469,66.2681144829,11.060133564
 12/16  15:00:00,17.6872513224,2.23129830925,0.0,0.0,3.10526160149,12.3506914113,76.321800436,66.6372158376,9.68458459843
 12/16  16:00:00,19.1184736504,2.29751118389,0.0,0.0,4.02872759285,12.7922348732,80.0930552691,69.0329217051,11.060133564
 12/16  17:00:00,29.2916318523,2.34181599833,0.0,0.0,6.50191812146,17.7693977319,84.0648511508,71.1706522992,12.8941988515
 12/16  18:00:00,39.1083584133,2.24940208385,0.0,0.0,8.38069375907,23.1212625696,85.6862836136,68.6654378652,17.0208457484
 12/16  19:00:00,41.2704951115,2.15063928581,0.0,0.0,10.6415932552,23.1212625696,85.4697815404,65.4685796998,20.0012018406
 12/16  20:00:00,40.3082134401,2.15763559271,0.0,0.0,12.3080778603,20.4854999863,84.7443412649,65.6601720681,19.0841691969
 12/16  21:00:00,39.9013903489,2.1909333947,0.0,0.0,12.456681583,19.8967753704,84.1776932487,66.6983311784,17.4793620703
 12/16  22:00:00,34.5245643049,2.27760837273,0.0,0.0,9.18739968257,17.702556249,83.7601989123,69.4904510951,14.2697478172
 12/16  23:00:00,27.7677718872,2.4561285167,0.0,0.0,5.91811778209,14.0365255879,87.7023237258,75.2666411961,12.4356825297
 12/16  24:00:00,22.01416695,2.59903265088,0.0,0.0,3.54045821811,10.5176760807,86.5039210827,79.5704344155,6.93348666718
 12/17  01:00:00,18.4310593035,2.71918056007,0.0,0.0,2.55330491699,7.80157382632,85.3571832953,83.2362387201,2.12094457525
 12/17  02:00:00,17.9399285429,2.81677441541,0.0,0.0,2.55330491699,7.21284921042,87.9082461447,86.7049008257,1.20334531893
 12/17  03:00:00,17.6746779528,2.8458861333,0.0,0.0,2.55330491699,6.91848690247,88.0354664291,87.5208513768,0.514615052294
 12/17  04:00:00,17.5290889001,2.84747823461,0.0,0.0,2.55330491699,6.7713057485,87.8113382771,87.296713201,0.514625076116
 12/17  05:00:00,19.6484712796,2.89036716636,0.0,0.0,3.82705111198,7.57405300124,90.2313692431,89.0277810897,1.20358815345
 12/17  06:00:00,24.1244601253,2.82774355003,0.0,0.0,6.02426329834,9.91545327661,93.3192713499,86.8318253617,6.48744598822
 12/17  07:00:00,29.2890044293,2.67403677392,0.0,0.0,6.51253267309,14.7454349813,103.424778539,81.5416994671,21.8830790716
 12/17  08:00:00,31.9355546823,2.59498375408,0.0,0.0,6.01364874671,17.9699221805,102.009324447,78.7473685733,23.261955874
 12/17  09:00:00,24.4191811088,2.63424493572,0.0,0.0,3.66783283761,18.1171033345,101.985117481,79.6422393861,22.3428780946
 12/17  10:00:00,21.4584334186,2.49712908598,0.0,0.0,3.10526160149,15.8560427302,94.404833258,74.8191899247,19.5856433333
 12/17  11:00:00,18.240743999,2.19606636951,0.0,0.0,3.10526160149,12.9394160272,82.6588732305,64.9113864052,17.7474868253
 12/17  12:00:00,18.4024600062,2.21060122293,0.0,0.0,3.10526160149,13.0865971812,79.2788364201,64.9778930471,14.300943373
 12/17  13:00:00,18.2602781718,2.21560054258,0.0,0.0,3.10526160149,12.9394160272,77.4963036264,65.0335167613,12.462786865
 12/17  14:00:00,17.7405824383,2.13744827106,0.0,0.0,3.10526160149,12.4978725653,73.5930016828,62.5088321987,11.0841694841
 12/17  15:00:00,17.5690508846,2.11309787143,0.0,0.0,3.10526160149,12.3506914113,71.3189844134,61.6134323102,9.70555210314
 12/17  16:00:00,18.8992902635,2.07832779699,0.0,0.0,4.02872759285,12.7922348732,71.6313021901,60.547132706,11.0841694841
 12/17  17:00:00,28.8966639377,1.94684808374,0.0,0.0,6.50191812146,17.7693977319,69.1806233867,56.2582973947,12.922325992
 12/17  18:00:00,38.6159123971,1.75695606763,0.0,0.0,8.38069375907,23.1212625696,67.3095287011,50.2513505663,17.0581781349
 12/17  19:00:00,40.7065764464,1.58672062069,0.0,0.0,10.6415932552,23.1212625696,65.0938508704,45.0486684101,20.0451824602
 12/17  20:00:00,39.6741217457,1.52354389826,0.0,0.0,12.3080778603,20.4854999863,62.3110965373,43.184992331,19.1261042063
 12/17  21:00:00,39.2345659282,1.52410897396,0.0,0.0,12.456681583,19.8967753704,60.748659053,43.2309417912,17.5177172618
 12/17  22:00:00,33.8285043134,1.58154838118,0.0,0.0,9.18739968257,17.702556249,59.2637757325,44.9628323595,14.300943373
 12/17  23:00:00,27.0408769479,1.72923357736,0.0,0.0,5.91811778209,14.0365255879,61.9307131981,49.467926333,12.462786865
 12/17  24:00:00,21.0451874333,1.63005313419,0.0,0.0,3.54045821811,10.5176760807,52.0540851528,45.1057678116,6.94831734124
 12/18  01:00:00,17.5591912212,1.84731247781,0.0,0.0,2.55330491699,7.80157382632,54.3699523762,52.2449297331,2.12502264318
 12/18  02:00:00,17.325630623,2.20247649552,0.0,0.0,2.55330491699,7.21284921042,66.4931392879,65.2877569363,1.20538235159
 12/18  03:00:00,17.1266421198,2.29785030029,0.0,0.0,2.55330491699,6.91848690247,69.2497861363,68.7346619859,0.515124150395
 12/18  04:00:00,16.9867485277,2.30513786225,0.0,0.0,2.55330491699,6.7713057485,69.1385225007,68.6233883832,0.515134117435
 12/18  05:00:00,19.0401059355,2.28200182219,0.0,0.0,3.82705111198,7.57405300124,68.594314257,67.3886904435,1.20562381356
 12/18  06:00:00,23.2293733017,1.9326567265,0.0,0.0,6.02426329834,9.91545327661,60.8765598229,54.3753851923,6.50117463064
 12/18  07:00:00,28.430730466,1.81576281068,0.0,0.0,6.51253267309,14.7454349813,72.8666045628,50.9357596455,21.9308449173
 12/18  08:00:00,31.5801044352,2.04600414451,0.0,0.0,6.01364874671,18.163451543,82.589776735,59.2770084473,23.3127682878
 12/18  09:00:00,25.7086780797,2.47732833789,0.0,0.0,4.35151303671,18.8798367041,88.2127333374,65.8210753312,22.3916580061
 12/18  10:00:00,22.8960063212,2.48828841997,0.0,0.0,3.78894180059,16.6187760998,85.0913157184,65.4629899626,19.6283257559
 12/18  11:00:00,19.8660659208,2.37497472267,0.0,0.0,3.78894180059,13.7021493968,78.564954543,60.7788502877,17.7861042553
 12/18  12:00:00,19.8355348614,2.19726250947,0.0,0.0,3.78894180059,13.8493305508,68.5589400877,54.2270011459,14.3319389418
 12/18  13:00:00,19.4920313988,2.16420026496,0.0,0.0,3.69398621738,13.6338449159,65.5699999979,53.0802825567,12.4897174412
 12/18  14:00:00,19.1581496578,2.10860192191,0.0,0.0,3.78894180059,13.2606059349,62.2249289022,51.1168775864,11.1080513158
 12/18  15:00:00,19.0127951861,2.11042860419,0.0,0.0,3.78894180059,13.1134247809,60.6130571857,50.8866719953,9.72638519036
 12/18  16:00:00,20.3693467189,2.10197068366,0.0,0.0,4.71240779196,13.5549682428,61.7454997207,50.637448405,11.1080513158
 12/18  17:00:00,30.3721784978,1.97594907513,0.0,0.0,7.18559832057,18.5321311015,59.5028121507,46.5525393343,12.9502728163
 12/18  18:00:00,38.3073353188,1.25484962692,0.0,0.0,8.38069375907,23.3147919321,50.8394942532,33.7442230606,17.0952711926
 12/18  19:00:00,40.3073771329,1.18752130721,0.0,0.0,10.6415932552,23.1212625696,52.2824932993,32.1936121683,20.088881131
 12/18  20:00:00,39.4673600738,1.31678222631,0.0,0.0,12.3080778603,20.4854999863,55.726650312,36.5588799312,19.1677703807
 12/18  21:00:00,39.07330212,1.36284516577,0.0,0.0,12.456681583,19.8967753704,55.6628469715,38.1070204038,17.5558265677
 12/18  22:00:00,33.7093078083,1.46235187607,0.0,0.0,9.18739968257,17.702556249,55.6931822134,41.3612432716,14.3319389418
 12/18  23:00:00,26.8907242029,1.57908083239,0.0,0.0,5.91811778209,14.0365255879,57.3383668486,44.8486494074,12.4897174412
 12/18  24:00:00,21.050815458,1.63568115883,0.0,0.0,3.54045821811,10.5176760807,53.0126674103,46.0496144708,6.96305293952
 12/19  01:00:00,17.5717830169,1.85990427356,0.0,0.0,2.55330491699,7.80157382632,55.4782916201,53.3492176637,2.12907395639
 12/19  02:00:00,17.2188817833,2.09572765585,0.0,0.0,2.55330491699,7.21284921042,62.9136797983,61.7062739101,1.20740588815
 12/19  03:00:00,17.1159701674,2.28717834792,0.0,0.0,2.55330491699,6.91848690247,69.1247052615,68.609075396,0.515629865455
 12/19  04:00:00,17.1519418045,2.470331139,0.0,0.0,2.55330491699,6.7713057485,75.9302011984,75.4145614258,0.515639772589
 12/19  05:00:00,19.3440085333,2.58590442,0.0,0.0,3.82705111198,7.57405300124,81.0138086822,79.8061627804,1.20764590178
 12/19  06:00:00,23.9206820378,2.62396546253,0.0,0.0,6.02426329834,9.91545327661,87.9691519558,81.4543408899,6.51481106592
 12/19  07:00:00,29.1328153657,2.51784771035,0.0,0.0,6.51253267309,14.7454349813,99.6927741137,77.7144856087,21.978288505
 12/19  08:00:00,32.0949546199,2.5608543292,0.0,0.0,6.01364874671,18.163451543,102.28087249,78.9176346837,23.3632378065
 12/19  09:00:00,26.2667895305,3.03543978873,0.0,0.0,4.35151303671,18.8798367041,109.011523509,86.5714147703,22.4401087383
 12/19  10:00:00,23.4525021752,3.04478427397,0.0,0.0,3.78894180059,16.6187760998,105.226479561,85.5557594149,19.6707201465
 12/19  11:00:00,20.3950787923,2.90398759419,0.0,0.0,3.78894180059,13.7021493968,97.6387977651,79.8143366801,17.8244610849
 12/19  12:00:00,20.4423765057,2.80410415369,0.0,0.0,3.78894180059,13.8493305508,90.2056666805,75.842941336,14.3627253445
 12/19  13:00:00,20.0641257467,2.73629461289,0.0,0.0,3.69398621738,13.6338449159,85.72280745,73.2063411671,12.5164662829
 12/19  14:00:00,19.5575004021,2.5079526662,0.0,0.0,3.78894180059,13.2606059349,76.2140886526,65.0823166658,11.1317719867
 12/19  15:00:00,19.189712092,2.2873455101,0.0,0.0,3.78894180059,13.1134247809,67.3802576296,57.6331799391,9.74707769056
 12/19  16:00:00,20.5798211788,2.31244514351,0.0,0.0,4.71240779196,13.5549682428,69.7596884766,58.6279164899,11.1317719867
 12/19  17:00:00,30.7581939675,2.36196454484,0.0,0.0,7.18559832057,18.5321311015,73.6612266191,60.6831955708,12.9780310483
 12/19  18:00:00,38.979766799,1.92728110715,0.0,0.0,8.38069375907,23.3147919321,74.3362320407,57.2041181038,17.1321139369
 12/19  19:00:00,40.9086406198,1.78878479414,0.0,0.0,10.6415932552,23.1212625696,72.7748181177,52.6425332058,20.1322849119
 12/19  20:00:00,39.8908818691,1.74030402165,0.0,0.0,12.3080778603,20.4854999863,69.9512095695,50.7420541883,19.2091553811
 12/19  21:00:00,39.4245802765,1.7141233223,0.0,0.0,12.456681583,19.8967753704,67.1596354669,49.5659567646,17.5936787022
 12/19  22:00:00,33.9538386976,1.70688276539,0.0,0.0,9.18739968257,17.702556249,63.3440686541,48.9813433096,14.3627253445
 12/19  23:00:00,27.0036608665,1.69201749593,0.0,0.0,5.91811778209,14.0365255879,60.2537401973,47.7372739143,12.5164662829
 12/19  24:00:00,20.9957533692,1.58061907007,0.0,0.0,3.54045821811,10.5176760807,50.0622736841,43.0845845859,6.9776890982
 12/20  01:00:00,17.4908242285,1.7789454851,0.0,0.0,2.55330491699,7.80157382632,51.6713227539,49.5382254381,2.13309731577
 12/20  02:00:00,17.0861802586,1.96302613112,0.0,0.0,2.55330491699,7.21284921042,57.2703391038,56.0609237744,1.20941532944
 12/20  03:00:00,16.8118670367,1.98307521722,0.0,0.0,2.55330491699,6.91848690247,57.2057835133,56.6896514655,0.51613204772
 12/20  04:00:00,16.7178109635,2.03620029805,0.0,0.0,2.55330491699,6.7713057485,59.0786914211,58.5625495292,0.516141891834
 12/20  05:00:00,18.8199814093,2.06187729599,0.0,0.0,3.82705111198,7.57405300124,60.731253097,59.5215992778,1.20965381924
 12/20  06:00:00,22.9944450015,1.69772842628,0.0,0.0,6.02426329834,9.91545327661,53.3032186848,46.7748674295,6.52835125532
 12/20  07:00:00,28.2522976746,1.63733001926,0.0,0.0,6.51253267309,14.7454349813,67.5166037121,45.4912079276,22.0253957846
 12/20  08:00:00,31.3612237757,1.82712348499,0.0,0.0,6.01364874671,18.163451543,75.7801561104,52.3668066263,23.413349484
 12/20  09:00:00,25.4552946415,2.22394489974,0.0,0.0,4.35151303671,18.8798367041,78.3660671953,55.8778512524,22.4882159429
 12/20  10:00:00,22.5410773352,2.13335943393,0.0,0.0,3.78894180059,16.6187760998,71.5406196467,51.8278056962,19.7128139505
 12/20  11:00:00,19.2736521227,1.78256092459,0.0,0.0,3.78894180059,13.7021493968,58.110253542,40.2477075867,17.8625459553
 12/20  12:00:00,19.3527910299,1.71451867794,0.0,0.0,3.78894180059,13.8493305508,52.2271559943,37.8338625302,14.3932934641
 12/20  13:00:00,18.8484006893,1.52056955541,0.0,0.0,3.69398621738,13.6338449159,44.7435850192,32.2005595504,12.5430254688
 12/20  14:00:00,18.536219494,1.48667175805,0.0,0.0,3.78894180059,13.2606059349,42.3295037124,31.1741792401,11.1553244723
 12/20  15:00:00,18.2029243793,1.30055779739,0.0,0.0,3.78894180059,13.1134247809,35.7960780992,26.0284546234,9.76762347586
 12/20  16:00:00,19.5103666545,1.24299061926,0.0,0.0,4.71240779196,13.5549682428,35.8111784189,24.6558539466,11.1553244723
 12/20  17:00:00,29.757312058,1.36108263534,0.0,0.0,7.18559832057,18.5321311015,41.2209740147,28.2153815471,13.0055924676
 12/20  18:00:00,38.0391465557,0.986660863832,0.0,0.0,8.38069375907,23.3147919321,44.1890173732,27.0203219162,17.168695457
 12/20  19:00:00,40.0568091797,0.936953354035,0.0,0.0,10.6415932552,23.1212625696,45.835362171,25.6599812216,20.1753809494
 12/20  20:00:00,39.1395733802,0.988995532766,0.0,0.0,12.3080778603,20.4854999863,46.4518926125,27.2016456608,19.2502469517
 12/20  21:00:00,38.7482288888,1.03777193462,0.0,0.0,12.456681583,19.8967753704,46.2032868935,28.5720244376,17.6312624558
 12/20  22:00:00,33.3566807934,1.10972486117,0.0,0.0,9.18739968257,17.702556249,45.0033647179,30.6100712538,14.3932934641
 12/20  23:00:00,26.6089502988,1.29730692829,0.0,0.0,5.91811778209,14.0365255879,48.7753286136,36.2323031448,12.5430254688
 12/20  24:00:00,20.9151471734,1.50001287423,0.0,0.0,3.54045821811,10.5176760807,49.3996159144,42.4073944315,6.99222148293
 12/21  01:00:00,17.4005758073,1.68869706388,0.0,0.0,2.55330491699,7.80157382632,50.3917213331,48.2546298027,2.13709153044
 12/21  02:00:00,16.9175477506,1.79439362315,0.0,0.0,2.55330491699,7.21284921042,52.728183016,51.5167729355,1.21141008047
 12/21  03:00:00,16.6508139016,1.82202208215,0.0,0.0,2.55330491699,6.91848690247,52.568390645,52.0517600965,0.516630548478
 12/21  04:00:00,16.5536647305,1.87205406498,0.0,0.0,2.55330491699,6.7713057485,54.0961016094,53.5794612829,0.516640326474
 12/21  05:00:00,18.6669973558,1.90889324252,0.0,0.0,3.82705111198,7.57405300124,56.0315679909,54.8199210196,1.21164697132
 12/21  06:00:00,23.2137303515,1.91701377627,0.0,0.0,6.02426329834,9.91545327661,61.7965109306,55.254719742,6.54179118859
 12/21  07:00:00,28.4420618398,1.82709418442,0.0,0.0,6.51253267309,14.7454349813,74.6723085287,52.6001557234,22.0721528053
 12/21  08:00:00,31.3033155271,1.76921523643,0.0,0.0,6.01364874671,18.163451543,74.0974176046,50.6343291244,23.4630884803
 12/21  09:00:00,26.2784723493,2.15428927413,0.0,0.0,4.35151303671,18.8798367041,76.0958200318,53.5598546583,22.5359653735
 12/21  10:00:00,22.3395094802,1.93179157888,0.0,0.0,3.78894180059,16.6187760998,65.3263641253,45.5717694231,19.7545947023
 12/21  11:00:00,19.157207924,1.66611672581,0.0,0.0,3.78894180059,13.7021493968,54.3809191234,36.4805715357,17.9003475878
 12/21  12:00:00,19.0541085347,1.41583618277,0.0,0.0,3.78894180059,13.8493305508,43.416398723,28.9927644749,14.4236342481
 12/21  13:00:00,18.6432753851,1.31544425123,0.0,0.0,3.69398621738,13.6338449159,38.7615116858,26.1921245523,12.5693871336
 12/21  14:00:00,18.1924949377,1.14294720175,0.0,0.0,3.78894180059,13.2606059349,32.7587921495,21.5800903518,11.1787017977
 12/21  15:00:00,17.9786753468,1.07630876485,0.0,0.0,3.78894180059,13.1134247809,29.6278596462,19.8398431844,9.78801646182
 12/21  16:00:00,19.3981777775,1.13080174224,0.0,0.0,4.71240779196,13.5549682428,32.5511171027,21.372415305,11.1787017977
 12/21  17:00:00,29.5429356964,1.14670627381,0.0,0.0,7.18559832057,18.5321311015,34.9523571379,21.9194082257,13.0329489122
 12/21  18:00:00,37.6567328037,0.604247111792,0.0,0.0,8.38069375907,23.3147919321,32.8935079377,15.6885030178,17.2050049198
 12/21  19:00:00,39.7027728663,0.58291704065,0.0,0.0,10.6415932552,23.1212625696,35.4194712344,15.2013147535,20.2181564809
 12/21  20:00:00,38.8430527122,0.692474864772,0.0,0.0,12.3080778603,20.4854999863,37.666149287,18.3751163634,19.2910329236
 12/21  21:00:00,38.524642695,0.814185740824,0.0,0.0,12.456681583,19.8967753704,39.659350027,21.9907833285,17.6685666984
 12/21  22:00:00,33.2014408069,0.954484874716,0.0,0.0,9.18739968257,17.702556249,40.6080756337,26.1844413856,14.4236342481
 12/21  23:00:00,26.4097988447,1.09815547415,0.0,0.0,5.91811778209,14.0365255879,42.9229747286,30.3535875951,12.5693871336
 12/21  24:00:00,20.4600136916,1.04487939241,0.0,0.0,3.54045821811,10.5176760807,35.09433431,28.0876885199,7.00664579007
 12/22  01:00:00,16.9456391522,1.23376040886,0.0,0.0,2.55330491699,7.80157382632,35.8211976492,33.6801422311,2.14105541814
 12/22  02:00:00,16.5429239385,1.419769811,0.0,0.0,2.55330491699,7.21284921042,40.6913516331,39.4779620825,1.21338955058
 12/22  03:00:00,16.2733234097,1.44453159023,0.0,0.0,2.55330491699,6.91848690247,40.5532297331,40.036104513,0.517125220109
 12/22  04:00:00,16.1747860532,1.49317538769,0.0,0.0,2.55330491699,6.7713057485,41.9558074739,41.438672545,0.517134928904
 12/22  05:00:00,18.3202341148,1.56213000155,0.0,0.0,3.82705111198,7.57405300124,44.8232088286,43.6095840609,1.21362476772
 12/22  06:00:00,22.6244901151,1.32777353992,0.0,0.0,6.02426329834,9.91545327661,42.3981336258,35.8430067406,6.55512688522
 12/22  07:00:00,27.8961278656,1.28116021022,0.0,0.0,6.51253267309,14.7454349813,56.8531316182,34.7345858979,22.1185457203
 12/22  08:00:00,30.9818148054,1.44771451469,0.0,0.0,6.01364874671,18.163451543,63.9269900418,40.4145499763,23.5124400655
 12/22  09:00:00,26.0968874346,1.97270435943,0.0,0.0,4.35151303671,18.8798367041,70.5068163586,47.9234734691,22.5833428894
 12/22  10:00:00,22.080632831,1.67291492974,0.0,0.0,3.78894180059,16.6187760998,57.8140897961,38.0180397674,19.7960500287
 12/22  11:00:00,18.9251378653,1.43404666711,0.0,0.0,3.78894180059,13.7021493968,48.4670883465,30.5292335587,17.9378547879
 12/22  12:00:00,18.8302037809,1.1919314289,0.0,0.0,3.78894180059,13.8493305508,37.3482531494,22.8945144381,14.4537387113
 12/22  13:00:00,18.474107505,1.1462763711,0.0,0.0,3.69398621738,13.6338449159,34.3032135276,21.7076700572,12.5955434705
 12/22  14:00:00,18.3798265944,1.3302788585,0.0,0.0,3.78894180059,13.2606059349,38.4055046601,27.2036076202,11.2018970399
 12/22  15:00:00,18.268544428,1.36617784612,0.0,0.0,3.78894180059,13.1134247809,38.0527078175,28.2444572083,9.80825060924
 12/22  16:00:00,19.6049024595,1.33752642427,0.0,0.0,4.71240779196,13.5549682428,38.6406507464,27.4387537065,11.2018970399
 12/22  17:00:00,29.7288423697,1.33261294712,0.0,0.0,7.18559832057,18.5321311015,40.408542198,27.3484499173,13.0600922807
 12/22  18:00:00,37.8577525625,0.805266870604,0.0,0.0,8.38069375907,23.3147919321,38.5952713477,21.3542397752,17.2410315726
 12/22  19:00:00,39.8610249856,0.741169159861,0.0,0.0,10.6415932552,23.1212625696,39.8215988908,19.5610000519,20.2605988389
 12/22  20:00:00,39.0143994439,0.86382159647,0.0,0.0,12.3080778603,20.4854999863,42.5764023847,23.2449011662,19.3315012185
 12/22  21:00:00,38.6352586948,0.924801740613,0.0,0.0,12.456681583,19.8967753704,42.7645156432,25.0589352604,17.7055803828
 12/22  22:00:00,33.260397041,1.01344110878,0.0,0.0,9.18739968257,17.702556249,42.1425687866,27.6888300753,14.4537387113
 12/22  23:00:00,26.4775733697,1.16592999918,0.0,0.0,5.91811778209,14.0365255879,44.7997575651,32.2042140946,12.5955434705
 12/22  24:00:00,20.7177229887,1.30258868953,0.0,0.0,3.54045821811,10.5176760807,43.1680778063,36.1471200583,7.020957748
 12/23  01:00:00,17.1804082211,1.4685294777,0.0,0.0,2.55330491699,7.80157382632,43.3012407863,41.1562529808,2.14498780553
 12/23  02:00:00,16.7632621114,1.64010798393,0.0,0.0,2.55330491699,7.21284921042,47.9550605493,46.7397073956,1.21535315364
 12/23  03:00:00,16.634390937,1.80559911754,0.0,0.0,2.55330491699,6.91848690247,52.7639990785,52.2463831624,0.517615916126
 12/23  04:00:00,16.6471962446,1.96558557909,0.0,0.0,2.55330491699,6.7713057485,58.2984661044,57.7808405517,0.517625552654
 12/23  05:00:00,18.812715465,2.05461135169,0.0,0.0,3.82705111198,7.57405300124,62.0512024209,60.8356157982,1.21558662273
 12/23  06:00:00,23.2040959976,1.90737942241,0.0,0.0,6.02426329834,9.91545327661,61.8420426932,55.2736882976,6.56835439559
 12/23  07:00:00,28.4627122466,1.84774459128,0.0,0.0,6.51253267309,14.7454349813,75.7419018188,53.5773410282,22.1645607906
 12/23  08:00:00,31.3502582539,2.00968732564,0.0,0.0,6.01364874671,17.9699221805,83.2545895438,59.693199919,23.5613896248
 12/23  09:00:00,24.8161923852,2.13842287873,0.0,0.0,3.66783283761,18.1171033345,86.6170795575,63.9867450972,22.6303344603
 12/23  10:00:00,20.7619203782,1.80061604565,0.0,0.0,3.10526160149,15.8560427302,72.8205497964,52.9833821431,19.8371676532
 12/23  11:00:00,17.6861445683,1.64146693883,0.0,0.0,3.10526160149,12.9394160272,65.7549028262,47.779846378,17.9750564482
 12/23  12:00:00,17.8864811623,1.69462237906,0.0,0.0,3.10526160149,13.0865971812,63.518901491,49.0353035524,14.4835979387
 12/23  13:00:00,17.5547345413,1.51005691203,0.0,0.0,3.10526160149,12.9394160272,55.918957346,43.2974706125,12.6214867336
 12/23  14:00:00,16.999113529,1.39597936171,0.0,0.0,3.10526160149,12.4978725653,51.1376061942,39.9127028644,11.2249033298
 12/23  15:00:00,16.7669599241,1.31100691093,0.0,0.0,3.10526160149,12.3506914113,47.2010916198,37.3727716938,9.82831992598
 12/23  16:00:00,18.0742838609,1.25332139435,0.0,0.0,4.02872759285,12.7922348732,47.0335448672,35.8086415374,11.2249033298
 12/23  17:00:00,28.277417178,1.32760132404,0.0,0.0,6.50191812146,17.7693977319,51.3064915041,38.2194769692,13.0870145349
 12/23  18:00:00,38.1071003467,1.24814401728,0.0,0.0,8.38069375907,23.1212625696,52.867656843,35.5908920967,17.2767647463
 12/23  19:00:00,40.3025966987,1.18274087303,0.0,0.0,10.6415932552,23.1212625696,53.8149534147,33.5122579602,20.3026954545
 12/23  20:00:00,39.4096837068,1.25910585931,0.0,0.0,12.3080778603,20.4854999863,55.1966253687,35.8249855167,19.371639852
 12/23  21:00:00,39.0712684981,1.36081154392,0.0,0.0,12.456681583,19.8967753704,56.7077578452,38.9654652977,17.7422925475
 12/23  22:00:00,33.7154135883,1.46845765605,0.0,0.0,9.18739968257,17.702556249,56.7404416361,42.2568436975,14.4835979387
 12/23  23:00:00,26.9441732023,1.63252983174,0.0,0.0,5.91811778209,14.0365255879,59.8423033677,47.2208166341,12.6214867336
 12/23  24:00:00,21.0452641035,1.63012980434,0.0,0.0,3.54045821811,10.5176760807,53.1588647421,46.1237116237,7.03515311838
 12/24  01:00:00,17.5818213676,1.86994262421,0.0,0.0,2.55330491699,7.80157382632,56.0725763967,53.9236888681,2.14888752859
 12/24  02:00:00,17.2434422084,2.1202880809,0.0,0.0,2.55330491699,7.21284921042,63.907375528,62.6900752197,1.2173003082
 12/24  03:00:00,17.0090489696,2.18025715012,0.0,0.0,2.55330491699,6.91848690247,65.065861006,64.5477585148,0.518102491217
 12/24  04:00:00,16.9175323685,2.23592170299,0.0,0.0,2.55330491699,6.7713057485,66.7779357326,66.2598236802,0.518112052431
 12/24  05:00:00,19.024135477,2.26603136371,0.0,0.0,3.82705111198,7.57405300124,68.3622526465,67.1447206911,1.21753195533
 12/24  06:00:00,23.2742385763,1.97752200107,0.0,0.0,6.02426329834,9.91545327661,62.9995315165,56.4180617144,6.58146980213
 12/24  07:00:00,28.5416006813,1.92663302596,0.0,0.0,6.51253267309,14.7454349813,77.5036815259,55.2934971368,22.2101843891
 12/24  08:00:00,31.4213132899,2.08074236163,0.0,0.0,6.01364874671,17.9699221805,84.8712190354,61.2612963733,23.609922662
 12/24  09:00:00,24.8679371782,2.19016767175,0.0,0.0,3.66783283761,18.1171033345,87.5475561896,64.8706300195,22.6769261701
 12/24  10:00:00,20.8753737801,1.91406944751,0.0,0.0,3.10526160149,15.8560427302,75.727864613,55.8499292137,19.8779353993
 12/24  11:00:00,17.6404978054,1.59582017593,0.0,0.0,3.10526160149,12.9394160272,63.5635134839,45.5515719322,18.0119415517
 12/24  12:00:00,17.5929936628,1.40113487948,0.0,0.0,3.10526160149,13.0865971812,53.8089824479,39.2957793603,14.5132030876
 12/24  13:00:00,17.2696177224,1.22494009318,0.0,0.0,3.10526160149,12.9394160272,46.6104843013,33.9632750613,12.64720924
 12/24  14:00:00,16.6568346407,1.05370047342,0.0,0.0,3.10526160149,12.4978725653,40.1622893321,28.9145754777,11.2477138544
 12/24  15:00:00,16.3992355781,0.943282564909,0.0,0.0,3.10526160149,12.3506914113,35.5842766021,25.7360581334,9.8482184687
 12/24  16:00:00,17.6852277011,0.864265234547,0.0,0.0,4.02872759285,12.7922348732,34.6826274287,23.4349135743,11.2477138544
 12/24  17:00:00,27.8504000831,0.900584229147,0.0,0.0,6.50191812146,17.7693977319,37.5924407839,24.478733082,13.1137077019
 12/24  18:00:00,37.5437751145,0.684818785045,0.0,0.0,8.38069375907,23.1212625696,35.2925564235,17.9803625646,17.3121938589
 12/24  19:00:00,39.8174683409,0.69761251521,0.0,0.0,10.6415932552,23.1212625696,38.8757970755,18.5313632143,20.3444338612
 12/24  20:00:00,39.0280877753,0.877509927899,0.0,0.0,12.3080778603,20.4854999863,43.3992912212,23.9878542838,19.4114369374
 12/24  21:00:00,38.6402648731,0.929807918833,0.0,0.0,12.456681583,19.8967753704,43.2410158782,25.4623235574,17.7786923208
 12/24  22:00:00,33.2542468081,1.00729087591,0.0,0.0,9.18739968257,17.702556249,42.1689943355,27.6557912479,14.5132030876
 12/24  23:00:00,26.5068413871,1.19519801659,0.0,0.0,5.91811778209,14.0365255879,45.8955172508,33.2483080108,12.64720924
 12/24  24:00:00,20.5646279976,1.14949369842,0.0,0.0,3.54045821811,10.5176760807,38.1255854451,31.0763577477,7.04922769737
 12/25  01:00:00,17.0592789565,1.34740021307,0.0,0.0,2.55330491699,7.80157382632,39.178265214,37.0255117811,2.15275343293
 12/25  02:00:00,16.7020841893,1.57893006185,0.0,0.0,2.55330491699,7.21284921042,45.7768605965,44.5576301588,1.2192304377
 12/25  03:00:00,16.449350118,1.62055829852,0.0,0.0,2.55330491699,6.91848690247,46.2583521807,45.7397673794,0.518584801292
 12/25  04:00:00,16.3116382908,1.63002762529,0.0,0.0,2.55330491699,6.7713057485,46.2918859854,45.7732917013,0.518594284163
 12/25  05:00:00,18.4189120697,1.66080795639,0.0,0.0,3.82705111198,7.57405300124,47.9117892959,46.6923291064,1.21946018941
 12/25  06:00:00,22.7463297567,1.44961318151,0.0,0.0,6.02426329834,9.91545327661,46.2234715591,39.6290023386,6.5944692205
 12/25  07:00:00,28.0030775252,1.3881098698,0.0,0.0,6.51253267309,14.7454349813,60.3657486593,38.1103456547,22.2554030046
 12/25  08:00:00,30.8777775515,1.53720662322,0.0,0.0,6.01364874671,17.9699221805,66.9965972266,43.3385724219,23.6580248047
 12/25  09:00:00,24.2943207675,1.61655126111,0.0,0.0,3.66783283761,18.1171033345,68.4852129096,45.7621086886,22.7231042211
 12/25  10:00:00,20.2865569719,1.32525263936,0.0,0.0,3.10526160149,15.8560427302,57.0048644129,37.086523219,19.9183411939
 12/25  11:00:00,17.1190557607,1.07437813129,0.0,0.0,3.10526160149,12.9394160272,47.6329731495,29.584473974,18.0484991754
 12/25  12:00:00,17.0139778824,0.822119099115,0.0,0.0,3.10526160149,13.0865971812,36.436995203,21.8944498122,14.5425453908
 12/25  13:00:00,16.7928197498,0.748142120596,0.0,0.0,3.10526160149,12.9394160272,32.4529082089,19.7802048365,12.6727033723
 12/25  14:00:00,16.3490663754,0.745932208199,0.0,0.0,3.10526160149,12.4978725653,31.2165809214,19.9462590629,11.2703218585
 12/25  15:00:00,16.276974423,0.821021409843,0.0,0.0,3.10526160149,12.3506914113,31.8623332086,21.994392864,9.86794034463
 12/25  16:00:00,17.5528630267,0.731900560113,0.0,0.0,4.02872759285,12.7922348732,30.8379656447,19.5676437862,11.2703218585
 12/25  17:00:00,27.6787836389,0.728967784951,0.0,0.0,6.50191812146,17.7693977319,32.6364446579,19.496280781,13.1401638769
 12/25  18:00:00,37.431787202,0.572830872573,0.0,0.0,8.38069375907,23.1212625696,32.2129224276,14.8656140091,17.3473084185
 12/25  19:00:00,39.6780775814,0.558221755747,0.0,0.0,10.6415932552,23.1212625696,34.9417735294,14.5559718309,20.3858016985
 12/25  20:00:00,38.81516854,0.664590692522,0.0,0.0,12.3080778603,20.4854999863,37.0757673431,17.6248866539,19.4508806893
 12/25  21:00:00,38.3991531439,0.688696189714,0.0,0.0,12.456681583,19.8967753704,36.0764814338,18.2617125107,17.8147689231
 12/25  22:00:00,32.9792807548,0.73232482259,0.0,0.0,9.18739968257,17.702556249,33.9740668176,19.4315214268,14.5425453908
 12/25  23:00:00,26.1686718154,0.857028444851,0.0,0.0,5.91811778209,14.0365255879,35.5972236819,22.9245203096,12.6727033723
 12/25  24:00:00,20.3551745121,0.940040212923,0.0,0.0,3.54045821811,10.5176760807,32.165254675,25.1020773581,7.06317731693
 12/26  01:00:00,16.7943475578,1.08246881442,0.0,0.0,2.55330491699,7.80157382632,31.3159622079,29.1593778338,2.15658437414
 12/26  02:00:00,16.3208742369,1.19772010941,0.0,0.0,2.55330491699,7.21284921042,33.7537174674,32.5325744968,1.2211429706
 12/26  03:00:00,16.0715822158,1.24279039636,0.0,0.0,2.55330491699,6.91848690247,34.2977917194,33.7787290159,0.519062703523
 12/26  04:00:00,15.9593442062,1.27773354069,0.0,0.0,2.55330491699,6.7713057485,35.2682843902,34.7492122852,0.519072105042
 12/26  05:00:00,18.0415863535,1.2834822402,0.0,0.0,3.82705111198,7.57405300124,36.1123495243,34.8909787703,1.22137075393
 12/26  06:00:00,22.5862625327,1.28954595744,0.0,0.0,6.02426329834,9.91545327661,41.9647714619,35.3574226612,6.60734880072
 12/26  07:00:00,27.7890931588,1.17412550345,0.0,0.0,6.51253267309,14.7454349813,54.2256395604,31.9254363146,22.3002032459
 12/26  08:00:00,30.6540170127,1.119916722,0.0,0.0,6.01364874671,18.163451543,53.9202266933,30.2145448853,23.7056818079
 12/26  09:00:00,25.6702239108,1.54604083572,0.0,0.0,4.35151303671,18.8798367041,56.8511093678,34.0822544298,22.768854938
 12/26  10:00:00,21.7775205209,1.36980261961,0.0,0.0,3.78894180059,16.6187760998,48.1005616295,28.1421885583,19.9583730712
 12/26  11:00:00,18.7856398093,1.29454861119,0.0,0.0,3.78894180059,13.7021493968,43.863305114,25.778586621,18.084718493
 12/26  12:00:00,18.6212078619,0.98293550994,0.0,0.0,3.78894180059,13.8493305508,31.493945331,16.9223291721,14.5716161589
 12/26  13:00:00,18.2273226935,0.899491559606,0.0,0.0,3.69398621738,13.6338449159,27.5676650236,14.8697034429,12.6979615806
 12/26  14:00:00,17.9476123757,0.889859587497,0.00820505231278,0.0,3.78894180059,13.2606059349,26.0507470669,14.7580264199,11.292720647
 12/26  15:00:00,17.7777000282,0.845306131157,0.0300273151293,0.0,3.78894180059,13.1134247809,23.3092658819,13.4217861686,9.88747971333
 12/26  16:00:00,19.1029405046,0.826066587999,0.00949788131682,0.0,4.71240779196,13.5549682428,24.4243837242,13.1316630772,11.292720647
 12/26  17:00:00,29.2464242195,0.849565724225,0.000629072665473,0.0,7.18559832057,18.5321311015,26.9555833093,13.7892080841,13.1663752252
 12/26  18:00:00,37.4781851548,0.425699462871,0.0,0.0,8.38069375907,23.3147919321,28.4000706748,11.0179726486,17.3820980262
 12/26  19:00:00,39.5126055907,0.392749765016,0.0,0.0,10.6415932552,23.1212625696,30.5511933368,10.124406621,20.4267867158
 12/26  20:00:00,38.6118456146,0.461267767107,0.0,0.0,12.3080778603,20.4854999863,31.4954150324,12.0054556057,19.4899594267
 12/26  21:00:00,38.1985383515,0.488081397284,0.0,0.0,12.456681583,19.8967753704,30.5622262568,12.7117145861,17.8505116707
 12/26  22:00:00,32.7751708569,0.528214924723,0.0,0.0,9.18739968257,17.702556249,28.346067143,13.7744509842,14.5716161589
 12/26  23:00:00,25.9065663371,0.594922966553,0.0,0.0,5.91811778209,14.0365255879,28.2057853363,15.5078237557,12.6979615806
 12/26  24:00:00,20.0440838222,0.628949523107,0.0,0.0,3.54045821811,10.5176760807,23.3461645587,16.2691667127,7.07699784601
 12/27  01:00:00,16.4454334263,0.733554682954,0.0,0.0,2.55330491699,7.80157382632,21.2844638642,19.1240846461,2.16037921814
 12/27  02:00:00,15.9427417563,0.819587628821,0.0,0.0,2.55330491699,7.21284921042,22.7801330746,21.557095734,1.22303734057
 12/27  03:00:00,15.6798978192,0.851105999708,0.0,0.0,2.55330491699,6.91848690247,22.9253575411,22.4058214847,0.519536056386
 12/27  04:00:00,15.5593261424,0.877715476855,0.0,0.0,2.55330491699,6.7713057485,23.6444485004,23.1249031268,0.519545373567
 12/27  05:00:00,17.6451141763,0.887010063009,0.0,0.0,3.82705111198,7.57405300124,24.5914955965,23.3682325134,1.22326308306
 12/27  06:00:00,22.1717626061,0.875046030838,0.0,0.0,6.02426329834,9.91545327661,29.741017896,23.1209131677,6.62010472834
 12/27  07:00:00,27.3666809501,0.751713294693,0.0,0.0,6.51253267309,14.7454349813,41.9340946436,19.589522798,22.3445718456
 12/27  08:00:00,30.2316176973,0.697517406603,0.0,0.0,6.01364874671,18.163451543,41.7835829556,18.0307033973,23.7528795583
 12/27  09:00:00,25.2195929861,1.09540991093,0.0,0.0,4.35151303671,18.8798367041,42.7940714658,19.9799066934,22.8141647723
 12/27  10:00:00,21.5121063446,1.10438844331,0.0,0.0,3.78894180059,16.6187760998,40.0723502586,20.0743310823,19.9980191762
 12/27  11:00:00,18.5293467126,1.03825551442,0.0,0.0,3.78894180059,13.7021493968,36.4242283138,18.3036395353,18.1205887785
 12/27  12:00:00,18.6608032016,1.02253084958,0.0,0.0,3.78894180059,13.8493305508,32.4850770357,17.884670253,14.6004067827
 12/27  13:00:00,18.3759173737,1.04808623985,0.0,0.0,3.69398621738,13.6338449159,31.3127433506,18.5897669656,12.722976385
 12/27  14:00:00,18.0643694016,1.01482166562,0.0,0.0,3.78894180059,13.2606059349,29.0478998712,17.7329962845,11.3149035867
 12/27  15:00:00,17.9164838488,1.01411726693,0.0,0.0,3.78894180059,13.1134247809,27.567365239,17.6605344506,9.90683078839
 12/27  16:00:00,19.2250718037,0.957695768467,0.0,0.0,4.71240779196,13.5549682428,27.4891669622,16.1742633755,11.3149035867
 12/27  17:00:00,29.3140143294,0.917784906762,0.0,0.0,7.18559832057,18.5321311015,28.3414116229,15.1490776385,13.1923339844
 12/27  18:00:00,37.5434655127,0.490979820777,0.0,0.0,8.38069375907,23.3147919321,29.9046511093,12.48809873,17.4165523793
 12/27  19:00:00,39.5332523685,0.413396542814,0.0,0.0,10.6415932552,23.1212625696,30.894298013,10.4269212373,20.4673767757
 12/27  20:00:00,38.5865423845,0.435964537099,0.0,0.0,12.3080778603,20.4854999863,30.6019898276,11.0733282509,19.5286615768
 12/27  21:00:00,38.1941503872,0.483693432942,0.0,0.0,12.456681583,19.8967753704,30.2962104757,12.410300497,17.8859099788
 12/27  22:00:00,32.7728853468,0.52592941463,0.0,0.0,9.18739968257,17.702556249,28.1626132124,13.5622064297,14.6004067827
 12/27  23:00:00,25.9574707185,0.645827347979,0.0,0.0,5.91811778209,14.0365255879,29.6037220822,16.8807456972,12.722976385
 12/27  24:00:00,20.300113406,0.884979106866,0.0,0.0,3.54045821811,10.5176760807,30.8413197717,23.7506345799,7.09068519179
 12/28  01:00:00,16.6937564463,0.981877702939,0.0,0.0,2.55330491699,7.80157382632,28.5117384007,26.3476015592,2.16413684148
 12/28  02:00:00,16.0999469728,0.976792845307,0.0,0.0,2.55330491699,7.21284921042,27.1790610091,25.9541480225,1.22491298664
 12/28  03:00:00,15.8874434098,1.05865159028,0.0,0.0,2.55330491699,6.91848690247,28.844407177,28.3244024573,0.520004719705
 12/28  04:00:00,15.7983526243,1.11674195879,0.0,0.0,2.55330491699,6.7713057485,30.531455682,30.0114417324,0.520013949583
 12/28  05:00:00,17.8901847557,1.13208064244,0.0,0.0,3.82705111198,7.57405300124,31.6394003615,30.4142637451,1.2251366164
 12/28  06:00:00,22.4912487643,1.1945321891,0.0,0.0,6.02426329834,9.91545327661,39.1929551578,32.5602219323,6.63273322554
 12/28  07:00:00,27.7128489776,1.09788132226,0.0,0.0,6.51253267309,14.7454349813,52.1501427169,29.7616470527,22.3884956642
 12/28  08:00:00,30.5641009139,1.03000062318,0.0,0.0,6.01364874671,18.163451543,51.4781939224,27.6785898436,23.7996040789
 12/28  09:00:00,25.6809365712,1.55675349604,0.0,0.0,4.35151303671,18.8798367041,56.8841810493,34.0251607433,22.8590203059
 12/28  10:00:00,22.0058711242,1.59815322295,0.0,0.0,3.78894180059,16.6187760998,55.1623722703,35.1251045022,20.0372677681
 12/28  11:00:00,18.8706158128,1.37952461469,0.0,0.0,3.78894180059,13.7021493968,47.0338089147,28.8777095055,18.1560994092
 12/28  12:00:00,19.0485289421,1.41025659012,0.0,0.0,3.78894180059,13.8493305508,44.2599047622,29.6309960258,14.6289087364
 12/28  13:00:00,18.8666513962,1.53882026234,0.0,0.0,3.69398621738,13.6338449159,46.0909158803,33.3431755028,12.7477403775
 12/28  14:00:00,18.6766892765,1.62714154059,0.0,0.0,3.78894180059,13.2606059349,47.4861563815,36.1492922731,11.3368641083
 12/28  15:00:00,18.5353422258,1.63297564393,0.0,0.0,3.78894180059,13.1134247809,46.5220055341,36.5960176949,9.92598783919
 12/28  16:00:00,19.8337053611,1.56632932589,0.0,0.0,4.71240779196,13.5549682428,46.1036646638,34.7668005555,11.3368641083
 12/28  17:00:00,29.9954097049,1.59918028226,0.0,0.0,7.18559832057,18.5321311015,48.9939211944,35.7758887272,13.2180324672
 12/28  18:00:00,38.1722226194,1.11973692747,0.0,0.0,8.38069375907,23.3147919321,48.3280768818,30.8774156072,17.4506612747
 12/28  19:00:00,40.1634199525,1.04356412679,0.0,0.0,10.6415932552,23.1212625696,49.1538999573,28.6463400995,20.5075598578
 12/28  20:00:00,39.2841661753,1.13358832781,0.0,0.0,12.3080778603,20.4854999863,51.0801139676,31.5131382892,19.5669756784
 12/28  21:00:00,38.8801132338,1.16965627956,0.0,0.0,12.456681583,19.8967753704,50.4841431579,32.5631897936,17.9209533644
 12/28  22:00:00,33.4693468753,1.22239094303,0.0,0.0,9.18739968257,17.702556249,48.7249082819,34.0959995455,14.6289087364
 12/28  23:00:00,26.6727398171,1.36109644661,0.0,0.0,5.91811778209,14.0365255879,50.9692770116,38.2215366341,12.7477403775
 12/28  24:00:00,20.8154799276,1.40034562849,0.0,0.0,3.54045821811,10.5176760807,45.9605414499,38.856306149,7.10423530089
 12/29  01:00:00,17.3006573134,1.58877857001,0.0,0.0,2.55330491699,7.80157382632,46.9195999723,44.7517438406,2.16785613172
 12/29  02:00:00,16.8740183886,1.75086426112,0.0,0.0,2.55330491699,7.21284921042,51.3606637925,50.1338944391,1.22676935341
 12/29  03:00:00,16.6273413406,1.79854952117,0.0,0.0,2.55330491699,6.91848690247,52.0691621163,51.5486935616,0.520468554692
 12/29  04:00:00,16.4968519765,1.81524131102,0.0,0.0,2.55330491699,6.7713057485,52.3602725035,51.8397948092,0.520477694324
 12/29  05:00:00,18.5671305477,1.80902643445,0.0,0.0,3.82705111198,7.57405300124,52.7114567531,51.484465954,1.22699079909
 12/29  06:00:00,22.987429574,1.69071299877,0.0,0.0,6.02426329834,9.91545327661,54.1737957526,47.5285652003,6.64523055226
 12/29  07:00:00,28.2399581381,1.62499048275,0.0,0.0,6.51253267309,14.7454349813,68.2508402314,45.8188785372,22.4319616942
 12/29  08:00:00,31.2520475205,1.71794722975,0.0,0.0,6.01364874671,18.163451543,73.1170476393,49.2712061068,23.8458415325
 12/29  09:00:00,26.3294541376,2.20527106247,0.0,0.0,4.35151303671,18.8798367041,78.6296906064,55.7262823512,22.9034082552
 12/29  10:00:00,22.5329955523,2.12527765106,0.0,0.0,3.78894180059,16.6187760998,72.6028743239,52.5267671001,20.0761072237
 12/29  11:00:00,19.6393876277,2.1482964295,0.0,0.0,3.78894180059,13.7021493968,71.3325213416,53.1412814725,18.1912398691
 12/29  12:00:00,19.4038768188,1.76560446683,0.0,0.0,3.78894180059,13.8493305508,55.1887762888,40.5316627097,14.6571135791
 12/29  13:00:00,19.3225869769,1.99475584308,0.0,0.0,3.69398621738,13.6338449159,60.7903716784,48.0181254539,12.7722462245
 12/29  14:00:00,19.1993936019,2.14984586593,0.0,0.0,3.78894180059,13.2606059349,64.838627139,53.4800314305,11.3585957085
 12/29  15:00:00,18.8331026999,1.93073611796,0.0,0.0,3.78894180059,13.1134247809,56.6576391228,46.7126939302,9.94494519253
 12/29  16:00:00,20.3540558431,2.08667980786,0.0,0.0,4.71240779196,13.5549682428,62.8103340741,51.4517383656,11.3585957085
 12/29  17:00:00,30.5010704909,2.10484106824,0.0,0.0,7.18559832057,18.5321311015,65.450360769,52.2068977058,13.2434630632
 12/29  18:00:00,38.5066606366,1.4541749447,0.0,0.0,8.38069375907,23.3147919321,58.6612523547,41.1768377436,17.4844146111
 12/29  19:00:00,40.6277542235,1.50789839779,0.0,0.0,10.6415932552,23.1212625696,64.0774276024,43.53010354,20.5473240624
 12/29  20:00:00,39.8866195839,1.73604173642,0.0,0.0,12.3080778603,20.4854999863,71.2411646337,51.6362742486,19.6048903851
 12/29  21:00:00,39.4095074498,1.69905049556,0.0,0.0,12.456681583,19.8967753704,68.0146887363,50.0590572866,17.9556314498
 12/29  22:00:00,33.9727989538,1.72584302162,0.0,0.0,9.18739968257,17.702556249,65.2486778573,50.5915642782,14.6571135791
 12/29  23:00:00,27.1721673653,1.86052399473,0.0,0.0,5.91811778209,14.0365255879,67.4237652497,54.6515190252,12.7722462245
 12/29  24:00:00,21.2363182338,1.82118393463,0.0,0.0,3.54045821811,10.5176760807,59.1679685753,52.0503244147,7.11764416057
 12/30  01:00:00,17.7293328371,2.0174540937,0.0,0.0,2.55330491699,7.80157382632,60.6649280615,58.4933920738,2.17153598774
 12/30  02:00:00,17.3342200105,2.21106588305,0.0,0.0,2.55330491699,7.21284921042,66.7837255478,65.5551196567,1.22860589115
 12/30  03:00:00,17.1155441088,2.28675228936,0.0,0.0,2.55330491699,6.91848690247,68.7472127555,68.2262853315,0.520927423986
 12/30  04:00:00,17.0261539882,2.34454332272,0.0,0.0,2.55330491699,6.7713057485,70.7618591497,70.2409226792,0.520936470458
 12/30  05:00:00,19.1190371641,2.36093305087,0.0,0.0,3.82705111198,7.57405300124,71.9452522602,70.7164271782,1.22882508201
 12/30  06:00:00,23.457807234,2.16109065879,0.0,0.0,6.02426329834,9.91545327661,69.747213647,63.0896206397,6.65759300732
 12/30  07:00:00,28.7743843738,2.15941671847,0.0,0.0,6.51253267309,14.7454349813,86.3583049039,63.8833478407,22.4749570632
 12/30  08:00:00,31.6463083054,2.30573737715,0.0,0.0,6.01364874671,17.9699221805,93.6988450081,69.8072667817,23.8915782264
 12/30  09:00:00,25.0649221227,2.38715261629,0.0,0.0,3.66783283761,18.1171033345,95.2517235747,72.3044080996,22.9473154752
 12/30  10:00:00,21.0821686182,2.12086428566,0.0,0.0,3.10526160149,15.8560427302,83.289760209,63.1752341678,20.1145260412
 12/30  11:00:00,18.1567549427,2.11207731321,0.0,0.0,3.10526160149,12.9394160272,80.4686138339,62.2426140823,18.2259997515
 12/30  12:00:00,18.0747387826,1.88287999933,0.0,0.0,3.10526160149,13.0865971812,69.6509061307,54.9658931722,14.6850129585
 12/30  13:00:00,18.0484498597,2.00377223046,0.0,0.0,3.10526160149,12.9394160272,71.4279578909,58.6314712221,12.7964866688
 12/30  14:00:00,17.4815810714,1.87844690414,0.0,0.0,3.10526160149,12.4978725653,65.8151845878,54.4350926362,11.3800919516
 12/30  15:00:00,17.1293082353,1.67335522206,0.0,0.0,3.10526160149,12.3506914113,58.0512307782,48.0875335438,9.96369723439
 12/30  16:00:00,18.3992828813,1.57832041471,0.0,0.0,4.02872759285,12.7922348732,56.6856372056,45.305545254,11.3800919516
 12/30  17:00:00,28.5563156286,1.60649977466,0.0,0.0,6.50191812146,17.7693977319,59.3935229983,46.124904757,13.2686182413
 12/30  18:00:00,38.2984198203,1.43946349086,0.0,0.0,8.38069375907,23.1212625696,58.143238271,40.6254358781,17.5178023929
 12/30  19:00:00,40.4486196158,1.32876379006,0.0,0.0,10.6415932552,23.1212625696,57.9151593159,37.3285017023,20.5866576136
 12/30  20:00:00,39.555264396,1.40468654858,0.0,0.0,12.3080778603,20.4854999863,59.5840790652,39.9416845964,19.6423944688
 12/30  21:00:00,39.2796080327,1.56915107851,0.0,0.0,12.456681583,19.8967753704,63.4113063181,45.4213723527,17.9899339653
 12/30  22:00:00,34.0372752724,1.79031934016,0.0,0.0,9.18739968257,17.702556249,67.6792494585,52.9942365,14.6850129585
 12/30  23:00:00,27.334271163,2.02262779249,0.0,0.0,5.91811778209,14.0365255879,73.5024702435,60.7059835747,12.7964866688
 12/30  24:00:00,21.54593631,2.13080201084,0.0,0.0,3.54045821811,10.5176760807,70.8444709232,63.7135631232,7.13090779993
 12/31  01:00:00,18.1053916128,2.39351286944,0.0,0.0,2.55330491699,7.80157382632,74.967417626,72.792242306,2.17517532004
 12/31  02:00:00,17.773144292,2.64999016451,0.0,0.0,2.55330491699,7.21284921042,83.3499962885,82.1195742324,1.23042205603
 12/31  03:00:00,17.6307351927,2.80194337318,0.0,0.0,2.55330491699,6.91848690247,88.1125774836,87.5911962919,0.5213811917
 12/31  04:00:00,17.6189017794,2.9372911139,0.0,0.0,2.55330491699,6.7713057485,93.1139401739,92.5925500318,0.521390142121
 12/31  05:00:00,19.8048630111,3.04675889779,0.0,0.0,3.82705111198,7.57405300124,98.0134777007,96.7828387787,1.23063892195
 12/31  06:00:00,24.022396596,2.7256800208,0.0,0.0,6.02426329834,9.91545327661,90.2867043622,83.6168874327,6.66981692949
 12/31  07:00:00,29.3123761547,2.69740849934,0.0,0.0,6.51253267309,14.7454349813,105.837944178,83.3204751396,22.5174690386
 12/31  08:00:00,32.2779338941,2.9373629658,0.0,0.0,6.01364874671,17.9699221805,117.416229003,93.4794283872,23.9368006161
 12/31  09:00:00,25.7166309195,3.03886141311,0.0,0.0,3.66783283761,18.1171033345,119.968069147,96.9773401843,22.9907289631
 12/31  10:00:00,21.7212743114,2.75996997877,0.0,0.0,3.10526160149,15.8560427302,107.220535007,87.0680221639,20.1525128431
 12/31  11:00:00,18.7093793478,2.6647017183,0.0,0.0,3.10526160149,12.9394160272,101.51355327,83.2531845068,18.2603687628
 12/31  12:00:00,18.8272240925,2.63536530917,0.0,0.0,3.10526160149,13.0865971812,96.4746085462,81.762009934,14.7125986122
 12/31  13:00:00,18.5917437831,2.54706615386,0.0,0.0,3.10526160149,12.9394160272,91.2518442227,78.4313896908,12.820454532
 12/31  14:00:00,17.9752844342,2.37215026701,0.0,0.0,3.10526160149,12.4978725653,83.7491718982,72.3478254264,11.4013464717
 12/31  15:00:00,17.6393485152,2.18339550202,0.0,0.0,3.10526160149,12.3506914113,75.9183523755,65.936113964,9.98223841151
 12/31  16:00:00,18.9111447954,2.09018232885,0.0,0.0,4.02872759285,12.7922348732,74.5788994608,63.1775529891,11.4013464717
 12/31  17:00:00,28.1631454256,2.10616290503,0.0,0.0,6.50191812146,17.7693977319,76.909165731,63.615675179,13.293490552
 12/31  18:00:00,38.8818549625,2.02289863308,0.0,0.0,8.38069375907,23.1212625696,78.1791312063,60.6283164736,17.5508147327
 12/31  19:00:00,41.0327246625,1.91286883676,0.0,0.0,10.6415932552,23.1212625696,77.6084727586,56.9829238954,20.6255488632
 12/31  20:00:00,40.0288638346,1.87828598718,0.0,0.0,12.3080778603,20.4854999863,75.3191935932,55.6397167701,19.679476823
 12/31  21:00:00,39.5294184012,1.81896144692,0.0,0.0,12.456681583,19.8967753704,71.1841262756,53.1602755229,18.0238507528
 12/31  22:00:00,34.0565649747,1.80960904248,0.0,0.0,9.18739968257,17.702556249,67.0864747743,52.373876162,14.7125986122
 12/31  23:00:00,27.202404243,1.89076087247,0.0,0.0,5.91811778209,14.0365255879,67.3556185299,54.535163998,12.820454532
 12/31  24:00:00,21.1668681244,1.75173382528,0.0,0.0,3.54045821811,10.5176760807,55.81989268,48.675870389,7.14402229107
